Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.6,-7.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.65,-7.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.7,-7.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.75,-7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.8,-7.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.8,-8.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.65,-8.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.6,-8.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.6,-8.55,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.6,-8.7,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.6,-8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.6,-9.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.6,-9.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.6,-9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.6,-9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.5,-9.6,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.3,-10.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.25,-10.3,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.2,-10.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.15,-10.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.5,1.25,-10.35,3.0,0.0,0.0
2018,1,1,7,30,76.0,7.0,1.4,-10.0,6.0,0.0,0.0
2018,1,1,7,45,249.0,17.5,1.6,-9.65,34.0,15.92,0.0
2018,1,1,8,0,422.0,28.0,1.8,-9.3,62.0,23.51,12.97
2018,1,1,8,15,542.0,35.0,1.95,-8.8,106.0,32.64,24.74
2018,1,1,8,30,662.0,42.0,2.1,-8.3,150.0,81.3,43.92
2018,1,1,8,45,720.5,46.0,2.25,-7.8,194.5,133.7,82.0
2018,1,1,9,0,779.0,50.0,2.4,-7.3,239.0,192.53,133.57
2018,1,1,9,15,815.5,53.5,2.4,-6.9,281.0,251.63,190.16
2018,1,1,9,30,852.0,57.0,2.4,-6.5,323.0,313.84,250.55
2018,1,1,9,45,876.5,59.5,2.4,-6.1,361.0,373.59,308.61
2018,1,1,10,0,901.0,62.0,2.4,-5.7,399.0,433.65,365.58
2018,1,1,10,15,911.0,64.5,2.35,-5.35,429.0,488.1,416.23
2018,1,1,10,30,921.0,67.0,2.3,-5.0,459.0,541.53,464.26
2018,1,1,10,45,938.0,68.0,2.3,-4.65,486.5,595.89,511.61
2018,1,1,11,0,955.0,69.0,2.3,-4.3,514.0,649.3,556.73
2018,1,1,11,15,961.0,70.5,2.25,-4.1,531.5,695.07,594.45
2018,1,1,11,30,967.0,72.0,2.2,-3.9,549.0,738.48,629.31
2018,1,1,11,45,969.5,73.0,2.15,-3.65,559.0,776.27,657.08
2018,1,1,12,0,972.0,74.0,2.1,-3.4,569.0,811.07,682.1
2018,1,1,12,15,972.0,74.5,2.1,-3.25,571.0,840.21,703.38
2018,1,1,12,30,972.0,75.0,2.1,-3.1,573.0,865.94,722.11
2018,1,1,12,45,968.0,75.0,2.1,-2.95,566.5,884.3,735.38
2018,1,1,13,0,964.0,75.0,2.1,-2.8,560.0,898.92,746.05
2018,1,1,13,15,958.0,74.0,2.1,-2.75,545.5,906.84,752.16
2018,1,1,13,30,952.0,73.0,2.1,-2.7,531.0,910.93,755.67
2018,1,1,13,45,941.5,72.5,2.1,-2.65,509.5,908.03,754.18
2018,1,1,14,0,931.0,72.0,2.1,-2.6,488.0,901.41,750.13
2018,1,1,14,15,916.5,70.0,2.15,-2.7,459.0,885.79,740.39
2018,1,1,14,30,902.0,68.0,2.2,-2.8,430.0,874.81,734.19
2018,1,1,14,45,880.5,66.0,2.2,-2.9,395.0,846.37,714.02
2018,1,1,15,0,859.0,64.0,2.2,-3.0,360.0,814.94,691.33
2018,1,1,15,15,829.0,60.0,2.1,-3.25,319.5,771.38,658.06
2018,1,1,15,30,799.0,56.0,2.0,-3.5,279.0,725.78,622.27
2018,1,1,15,45,753.5,51.5,1.9,-3.8,235.5,666.1,573.91
2018,1,1,16,0,708.0,47.0,1.8,-4.1,192.0,605.89,523.05
2018,1,1,16,15,633.5,41.0,1.65,-4.65,148.0,523.66,451.57
2018,1,1,16,30,559.0,35.0,1.5,-5.2,104.0,443.38,376.61
2018,1,1,16,45,405.5,27.0,1.35,-5.8,66.0,323.57,235.6
2018,1,1,17,0,252.0,19.0,1.2,-6.4,28.0,164.78,0.0
2018,1,1,17,15,126.0,9.5,1.3,-6.6,14.0,8.64,0.0
2018,1,1,17,30,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.65,-7.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.7,-7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.65,-8.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.3,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.25,-9.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,-9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.15,-9.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,-10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,-10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,-10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,-10.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,-11.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,-11.1,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,-11.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.7,-13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.7,-13.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.7,-13.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.7,-13.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.65,-13.6,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,15,48.0,4.0,0.75,-13.05,3.5,0.0,0.0
2018,1,2,7,30,96.0,8.0,0.9,-12.5,7.0,0.0,0.0
2018,1,2,7,45,303.5,16.0,1.1,-11.95,36.0,14.55,0.0
2018,1,2,8,0,511.0,24.0,1.3,-11.4,65.0,21.68,11.59
2018,1,2,8,15,607.0,29.5,1.4,-10.85,107.5,26.44,19.17
2018,1,2,8,30,703.0,35.0,1.5,-10.3,150.0,76.07,38.35
2018,1,2,8,45,758.0,38.5,1.55,-9.75,194.5,131.19,78.51
2018,1,2,9,0,813.0,42.0,1.6,-9.2,239.0,190.74,130.93
2018,1,2,9,15,847.5,44.5,1.55,-8.65,281.0,249.83,187.7
2018,1,2,9,30,882.0,47.0,1.5,-8.1,323.0,311.62,247.77
2018,1,2,9,45,905.0,49.0,1.45,-7.55,361.0,371.29,305.54
2018,1,2,10,0,928.0,51.0,1.4,-7.0,399.0,431.8,362.33
2018,1,2,10,15,944.0,52.5,1.3,-6.45,431.0,489.12,414.27
2018,1,2,10,30,960.0,54.0,1.2,-5.9,463.0,545.93,463.58
2018,1,2,10,45,971.0,55.0,1.1,-5.35,488.5,598.64,507.49
2018,1,2,11,0,982.0,56.0,1.0,-4.8,514.0,649.81,548.28
2018,1,2,11,15,988.5,57.0,0.95,-4.35,532.0,696.32,584.57
2018,1,2,11,30,995.0,58.0,0.9,-3.9,550.0,740.43,617.37
2018,1,2,11,45,999.0,58.5,0.8,-3.45,560.5,779.55,643.05
2018,1,2,12,0,1003.0,59.0,0.7,-3.0,571.0,815.67,665.96
2018,1,2,12,15,1003.5,59.0,0.65,-2.6,573.0,845.33,684.83
2018,1,2,12,30,1004.0,59.0,0.6,-2.2,575.0,871.48,701.09
2018,1,2,12,45,1002.0,58.5,0.55,-1.85,569.0,891.35,712.97
2018,1,2,13,0,1000.0,58.0,0.5,-1.5,563.0,907.41,722.27
2018,1,2,13,15,994.5,57.5,0.45,-1.3,549.0,916.68,727.32
2018,1,2,13,30,989.0,57.0,0.4,-1.1,535.0,922.0,729.88
2018,1,2,13,45,980.0,56.5,0.35,-0.85,513.5,920.42,727.74
2018,1,2,14,0,971.0,56.0,0.3,-0.6,492.0,914.98,723.22
2018,1,2,14,15,958.0,55.0,0.3,-0.6,463.5,901.66,715.1
2018,1,2,14,30,945.0,54.0,0.3,-0.6,435.0,884.77,704.63
2018,1,2,14,45,925.5,52.5,0.3,-0.55,400.0,858.33,687.22
2018,1,2,15,0,906.0,51.0,0.3,-0.5,365.0,828.92,667.52
2018,1,2,15,15,878.0,48.5,0.3,-0.85,325.0,788.5,640.19
2018,1,2,15,30,850.0,46.0,0.3,-1.2,285.0,746.11,610.49
2018,1,2,15,45,807.5,43.0,0.35,-1.5,241.5,690.44,570.01
2018,1,2,16,0,765.0,40.0,0.4,-1.8,198.0,634.69,527.17
2018,1,2,16,15,695.0,35.5,0.45,-2.3,153.5,561.94,468.3
2018,1,2,16,30,625.0,31.0,0.5,-2.8,109.0,485.58,401.18
2018,1,2,16,45,465.0,24.5,0.6,-3.3,69.5,351.04,256.9
2018,1,2,17,0,305.0,18.0,0.7,-3.8,30.0,195.43,0.0
2018,1,2,17,15,152.5,9.0,0.75,-4.1,15.0,8.19,0.0
2018,1,2,17,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.95,-6.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.95,-7.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,-7.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.75,-8.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.7,-8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.7,-8.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.65,-8.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.5,-7.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,7,15,16.0,2.0,0.55,-7.5,2.0,0.0,0.0
2018,1,3,7,30,32.0,4.0,0.6,-7.2,4.0,0.0,0.0
2018,1,3,7,45,71.0,16.5,0.65,-6.95,21.0,15.01,0.0
2018,1,3,8,0,110.0,29.0,0.7,-6.7,38.0,23.37,12.62
2018,1,3,8,15,157.0,44.0,0.75,-6.4,65.0,34.95,26.67
2018,1,3,8,30,204.0,59.0,0.8,-6.1,92.0,62.33,43.45
2018,1,3,8,45,211.0,72.5,0.85,-5.8,115.5,89.57,65.79
2018,1,3,9,0,218.0,86.0,0.9,-5.5,139.0,117.66,91.21
2018,1,3,9,15,219.0,101.5,0.85,-5.05,162.5,146.98,118.79
2018,1,3,9,30,220.0,117.0,0.8,-4.6,186.0,176.51,146.51
2018,1,3,9,45,323.0,121.5,0.75,-4.15,236.0,231.11,193.44
2018,1,3,10,0,426.0,126.0,0.7,-3.7,286.0,301.94,254.28
2018,1,3,10,15,353.0,149.5,0.7,-3.25,289.0,310.65,263.7
2018,1,3,10,30,280.0,173.0,0.7,-2.8,292.0,317.75,270.73
2018,1,3,10,45,204.5,182.5,0.7,-2.3,272.0,294.22,251.22
2018,1,3,11,0,129.0,192.0,0.7,-1.8,252.0,270.49,230.73
2018,1,3,11,15,129.5,191.0,0.65,-1.6,253.0,277.07,236.41
2018,1,3,11,30,130.0,190.0,0.6,-1.4,254.0,283.25,241.45
2018,1,3,11,45,89.5,191.5,0.5,-1.15,236.0,251.77,213.94
2018,1,3,12,0,49.0,193.0,0.4,-0.9,218.0,227.66,192.49
2018,1,3,12,15,44.0,197.5,0.35,-0.8,220.0,231.58,195.61
2018,1,3,12,30,39.0,202.0,0.3,-0.7,222.0,235.38,198.41
2018,1,3,12,45,25.0,187.5,0.25,-0.6,200.5,197.76,166.4
2018,1,3,13,0,11.0,173.0,0.2,-0.5,179.0,172.19,144.54
2018,1,3,13,15,5.5,138.5,0.25,-0.55,141.5,132.56,110.96
2018,1,3,13,30,0.0,104.0,0.3,-0.6,104.0,93.7,77.46
2018,1,3,13,45,0.0,80.5,0.35,-0.6,80.5,71.24,58.0
2018,1,3,14,0,0.0,57.0,0.4,-0.6,57.0,50.35,39.62
2018,1,3,14,15,0.0,52.0,0.4,-0.7,52.0,45.91,35.77
2018,1,3,14,30,0.0,47.0,0.4,-0.8,47.0,41.47,31.88
2018,1,3,14,45,0.0,46.5,0.45,-0.85,46.5,41.02,31.54
2018,1,3,15,0,0.0,46.0,0.5,-0.9,46.0,40.58,31.19
2018,1,3,15,15,0.0,41.5,0.45,-1.1,41.5,36.59,27.64
2018,1,3,15,30,0.0,37.0,0.4,-1.3,37.0,32.6,24.06
2018,1,3,15,45,0.0,34.5,0.4,-1.45,34.5,30.39,22.02
2018,1,3,16,0,0.0,32.0,0.4,-1.6,32.0,28.19,19.91
2018,1,3,16,15,0.0,25.5,0.45,-1.75,25.5,22.45,14.52
2018,1,3,16,30,0.0,19.0,0.5,-1.9,19.0,16.71,9.06
2018,1,3,16,45,0.0,13.0,0.5,-2.05,13.0,11.43,3.3
2018,1,3,17,0,0.0,7.0,0.5,-2.2,7.0,6.37,0.0
2018,1,3,17,15,0.0,3.5,0.5,-2.3,3.5,3.18,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.55,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.65,-3.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.75,-4.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.85,-4.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.05,-5.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.15,-5.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,-6.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,-6.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.55,-6.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,-6.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,-6.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,-7.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,-7.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,-7.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,-7.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.35,-7.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.25,-7.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-7.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-7.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-7.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-8.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,4,7,15,31.5,3.5,1.7,-7.5,3.0,0.0,0.0
2018,1,4,7,30,63.0,7.0,2.1,-7.0,6.0,0.0,0.0
2018,1,4,7,45,234.0,18.0,2.55,-6.55,33.5,16.37,0.0
2018,1,4,8,0,405.0,29.0,3.0,-6.1,61.0,24.49,13.36
2018,1,4,8,15,510.5,36.0,3.2,-5.8,102.5,29.38,21.41
2018,1,4,8,30,616.0,43.0,3.4,-5.5,144.0,76.28,41.59
2018,1,4,8,45,678.0,48.5,3.65,-5.2,188.5,127.65,78.09
2018,1,4,9,0,740.0,54.0,3.9,-4.9,233.0,185.98,128.48
2018,1,4,9,15,779.0,57.5,3.95,-4.65,275.0,243.52,183.24
2018,1,4,9,30,818.0,61.0,4.0,-4.4,317.0,304.55,242.51
2018,1,4,9,45,844.5,63.5,4.05,-4.15,355.0,363.37,300.08
2018,1,4,10,0,871.0,66.0,4.1,-3.9,393.0,423.58,357.82
2018,1,4,10,15,889.0,67.5,4.1,-3.7,425.0,479.95,410.98
2018,1,4,10,30,907.0,69.0,4.1,-3.5,457.0,534.22,460.93
2018,1,4,10,45,919.5,70.5,4.15,-3.25,482.5,586.32,507.74
2018,1,4,11,0,932.0,72.0,4.2,-3.0,508.0,637.16,552.27
2018,1,4,11,15,940.0,73.0,4.2,-2.85,526.5,683.06,591.67
2018,1,4,11,30,948.0,74.0,4.2,-2.7,545.0,726.81,628.45
2018,1,4,11,45,952.5,74.5,4.2,-2.55,555.5,765.15,658.56
2018,1,4,12,0,957.0,75.0,4.2,-2.4,566.0,800.67,685.9
2018,1,4,12,15,962.5,75.0,4.2,-2.35,571.0,833.39,711.16
2018,1,4,12,30,968.0,75.0,4.2,-2.3,576.0,862.99,733.98
2018,1,4,12,45,968.0,75.0,4.25,-2.25,571.5,884.88,751.25
2018,1,4,13,0,968.0,75.0,4.3,-2.2,567.0,903.18,765.93
2018,1,4,13,15,963.5,74.0,4.3,-2.3,553.5,912.77,774.02
2018,1,4,13,30,959.0,73.0,4.3,-2.4,540.0,918.53,779.39
2018,1,4,13,45,950.5,71.5,4.3,-2.45,518.5,916.41,778.71
2018,1,4,14,0,942.0,70.0,4.3,-2.5,497.0,910.5,775.28
2018,1,4,14,15,928.5,68.5,4.25,-2.7,468.5,896.62,765.73
2018,1,4,14,30,915.0,67.0,4.2,-2.9,440.0,879.24,753.52
2018,1,4,14,45,895.0,64.5,4.15,-3.1,405.0,859.73,739.55
2018,1,4,15,0,875.0,62.0,4.1,-3.3,370.0,828.93,716.38
2018,1,4,15,15,845.5,59.0,4.05,-3.6,329.5,786.97,684.01
2018,1,4,15,30,816.0,56.0,4.0,-3.9,289.0,742.84,648.96
2018,1,4,15,45,770.5,52.0,3.9,-4.25,245.0,683.41,599.73
2018,1,4,16,0,725.0,48.0,3.8,-4.6,201.0,623.33,547.93
2018,1,4,16,15,649.5,42.5,3.65,-4.95,156.5,540.17,474.01
2018,1,4,16,30,574.0,37.0,3.5,-5.3,112.0,458.76,397.53
2018,1,4,16,45,416.5,29.0,3.4,-5.65,72.0,338.99,266.17
2018,1,4,17,0,259.0,21.0,3.3,-6.0,32.0,196.94,0.0
2018,1,4,17,15,129.5,10.5,3.25,-6.15,16.0,81.01,0.0
2018,1,4,17,30,0.0,0.0,3.2,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.15,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.1,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.05,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.0,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.0,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.0,-8.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.0,-8.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.95,-8.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.9,-8.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.85,-8.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.8,-8.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.75,-8.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,-8.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.6,-9.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,-9.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.4,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.2,-9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.0,-9.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.85,-9.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.75,-9.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.7,-9.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,-9.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.65,-10.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,-10.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.6,-10.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.55,-10.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.5,-10.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.45,-10.45,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,-10.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,-10.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,-10.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,5,7,15,41.0,3.5,1.5,-10.35,3.0,0.0,0.0
2018,1,5,7,30,82.0,7.0,1.7,-9.9,6.0,0.0,0.0
2018,1,5,7,45,271.5,17.0,1.95,-9.45,34.5,15.46,0.0
2018,1,5,8,0,461.0,27.0,2.2,-9.0,63.0,24.78,13.78
2018,1,5,8,15,561.0,33.0,2.35,-8.55,105.0,29.22,21.52
2018,1,5,8,30,661.0,39.0,2.5,-8.1,147.0,74.1,38.8
2018,1,5,8,45,719.5,43.0,2.65,-7.65,191.5,126.29,75.61
2018,1,5,9,0,778.0,47.0,2.8,-7.2,236.0,184.91,126.52
2018,1,5,9,15,812.0,50.5,2.85,-6.8,278.0,243.37,182.58
2018,1,5,9,30,846.0,54.0,2.9,-6.4,320.0,304.69,242.49
2018,1,5,9,45,868.0,57.5,2.9,-6.05,358.0,364.28,300.84
2018,1,5,10,0,890.0,61.0,2.9,-5.7,396.0,424.38,358.35
2018,1,5,10,15,908.0,62.5,2.9,-5.35,428.5,481.11,411.45
2018,1,5,10,30,926.0,64.0,2.9,-5.0,461.0,537.62,462.7
2018,1,5,10,45,939.0,64.5,2.9,-4.65,486.5,589.78,508.82
2018,1,5,11,0,952.0,65.0,2.9,-4.3,512.0,640.64,552.5
2018,1,5,11,15,960.0,66.0,2.9,-4.05,530.5,687.36,591.79
2018,1,5,11,30,968.0,67.0,2.9,-3.8,549.0,731.87,628.37
2018,1,5,11,45,974.5,67.0,2.9,-3.5,560.5,771.73,658.39
2018,1,5,12,0,981.0,67.0,2.9,-3.2,572.0,808.83,685.98
2018,1,5,12,15,983.5,67.0,2.95,-3.0,575.5,839.92,709.36
2018,1,5,12,30,986.0,67.0,3.0,-2.8,579.0,867.67,730.23
2018,1,5,12,45,983.0,67.5,3.0,-2.6,573.5,888.12,745.22
2018,1,5,13,0,980.0,68.0,3.0,-2.4,568.0,904.82,757.52
2018,1,5,13,15,974.5,67.5,2.95,-2.35,554.5,914.36,764.54
2018,1,5,13,30,969.0,67.0,2.9,-2.3,541.0,920.02,768.85
2018,1,5,13,45,957.5,66.0,2.9,-2.2,518.5,916.03,766.37
2018,1,5,14,0,946.0,65.0,2.9,-2.1,496.0,908.2,761.22
2018,1,5,14,15,932.0,63.0,2.85,-2.15,467.0,893.19,750.71
2018,1,5,14,30,918.0,61.0,2.8,-2.2,438.0,874.65,737.59
2018,1,5,14,45,899.0,59.0,2.8,-2.25,403.5,848.57,719.0
2018,1,5,15,0,880.0,57.0,2.8,-2.3,369.0,819.54,697.88
2018,1,5,15,15,851.5,55.0,2.65,-2.55,329.5,787.78,673.51
2018,1,5,15,30,823.0,53.0,2.5,-2.8,290.0,745.8,640.31
2018,1,5,15,45,780.5,49.0,2.35,-3.1,246.5,688.63,593.89
2018,1,5,16,0,738.0,45.0,2.2,-3.4,203.0,630.77,545.04
2018,1,5,16,15,668.0,40.0,1.95,-3.95,158.5,552.01,476.5
2018,1,5,16,30,598.0,35.0,1.7,-4.5,114.0,474.96,405.49
2018,1,5,16,45,459.0,28.0,1.5,-5.1,75.0,354.42,279.36
2018,1,5,17,0,320.0,21.0,1.3,-5.7,36.0,235.33,0.0
2018,1,5,17,15,160.0,10.5,1.3,-5.95,18.0,98.12,0.0
2018,1,5,17,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.4,-7.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.4,-7.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.35,-7.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.25,-8.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.2,-8.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.15,-8.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.1,-9.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.1,-9.25,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,-9.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.05,-9.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,-9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.95,-10.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.9,-10.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,-10.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.85,-10.75,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,-10.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,-11.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,-11.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.75,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,15,43.5,4.0,0.95,-12.35,3.5,0.0,0.0
2018,1,6,7,30,87.0,8.0,1.2,-11.8,7.0,0.0,0.0
2018,1,6,7,45,283.5,17.5,1.4,-11.25,36.0,15.92,0.0
2018,1,6,8,0,480.0,27.0,1.6,-10.7,65.0,24.8,13.94
2018,1,6,8,15,590.0,33.0,1.85,-10.2,109.5,29.28,21.74
2018,1,6,8,30,700.0,39.0,2.1,-9.7,154.0,75.34,39.17
2018,1,6,8,45,699.5,45.5,2.35,-9.15,188.0,125.34,76.15
2018,1,6,9,0,699.0,52.0,2.6,-8.6,222.0,174.88,121.67
2018,1,6,9,15,788.0,53.0,2.6,-8.2,276.0,239.25,180.52
2018,1,6,9,30,877.0,54.0,2.6,-7.8,330.0,313.06,249.62
2018,1,6,9,45,906.0,56.0,2.65,-7.4,370.5,374.96,310.09
2018,1,6,10,0,935.0,58.0,2.7,-7.0,411.0,438.34,370.62
2018,1,6,10,15,952.0,59.5,2.65,-6.65,444.0,496.95,425.4
2018,1,6,10,30,969.0,61.0,2.6,-6.3,477.0,555.15,477.98
2018,1,6,10,45,980.0,62.5,2.55,-5.95,503.5,609.38,525.52
2018,1,6,11,0,991.0,64.0,2.5,-5.6,530.0,662.07,570.22
2018,1,6,11,15,998.5,64.5,2.45,-5.3,549.0,709.6,609.52
2018,1,6,11,30,1006.0,65.0,2.4,-5.0,568.0,754.78,645.71
2018,1,6,11,45,1010.5,65.5,2.35,-4.7,579.0,795.24,675.32
2018,1,6,12,0,1015.0,66.0,2.3,-4.4,590.0,832.72,702.3
2018,1,6,12,15,1009.5,66.0,2.3,-4.2,589.5,858.76,721.07
2018,1,6,12,30,1004.0,66.0,2.3,-4.0,589.0,880.94,737.06
2018,1,6,12,45,997.5,65.5,2.3,-3.85,581.0,897.8,749.27
2018,1,6,13,0,991.0,65.0,2.3,-3.7,573.0,910.67,758.67
2018,1,6,13,15,986.0,64.5,2.3,-3.6,559.5,920.85,766.38
2018,1,6,13,30,981.0,64.0,2.3,-3.5,546.0,927.11,771.35
2018,1,6,13,45,972.5,63.0,2.3,-3.45,524.5,925.82,771.03
2018,1,6,14,0,964.0,62.0,2.3,-3.4,503.0,920.65,768.05
2018,1,6,14,15,951.5,60.5,2.3,-3.45,474.5,907.59,759.56
2018,1,6,14,30,939.0,59.0,2.3,-3.5,446.0,890.93,748.45
2018,1,6,14,45,920.0,57.5,2.3,-3.6,411.5,865.36,730.62
2018,1,6,15,0,901.0,56.0,2.3,-3.7,377.0,836.78,710.26
2018,1,6,15,15,873.5,53.0,2.2,-3.95,336.5,796.41,679.69
2018,1,6,15,30,846.0,50.0,2.1,-4.2,296.0,753.98,646.73
2018,1,6,15,45,804.0,47.0,2.0,-4.5,252.5,705.37,607.66
2018,1,6,16,0,762.0,44.0,1.9,-4.8,209.0,648.63,560.22
2018,1,6,16,15,694.0,39.0,1.75,-5.4,164.0,570.61,493.14
2018,1,6,16,30,626.0,34.0,1.6,-6.0,119.0,494.36,423.52
2018,1,6,16,45,487.5,27.5,1.4,-6.6,78.5,373.89,299.53
2018,1,6,17,0,349.0,21.0,1.2,-7.2,38.0,245.13,0.0
2018,1,6,17,15,174.5,10.5,1.3,-7.45,19.0,106.46,0.0
2018,1,6,17,30,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.45,-7.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,-9.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,-9.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,-9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.35,-9.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,-10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,-10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,-10.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.95,-11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,-11.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,-11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.75,-12.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,-12.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,-12.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,-12.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,-12.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,-12.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.65,-13.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,7,7,15,42.5,3.5,0.75,-13.05,3.0,0.0,0.0
2018,1,7,7,30,85.0,7.0,0.8,-12.6,6.0,0.0,0.0
2018,1,7,7,45,279.0,16.5,0.9,-12.15,34.5,15.01,0.0
2018,1,7,8,0,473.0,26.0,1.0,-11.7,63.0,23.72,13.22
2018,1,7,8,15,566.0,32.0,1.0,-10.95,104.5,28.22,20.86
2018,1,7,8,30,659.0,38.0,1.0,-10.2,146.0,71.1,37.16
2018,1,7,8,45,715.5,42.0,1.05,-9.45,190.0,122.89,73.22
2018,1,7,9,0,772.0,46.0,1.1,-8.7,234.0,180.89,123.18
2018,1,7,9,15,807.0,49.5,1.0,-8.2,276.0,239.26,178.42
2018,1,7,9,30,842.0,53.0,0.9,-7.7,318.0,301.05,237.51
2018,1,7,9,45,865.0,55.5,0.85,-7.15,356.0,359.49,293.31
2018,1,7,10,0,888.0,58.0,0.8,-6.6,394.0,418.88,348.23
2018,1,7,10,15,900.5,60.0,0.75,-6.15,424.5,473.68,397.57
2018,1,7,10,30,913.0,62.0,0.7,-5.7,455.0,527.75,444.33
2018,1,7,10,45,922.5,63.5,0.6,-5.25,480.0,578.66,486.12
2018,1,7,11,0,932.0,65.0,0.5,-4.8,505.0,628.04,524.85
2018,1,7,11,15,939.5,66.0,0.55,-4.4,523.5,673.83,561.5
2018,1,7,11,30,947.0,67.0,0.6,-4.0,542.0,717.45,595.62
2018,1,7,11,45,950.5,68.0,0.6,-3.6,552.5,755.87,622.48
2018,1,7,12,0,954.0,69.0,0.6,-3.2,563.0,791.44,646.89
2018,1,7,12,15,926.5,75.5,0.7,-2.95,557.5,806.84,658.63
2018,1,7,12,30,899.0,82.0,0.8,-2.7,552.0,817.59,667.43
2018,1,7,12,45,868.0,88.5,0.85,-2.4,538.5,828.25,675.37
2018,1,7,13,0,837.0,95.0,0.9,-2.1,525.0,827.58,675.19
2018,1,7,13,15,887.5,82.0,0.95,-2.0,528.5,868.28,705.87
2018,1,7,13,30,938.0,69.0,1.0,-1.9,532.0,897.67,727.7
2018,1,7,13,45,929.5,67.5,1.05,-1.75,511.0,895.65,727.13
2018,1,7,14,0,921.0,66.0,1.1,-1.6,490.0,889.91,724.48
2018,1,7,14,15,905.0,65.0,1.15,-1.6,461.5,874.76,715.48
2018,1,7,14,30,889.0,64.0,1.2,-1.6,433.0,856.22,704.07
2018,1,7,14,45,867.5,62.0,1.2,-1.6,398.5,828.49,684.97
2018,1,7,15,0,846.0,60.0,1.2,-1.6,364.0,805.92,669.53
2018,1,7,15,15,816.0,57.5,1.1,-1.9,325.0,764.86,638.91
2018,1,7,15,30,786.0,55.0,1.0,-2.2,286.0,721.78,606.13
2018,1,7,15,45,596.5,62.0,0.95,-2.5,222.0,572.6,489.56
2018,1,7,16,0,407.0,69.0,0.9,-2.8,158.0,420.76,365.21
2018,1,7,16,15,268.5,59.5,0.8,-3.25,113.0,299.89,260.64
2018,1,7,16,30,130.0,50.0,0.7,-3.7,68.0,173.84,148.29
2018,1,7,16,45,88.5,34.0,0.65,-4.15,44.0,123.79,97.89
2018,1,7,17,0,47.0,18.0,0.6,-4.6,20.0,62.23,0.0
2018,1,7,17,15,23.5,9.0,0.6,-4.7,10.0,21.28,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,-4.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,-4.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.7,-5.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.75,-5.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,-5.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,-6.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,-6.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,-6.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,-8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,-8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,-8.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,-8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,-8.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,-8.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,-8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.1,-8.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,7,15,23.0,3.0,1.25,-7.9,2.5,0.0,0.0
2018,1,8,7,30,46.0,6.0,1.4,-7.4,5.0,0.0,0.0
2018,1,8,7,45,186.5,18.0,1.55,-6.85,30.5,16.37,0.0
2018,1,8,8,0,327.0,30.0,1.7,-6.3,56.0,25.34,14.17
2018,1,8,8,15,428.0,38.0,1.8,-5.55,94.5,31.01,22.94
2018,1,8,8,30,529.0,46.0,1.9,-4.8,133.0,68.32,38.47
2018,1,8,8,45,563.0,53.5,1.95,-4.05,170.0,113.48,70.62
2018,1,8,9,0,597.0,61.0,2.0,-3.3,207.0,162.39,112.85
2018,1,8,9,15,664.5,63.5,2.1,-2.5,252.0,217.8,162.67
2018,1,8,9,30,732.0,66.0,2.2,-1.7,297.0,281.06,220.79
2018,1,8,9,45,758.5,69.0,2.3,-0.9,333.5,335.95,272.81
2018,1,8,10,0,785.0,72.0,2.4,-0.1,370.0,392.42,325.11
2018,1,8,10,15,801.0,75.0,2.4,0.35,400.5,445.47,373.46
2018,1,8,10,30,817.0,78.0,2.4,0.8,431.0,498.41,420.22
2018,1,8,10,45,825.5,80.5,2.4,1.2,454.5,546.38,461.6
2018,1,8,11,0,834.0,83.0,2.4,1.6,478.0,593.0,500.65
2018,1,8,11,15,649.0,129.0,2.35,1.7,443.0,564.3,476.93
2018,1,8,11,30,464.0,175.0,2.3,1.8,408.0,511.93,433.34
2018,1,8,11,45,327.5,202.5,2.25,1.85,368.5,453.35,384.54
2018,1,8,12,0,191.0,230.0,2.2,1.9,329.0,384.61,326.0
2018,1,8,12,15,124.5,226.5,2.15,1.9,291.0,337.87,286.38
2018,1,8,12,30,58.0,223.0,2.1,1.9,253.0,273.5,231.26
2018,1,8,12,45,55.5,214.0,2.05,1.9,242.5,264.31,223.9
2018,1,8,13,0,53.0,205.0,2.0,1.9,232.0,254.78,216.03
2018,1,8,13,15,28.5,183.5,1.95,1.85,198.0,211.67,179.03
2018,1,8,13,30,4.0,162.0,1.9,1.8,164.0,156.2,131.05
2018,1,8,13,45,3.5,155.5,1.8,1.8,157.0,149.97,125.95
2018,1,8,14,0,3.0,149.0,1.7,1.8,150.0,143.8,120.77
2018,1,8,14,15,1.5,125.5,1.65,1.7,126.0,118.43,98.96
2018,1,8,14,30,0.0,102.0,1.6,1.6,102.0,93.32,77.2
2018,1,8,14,45,0.5,107.0,1.5,1.45,107.0,100.1,83.39
2018,1,8,15,0,1.0,112.0,1.4,1.3,112.0,107.83,90.36
2018,1,8,15,15,0.5,80.5,1.35,1.1,80.5,74.02,60.65
2018,1,8,15,30,0.0,49.0,1.3,0.9,49.0,43.24,33.29
2018,1,8,15,45,0.0,29.5,1.25,0.65,29.5,25.97,17.8
2018,1,8,16,0,0.0,10.0,1.2,0.4,10.0,8.78,2.27
2018,1,8,16,15,0.0,8.5,1.2,0.25,8.5,7.46,1.02
2018,1,8,16,30,0.0,7.0,1.2,0.1,7.0,6.14,0.0
2018,1,8,16,45,0.0,5.5,1.15,0.0,5.5,4.82,0.0
2018,1,8,17,0,0.0,4.0,1.1,-0.1,4.0,3.5,0.0
2018,1,8,17,15,0.0,2.0,1.05,-0.2,2.0,1.82,0.0
2018,1,8,17,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.75,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,9,7,15,26.5,3.5,0.7,0.1,3.0,0.0,0.0
2018,1,9,7,30,53.0,7.0,0.8,0.5,6.0,0.0,0.0
2018,1,9,7,45,188.5,17.5,0.9,0.9,30.0,15.92,0.0
2018,1,9,8,0,324.0,28.0,1.0,1.3,54.0,23.37,12.25
2018,1,9,8,15,439.0,35.5,1.0,1.75,94.0,28.72,20.22
2018,1,9,8,30,554.0,43.0,1.0,2.2,134.0,66.14,35.03
2018,1,9,8,45,614.5,48.0,1.05,2.6,176.0,115.35,68.23
2018,1,9,9,0,675.0,53.0,1.1,3.0,218.0,169.11,112.32
2018,1,9,9,15,716.5,56.5,1.05,3.6,259.0,223.54,161.27
2018,1,9,9,30,758.0,60.0,1.0,4.2,300.0,281.88,214.55
2018,1,9,9,45,787.0,61.5,1.0,4.8,336.5,337.48,265.53
2018,1,9,10,0,816.0,63.0,1.0,5.4,373.0,394.83,316.73
2018,1,9,10,15,834.5,65.0,0.95,6.15,404.5,449.45,363.77
2018,1,9,10,30,853.0,67.0,0.9,6.9,436.0,504.14,408.97
2018,1,9,10,45,866.5,67.5,0.85,7.65,461.0,551.79,447.06
2018,1,9,11,0,880.0,68.0,0.8,8.4,486.0,600.21,484.19
2018,1,9,11,15,887.0,69.0,0.8,9.1,503.5,643.78,516.92
2018,1,9,11,30,894.0,70.0,0.8,9.8,521.0,685.31,547.16
2018,1,9,11,45,898.0,70.0,0.8,10.5,531.0,721.31,571.19
2018,1,9,12,0,902.0,70.0,0.8,11.2,541.0,754.63,592.69
2018,1,9,12,15,900.5,71.0,0.7,11.55,543.5,782.1,609.06
2018,1,9,12,30,899.0,72.0,0.6,11.9,546.0,806.35,622.96
2018,1,9,12,45,886.5,75.5,0.55,12.25,539.0,821.39,631.33
2018,1,9,13,0,874.0,79.0,0.5,12.6,532.0,832.72,637.34
2018,1,9,13,15,791.5,97.0,0.4,12.65,500.0,806.39,617.62
2018,1,9,13,30,709.0,115.0,0.3,12.7,468.0,772.51,593.45
2018,1,9,13,45,781.0,93.5,0.25,12.8,468.5,810.1,619.31
2018,1,9,14,0,853.0,72.0,0.2,12.9,469.0,849.42,644.96
2018,1,9,14,15,825.5,73.5,0.2,12.75,439.5,827.94,631.1
2018,1,9,14,30,798.0,75.0,0.2,12.6,410.0,803.24,616.01
2018,1,9,14,45,790.5,70.0,0.25,12.45,380.5,784.4,605.66
2018,1,9,15,0,783.0,65.0,0.3,12.3,351.0,762.5,592.86
2018,1,9,15,15,752.5,62.5,0.35,11.85,313.5,722.09,567.25
2018,1,9,15,30,722.0,60.0,0.4,11.4,276.0,679.81,539.51
2018,1,9,15,45,677.0,56.0,0.5,11.0,235.0,622.91,500.22
2018,1,9,16,0,632.0,52.0,0.6,10.6,194.0,572.38,463.53
2018,1,9,16,15,552.5,45.5,0.7,10.1,150.5,488.51,398.7
2018,1,9,16,30,473.0,39.0,0.8,9.6,107.0,408.16,332.22
2018,1,9,16,45,355.0,30.5,0.9,9.1,71.5,305.3,238.19
2018,1,9,17,0,237.0,22.0,1.0,8.6,36.0,194.85,39.99
2018,1,9,17,15,118.5,11.0,1.05,8.2,18.0,76.43,0.0
2018,1,9,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,0.8,1.3,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,0.8,1.6,4.0,0.0,0.0
2018,1,10,7,45,10.5,13.0,0.85,1.85,13.0,11.82,0.0
2018,1,10,8,0,2.0,22.0,0.9,2.1,22.0,19.33,9.21
2018,1,10,8,15,7.0,39.5,1.0,2.5,40.5,33.81,24.73
2018,1,10,8,30,12.0,57.0,1.1,2.9,59.0,49.45,37.41
2018,1,10,8,45,16.0,71.5,1.25,3.3,75.0,63.72,49.99
2018,1,10,9,0,20.0,86.0,1.4,3.7,91.0,79.17,63.58
2018,1,10,9,15,11.5,91.0,1.35,4.35,94.0,82.82,67.2
2018,1,10,9,30,3.0,96.0,1.3,5.0,97.0,85.87,70.05
2018,1,10,9,45,1.5,94.0,1.3,5.6,94.5,83.95,68.21
2018,1,10,10,0,0.0,92.0,1.3,6.2,92.0,81.71,66.04
2018,1,10,10,15,22.0,106.0,1.35,6.95,115.5,107.24,87.71
2018,1,10,10,30,44.0,120.0,1.4,7.7,139.0,133.09,109.56
2018,1,10,10,45,23.0,129.0,1.45,8.4,139.0,132.99,108.98
2018,1,10,11,0,2.0,138.0,1.5,9.1,139.0,125.9,102.3
2018,1,10,11,15,25.5,168.0,1.45,9.6,181.0,177.02,145.2
2018,1,10,11,30,49.0,198.0,1.4,10.1,223.0,226.14,185.58
2018,1,10,11,45,50.0,207.5,1.4,10.65,233.5,240.1,196.35
2018,1,10,12,0,51.0,217.0,1.4,11.2,244.0,254.38,207.44
2018,1,10,12,15,39.0,210.5,1.4,11.5,231.0,241.02,196.06
2018,1,10,12,30,27.0,204.0,1.4,11.8,218.0,214.4,174.04
2018,1,10,12,45,34.5,205.5,1.4,12.1,223.5,236.96,192.54
2018,1,10,13,0,42.0,207.0,1.4,12.4,229.0,247.53,201.15
2018,1,10,13,15,52.0,209.5,1.4,12.5,236.0,261.84,213.06
2018,1,10,13,30,62.0,212.0,1.4,12.6,243.0,276.71,225.41
2018,1,10,13,45,54.0,201.5,1.4,12.75,228.0,260.26,212.06
2018,1,10,14,0,46.0,191.0,1.4,12.9,213.0,243.57,198.61
2018,1,10,14,15,25.5,168.0,1.25,12.7,180.0,185.94,151.35
2018,1,10,14,30,5.0,145.0,1.1,12.5,147.0,144.15,116.5
2018,1,10,14,45,8.0,139.0,1.0,12.3,142.0,142.14,115.34
2018,1,10,15,0,11.0,133.0,0.9,12.1,137.0,140.42,114.27
2018,1,10,15,15,58.5,111.0,0.9,11.15,129.0,166.58,138.65
2018,1,10,15,30,106.0,89.0,0.9,10.2,121.0,191.35,161.51
2018,1,10,15,45,390.0,67.5,0.9,9.2,160.5,414.83,351.2
2018,1,10,16,0,674.0,46.0,0.9,8.2,200.0,591.21,487.65
2018,1,10,16,15,589.5,41.5,0.95,7.3,155.5,504.33,417.12
2018,1,10,16,30,505.0,37.0,1.0,6.4,111.0,428.23,353.69
2018,1,10,16,45,400.0,29.5,1.05,5.5,75.5,333.78,265.95
2018,1,10,17,0,295.0,22.0,1.1,4.6,40.0,232.07,76.66
2018,1,10,17,15,147.5,11.0,1.1,4.3,20.0,92.98,0.0
2018,1,10,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,11,7,15,3.5,0.5,1.1,3.85,0.5,0.0,0.0
2018,1,11,7,30,7.0,1.0,1.2,4.1,1.0,0.0,0.0
2018,1,11,7,45,3.5,2.5,1.35,4.35,2.5,2.27,0.0
2018,1,11,8,0,0.0,4.0,1.5,4.6,4.0,3.5,0.0
2018,1,11,8,15,0.0,6.0,1.55,5.15,6.0,5.26,0.0
2018,1,11,8,30,0.0,8.0,1.6,5.7,8.0,7.02,0.48
2018,1,11,8,45,0.0,10.5,1.65,6.2,10.5,9.22,2.47
2018,1,11,9,0,0.0,13.0,1.7,6.7,13.0,11.42,4.45
2018,1,11,9,15,0.0,31.5,1.8,7.35,31.5,27.74,18.84
2018,1,11,9,30,0.0,50.0,1.9,8.0,50.0,44.12,33.14
2018,1,11,9,45,0.0,51.5,2.05,8.65,51.5,45.45,34.16
2018,1,11,10,0,0.0,53.0,2.2,9.3,53.0,46.79,35.16
2018,1,11,10,15,0.0,54.5,2.25,9.9,54.5,48.12,36.16
2018,1,11,10,30,0.0,56.0,2.3,10.5,56.0,49.46,37.15
2018,1,11,10,45,0.0,84.5,2.3,11.15,84.5,74.86,58.68
2018,1,11,11,0,0.0,113.0,2.3,11.8,113.0,101.14,80.64
