Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,45,47.0,4.5,1.3,7.95,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,22,7,15,13.5,3.0,0.85,3.55,3.0,0.0,0.0
2018,1,22,7,30,27.0,6.0,0.8,4.2,6.0,5.46,0.0
2018,1,22,7,45,44.0,20.0,0.75,4.9,23.0,16.66,0.0
2018,1,22,8,0,61.0,34.0,0.7,5.6,40.0,27.94,17.78
2018,1,22,8,15,92.0,51.5,0.75,6.35,65.5,41.52,31.56
2018,1,22,8,30,123.0,69.0,0.8,7.1,91.0,62.09,44.98
2018,1,22,8,45,132.5,86.0,0.85,7.85,116.0,87.1,64.34
2018,1,22,9,0,142.0,103.0,0.9,8.6,141.0,113.5,86.38
2018,1,22,9,15,97.5,119.0,0.9,9.0,147.0,128.28,101.4
2018,1,22,9,30,53.0,135.0,0.9,9.4,153.0,135.63,109.53
2018,1,22,9,45,61.0,152.0,0.85,9.8,175.0,158.29,128.51
2018,1,22,10,0,69.0,169.0,0.8,10.2,197.0,182.1,148.17
2018,1,22,10,15,87.5,185.0,0.85,10.6,223.5,210.77,171.64
2018,1,22,10,30,106.0,201.0,0.9,11.0,250.0,241.56,196.66
2018,1,22,10,45,112.0,214.5,0.95,11.4,268.5,272.07,221.09
2018,1,22,11,0,118.0,228.0,1.0,11.8,287.0,297.16,240.89
2018,1,22,11,15,98.5,233.0,1.15,12.2,283.5,288.67,233.82
2018,1,22,11,30,79.0,238.0,1.3,12.6,280.0,286.44,231.66
2018,1,22,11,45,116.5,247.0,1.45,13.0,311.0,338.68,273.69
2018,1,22,12,0,154.0,256.0,1.6,13.4,342.0,383.46,309.27
2018,1,22,12,15,170.5,258.0,1.75,13.6,353.5,406.3,327.45
2018,1,22,12,30,187.0,260.0,1.9,13.8,365.0,429.6,346.11
2018,1,22,12,45,181.0,257.5,2.0,14.0,358.5,429.35,345.92
2018,1,22,13,0,175.0,255.0,2.1,14.2,352.0,428.19,345.18
2018,1,22,13,15,181.5,249.5,2.0,14.1,348.5,433.44,349.72
2018,1,22,13,30,188.0,244.0,1.9,14.0,345.0,438.18,353.86
2018,1,22,13,45,225.5,231.5,1.8,13.85,348.5,461.06,373.09
2018,1,22,14,0,263.0,219.0,1.7,13.7,352.0,500.25,404.3
2018,1,22,14,15,333.0,194.0,1.6,13.35,353.5,534.66,433.21
2018,1,22,14,30,403.0,169.0,1.5,13.0,355.0,584.56,473.16
2018,1,22,14,45,560.0,128.5,1.35,12.65,367.5,671.25,540.77
2018,1,22,15,0,717.0,88.0,1.2,12.3,380.0,759.26,604.39
2018,1,22,15,15,701.0,82.5,1.2,11.85,345.5,728.51,583.05
2018,1,22,15,30,685.0,77.0,1.2,11.4,311.0,695.49,560.97
2018,1,22,15,45,513.5,84.0,1.15,10.9,247.0,551.18,453.36
2018,1,22,16,0,342.0,91.0,1.1,10.4,183.0,409.9,341.93
2018,1,22,16,15,322.5,76.5,1.15,10.05,150.5,368.13,308.67
2018,1,22,16,30,303.0,62.0,1.2,9.7,118.0,326.47,272.96
2018,1,22,16,45,192.5,49.0,1.2,9.3,81.0,226.61,186.5
2018,1,22,17,0,82.0,36.0,1.2,8.9,44.0,121.89,92.7
2018,1,22,17,15,59.0,22.0,1.25,8.8,26.0,77.03,0.0
2018,1,22,17,30,36.0,8.0,1.3,8.7,8.0,26.9,0.0
2018,1,22,17,45,18.0,4.0,1.35,8.6,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,23,7,15,40.0,4.5,3.35,14.2,5.0,0.0,0.0
2018,1,23,7,30,80.0,9.0,3.3,14.3,10.0,8.19,0.0
2018,1,23,7,45,167.0,19.5,3.25,14.35,32.0,16.26,0.0
2018,1,23,8,0,254.0,30.0,3.2,14.4,54.0,24.41,14.27
2018,1,23,8,15,417.5,37.0,3.25,14.65,102.5,29.33,19.88
2018,1,23,8,30,581.0,44.0,3.3,14.9,151.0,63.36,32.84
2018,1,23,8,45,446.0,52.0,3.35,15.15,147.0,92.27,53.65
2018,1,23,9,0,311.0,60.0,3.4,15.4,143.0,105.7,70.44
2018,1,23,9,15,260.5,72.0,3.6,15.6,149.5,126.35,91.53
2018,1,23,9,30,210.0,84.0,3.8,15.8,156.0,138.26,105.1
2018,1,23,9,45,529.5,73.5,4.0,16.05,282.5,256.88,198.26
2018,1,23,10,0,849.0,63.0,4.2,16.3,409.0,404.6,316.92
2018,1,23,10,15,877.5,63.0,4.3,16.35,445.5,464.04,368.95
2018,1,23,10,30,906.0,63.0,4.4,16.4,482.0,524.47,420.83
2018,1,23,10,45,923.5,63.5,4.5,16.45,511.5,580.05,467.74
2018,1,23,11,0,941.0,64.0,4.6,16.5,541.0,634.88,512.96
2018,1,23,11,15,951.0,64.0,4.6,16.45,562.0,683.31,552.13
2018,1,23,11,30,961.0,64.0,4.6,16.4,583.0,729.74,588.52
2018,1,23,11,45,966.0,64.0,4.6,16.35,595.0,770.35,618.31
2018,1,23,12,0,971.0,64.0,4.6,16.3,607.0,808.15,645.88
2018,1,23,12,15,971.5,65.0,4.55,16.25,611.5,840.62,669.12
2018,1,23,12,30,972.0,66.0,4.5,16.2,616.0,869.7,689.85
2018,1,23,12,45,969.5,66.0,4.4,16.2,612.0,891.55,704.83
2018,1,23,13,0,967.0,66.0,4.3,16.2,608.0,909.64,717.17
2018,1,23,13,15,960.0,66.0,4.2,16.1,595.0,920.04,724.67
2018,1,23,13,30,953.0,66.0,4.1,16.0,582.0,926.5,729.55
2018,1,23,13,45,945.0,65.5,4.0,15.9,562.0,927.54,730.72
2018,1,23,14,0,937.0,65.0,3.9,15.8,542.0,924.71,729.32
2018,1,23,14,15,926.0,63.5,3.8,15.6,515.0,914.13,722.79
2018,1,23,14,30,915.0,62.0,3.7,15.4,488.0,899.88,713.77
2018,1,23,14,45,898.5,60.0,3.6,15.2,454.5,876.62,698.28
2018,1,23,15,0,882.0,58.0,3.5,15.0,421.0,850.17,680.43
2018,1,23,15,15,858.5,56.0,3.25,14.5,382.0,814.87,655.74
2018,1,23,15,30,835.0,54.0,3.0,14.0,343.0,777.24,628.87
2018,1,23,15,45,801.0,51.5,2.75,13.5,300.0,736.12,598.64
2018,1,23,16,0,767.0,49.0,2.5,13.0,257.0,685.62,560.2
2018,1,23,16,15,714.5,45.0,2.3,12.1,211.5,618.44,508.33
2018,1,23,16,30,662.0,41.0,2.1,11.2,166.0,552.01,454.49
2018,1,23,16,45,573.5,35.0,1.85,10.25,122.0,460.17,377.21
2018,1,23,17,0,485.0,29.0,1.6,9.3,78.0,372.6,292.04
2018,1,23,17,15,307.5,19.5,1.6,8.9,45.0,230.86,37.78
2018,1,23,17,30,130.0,10.0,1.6,8.5,12.0,80.2,0.0
2018,1,23,17,45,65.0,5.0,1.6,8.15,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.95,-0.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,1,24,7,15,37.0,4.5,0.9,-0.35,5.0,0.0,0.0
2018,1,24,7,30,74.0,9.0,1.0,0.7,10.0,8.19,0.0
2018,1,24,7,45,198.5,21.0,1.1,1.7,37.5,17.66,0.0
2018,1,24,8,0,323.0,33.0,1.2,2.7,65.0,27.28,17.75
2018,1,24,8,15,385.5,45.5,1.35,3.35,103.0,36.89,27.83
2018,1,24,8,30,448.0,58.0,1.5,4.0,141.0,67.4,41.54
2018,1,24,8,45,544.0,62.0,1.65,4.65,189.5,111.3,68.15
2018,1,24,9,0,640.0,66.0,1.8,5.3,238.0,166.66,110.89
2018,1,24,9,15,716.0,67.0,1.75,5.7,289.5,225.71,161.78
2018,1,24,9,30,792.0,68.0,1.7,6.1,341.0,294.14,222.4
2018,1,24,9,45,819.5,71.0,1.65,6.5,381.0,353.95,277.15
2018,1,24,10,0,847.0,74.0,1.6,6.9,421.0,415.48,332.05
2018,1,24,10,15,865.5,76.0,1.55,7.25,455.5,473.35,382.47
2018,1,24,10,30,884.0,78.0,1.5,7.6,490.0,531.31,431.14
2018,1,24,10,45,897.5,79.0,1.45,7.9,517.5,585.23,475.05
2018,1,24,11,0,911.0,80.0,1.4,8.2,545.0,635.14,514.46
2018,1,24,11,15,920.0,81.0,1.45,8.5,565.5,683.14,551.95
2018,1,24,11,30,929.0,82.0,1.5,8.8,586.0,729.17,587.05
2018,1,24,11,45,934.5,82.5,1.55,9.05,599.0,769.94,616.07
2018,1,24,12,0,940.0,83.0,1.6,9.3,612.0,808.03,642.71
2018,1,24,12,15,944.0,82.0,1.65,9.45,616.5,840.35,665.36
2018,1,24,12,30,948.0,81.0,1.7,9.6,621.0,869.5,685.8
2018,1,24,12,45,950.5,79.5,1.75,9.8,618.0,893.49,702.54
2018,1,24,13,0,953.0,78.0,1.8,10.0,615.0,913.96,716.94
2018,1,24,13,15,948.0,77.5,1.85,10.05,603.0,925.52,725.68
2018,1,24,13,30,943.0,77.0,1.9,10.1,591.0,933.21,732.0
2018,1,24,13,45,933.0,76.0,2.0,10.15,570.0,932.0,732.9
2018,1,24,14,0,923.0,75.0,2.1,10.2,549.0,926.93,731.29
2018,1,24,14,15,908.5,74.0,2.1,10.15,521.0,914.1,723.51
2018,1,24,14,30,894.0,73.0,2.1,10.1,493.0,897.71,713.34
2018,1,24,14,45,875.5,72.0,2.15,10.0,459.5,883.08,705.13
2018,1,24,15,0,857.0,71.0,2.2,9.9,426.0,856.47,688.15
2018,1,24,15,15,831.5,68.0,2.0,9.45,386.5,818.35,661.1
2018,1,24,15,30,806.0,65.0,1.8,9.0,347.0,777.81,631.83
2018,1,24,15,45,768.5,61.5,1.6,8.55,303.0,724.85,592.53
2018,1,24,16,0,731.0,58.0,1.4,8.1,259.0,670.72,551.2
2018,1,24,16,15,602.0,57.5,1.3,7.0,203.5,558.11,464.96
2018,1,24,16,30,473.0,57.0,1.2,5.9,148.0,444.77,373.88
2018,1,24,16,45,443.5,45.5,1.15,4.8,112.5,393.31,328.68
2018,1,24,17,0,414.0,34.0,1.1,3.7,77.0,343.29,275.93
2018,1,24,17,15,261.5,22.5,1.2,3.6,45.0,208.37,65.09
2018,1,24,17,30,109.0,11.0,1.3,3.5,13.0,69.84,0.0
2018,1,24,17,45,54.5,5.5,1.4,3.4,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,7,15,58.0,5.5,0.95,-2.55,6.0,0.0,0.0
2018,1,25,7,30,116.0,11.0,1.1,-1.7,12.0,10.01,0.0
2018,1,25,7,45,287.5,21.5,1.25,-0.85,45.0,18.15,0.0
2018,1,25,8,0,459.0,32.0,1.4,0.0,78.0,26.47,17.42
2018,1,25,8,15,551.5,38.5,1.55,0.65,122.0,33.71,25.27
2018,1,25,8,30,644.0,45.0,1.7,1.3,166.0,66.58,36.05
2018,1,25,8,45,700.0,49.5,1.85,1.9,212.5,118.32,68.14
2018,1,25,9,0,756.0,54.0,2.0,2.5,259.0,176.53,115.35
2018,1,25,9,15,793.0,57.0,2.0,2.95,303.5,235.13,168.54
2018,1,25,9,30,830.0,60.0,2.0,3.4,348.0,297.17,226.28
2018,1,25,9,45,856.5,61.5,1.95,3.85,388.0,357.24,282.31
2018,1,25,10,0,883.0,63.0,1.9,4.3,428.0,418.62,338.11
2018,1,25,10,15,900.5,65.0,1.9,4.7,462.5,477.25,390.23
2018,1,25,10,30,918.0,67.0,1.9,5.1,497.0,535.75,440.46
2018,1,25,10,45,930.5,67.5,1.85,5.5,524.5,589.47,485.03
2018,1,25,11,0,943.0,68.0,1.8,5.9,552.0,641.95,527.06
2018,1,25,11,15,951.0,68.5,1.75,6.25,572.5,690.05,564.43
2018,1,25,11,30,959.0,69.0,1.7,6.6,593.0,736.0,598.68
2018,1,25,11,45,964.0,69.0,1.7,6.95,605.5,776.84,627.07
2018,1,25,12,0,969.0,69.0,1.7,7.3,618.0,814.86,653.13
2018,1,25,12,15,968.5,70.0,1.65,7.55,622.0,846.75,674.26
2018,1,25,12,30,968.0,71.0,1.6,7.8,626.0,875.19,692.83
2018,1,25,12,45,964.0,72.0,1.55,8.0,622.0,897.16,706.89
2018,1,25,13,0,960.0,73.0,1.5,8.2,618.0,915.35,718.37
2018,1,25,13,15,956.5,72.5,1.45,8.35,606.5,928.31,726.44
2018,1,25,13,30,953.0,72.0,1.4,8.5,595.0,937.41,732.0
2018,1,25,13,45,947.0,71.0,1.35,8.6,575.5,939.79,733.23
2018,1,25,14,0,941.0,70.0,1.3,8.7,556.0,938.3,732.03
2018,1,25,14,15,930.5,68.5,1.2,8.65,529.0,928.32,724.71
2018,1,25,14,30,920.0,67.0,1.1,8.6,502.0,914.64,715.03
2018,1,25,14,45,905.0,65.0,1.05,8.55,468.5,892.78,700.63
2018,1,25,15,0,890.0,63.0,1.0,8.5,435.0,867.66,684.01
2018,1,25,15,15,867.0,60.5,0.85,8.15,395.5,832.0,658.81
2018,1,25,15,30,844.0,58.0,0.7,7.8,356.0,801.93,637.27
2018,1,25,15,45,809.5,55.0,0.6,7.45,312.0,751.24,601.09
2018,1,25,16,0,775.0,52.0,0.5,7.1,268.0,699.22,563.02
2018,1,25,16,15,721.5,48.0,0.55,6.7,221.5,630.71,513.2
2018,1,25,16,30,668.0,44.0,0.6,6.3,175.0,562.86,460.96
2018,1,25,16,45,582.0,37.5,0.6,5.95,130.0,471.29,386.09
2018,1,25,17,0,496.0,31.0,0.6,5.6,85.0,383.78,305.34
2018,1,25,17,15,330.5,22.0,0.65,5.4,50.5,251.47,105.72
2018,1,25,17,30,165.0,13.0,0.7,5.2,16.0,102.71,0.0
2018,1,25,17,45,82.5,6.5,0.7,5.0,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-2.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-1.05,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.2,12.0,10.01,0.0
2018,1,26,7,45,244.0,22.0,0.8,0.65,42.0,18.51,0.0
2018,1,26,8,0,381.0,33.0,0.8,1.5,72.0,27.18,18.08
2018,1,26,8,15,416.0,44.0,0.75,2.15,106.5,35.35,26.69
2018,1,26,8,30,451.0,55.0,0.7,2.8,141.0,64.39,39.16
2018,1,26,8,45,512.0,64.0,0.65,3.5,185.5,109.47,68.22
2018,1,26,9,0,573.0,73.0,0.6,4.2,230.0,161.85,109.78
2018,1,26,9,15,672.0,70.0,0.75,5.2,283.5,218.63,156.99
2018,1,26,9,30,771.0,67.0,0.9,6.2,337.0,287.46,216.23
2018,1,26,9,45,700.5,86.5,1.05,7.15,352.5,327.88,256.49
2018,1,26,10,0,630.0,106.0,1.2,8.1,368.0,360.93,288.67
2018,1,26,10,15,586.0,125.0,1.35,8.75,384.0,396.71,321.03
2018,1,26,10,30,542.0,144.0,1.5,9.4,400.0,423.03,344.32
2018,1,26,10,45,521.0,159.5,1.6,10.05,416.5,457.08,372.34
2018,1,26,11,0,500.0,175.0,1.7,10.7,433.0,488.12,396.98
2018,1,26,11,15,485.5,186.0,1.75,11.0,444.5,515.82,418.76
2018,1,26,11,30,471.0,197.0,1.8,11.3,456.0,541.05,438.15
2018,1,26,11,45,461.5,205.5,1.85,11.6,463.5,564.88,456.2
2018,1,26,12,0,452.0,214.0,1.9,11.9,471.0,586.6,472.37
2018,1,26,12,15,437.5,219.5,1.9,12.0,470.0,599.14,481.57
2018,1,26,12,30,423.0,225.0,1.9,12.1,469.0,609.25,488.91
2018,1,26,12,45,437.0,219.5,1.95,12.2,470.5,629.08,504.56
2018,1,26,13,0,451.0,214.0,2.0,12.3,472.0,647.52,519.08
2018,1,26,13,15,467.0,205.0,2.0,12.2,467.5,662.25,531.12
2018,1,26,13,30,483.0,196.0,2.0,12.1,463.0,675.14,541.88
2018,1,26,13,45,447.5,197.0,2.0,12.05,438.0,651.55,524.31
2018,1,26,14,0,412.0,198.0,2.0,12.0,413.0,625.55,505.14
2018,1,26,14,15,381.5,193.0,1.95,11.7,384.0,578.12,470.42
2018,1,26,14,30,351.0,188.0,1.9,11.4,355.0,546.51,447.09
2018,1,26,14,45,347.0,175.0,1.8,11.15,331.0,527.06,433.28
2018,1,26,15,0,343.0,162.0,1.7,10.9,307.0,506.13,418.09
2018,1,26,15,15,321.0,149.0,1.5,10.15,275.0,468.46,389.46
2018,1,26,15,30,299.0,136.0,1.3,9.4,243.0,430.3,359.98
2018,1,26,15,45,231.0,124.0,1.15,8.7,200.5,356.12,299.84
2018,1,26,16,0,163.0,112.0,1.0,8.0,158.0,270.12,228.69
2018,1,26,16,15,133.5,94.0,1.0,7.05,127.5,223.14,189.52
2018,1,26,16,30,104.0,76.0,1.0,6.1,97.0,177.43,149.94
2018,1,26,16,45,76.0,58.5,1.05,5.2,71.5,135.1,112.18
2018,1,26,17,0,48.0,41.0,1.1,4.3,46.0,94.17,74.17
2018,1,26,17,15,36.5,24.5,1.1,4.05,27.5,60.38,27.13
2018,1,26,17,30,25.0,8.0,1.1,3.8,9.0,21.1,0.0
2018,1,26,17,45,12.5,4.0,1.1,3.55,4.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,27,7,15,5.0,2.0,0.85,0.7,2.0,0.0,0.0
2018,1,27,7,30,10.0,4.0,1.0,1.6,4.0,3.64,0.0
2018,1,27,7,45,5.5,13.0,1.15,2.5,13.0,11.66,0.0
2018,1,27,8,0,1.0,22.0,1.3,3.4,22.0,19.38,11.25
2018,1,27,8,15,4.0,30.5,1.3,4.15,31.0,26.9,18.81
2018,1,27,8,30,7.0,39.0,1.3,4.9,40.0,34.7,24.74
2018,1,27,8,45,8.5,49.0,1.35,5.6,51.0,44.14,33.0
2018,1,27,9,0,10.0,59.0,1.4,6.3,62.0,53.74,41.34
2018,1,27,9,15,9.0,65.5,1.5,7.3,68.5,59.88,46.65
2018,1,27,9,30,8.0,72.0,1.6,8.3,75.0,65.91,51.75
2018,1,27,9,45,7.0,92.5,1.7,9.25,95.5,84.24,67.33
2018,1,27,10,0,6.0,113.0,1.8,10.2,116.0,102.71,82.73
2018,1,27,10,15,6.5,110.5,1.95,11.0,113.5,101.18,81.03
2018,1,27,10,30,7.0,108.0,2.1,11.8,111.0,99.59,79.35
2018,1,27,10,45,11.5,139.5,2.25,12.6,145.0,131.45,105.7
2018,1,27,11,0,16.0,171.0,2.4,13.4,179.0,164.46,132.56
2018,1,27,11,15,27.5,192.0,2.55,13.9,207.0,200.32,161.71
2018,1,27,11,30,39.0,213.0,2.7,14.4,235.0,232.0,187.19
2018,1,27,11,45,51.5,224.0,2.8,14.85,253.5,255.42,205.94
2018,1,27,12,0,64.0,235.0,2.9,15.3,272.0,279.97,225.52
2018,1,27,12,15,45.5,228.0,2.85,15.35,254.5,261.56,210.17
2018,1,27,12,30,27.0,221.0,2.8,15.4,237.0,229.35,183.82
2018,1,27,12,45,20.5,210.5,2.75,15.4,222.5,214.65,171.91
2018,1,27,13,0,14.0,200.0,2.7,15.4,208.0,199.56,159.6
2018,1,27,13,15,8.0,177.0,2.5,15.25,181.5,171.74,136.99
2018,1,27,13,30,2.0,154.0,2.3,15.1,155.0,143.82,114.17
2018,1,27,13,45,10.0,153.0,2.15,14.95,158.0,150.62,120.32
2018,1,27,14,0,18.0,152.0,2.0,14.8,161.0,157.6,126.6
2018,1,27,14,15,26.5,164.5,1.75,14.45,177.5,192.09,155.39
2018,1,27,14,30,35.0,177.0,1.5,14.1,194.0,217.07,176.22
2018,1,27,14,45,56.5,174.5,1.3,13.75,199.5,236.09,192.78
2018,1,27,15,0,78.0,172.0,1.1,13.4,205.0,255.21,209.31
2018,1,27,15,15,49.5,148.0,1.05,12.95,168.5,202.49,166.08
2018,1,27,15,30,21.0,124.0,1.0,12.5,132.0,138.78,113.06
2018,1,27,15,45,10.5,86.0,1.0,12.1,90.0,88.46,70.76
2018,1,27,16,0,0.0,48.0,1.0,11.7,48.0,42.35,31.07
2018,1,27,16,15,0.0,37.5,1.0,11.2,37.5,33.05,23.07
2018,1,27,16,30,0.0,27.0,1.0,10.7,27.0,23.76,14.94
2018,1,27,16,45,0.0,20.0,1.0,10.25,20.0,17.59,9.44
2018,1,27,17,0,0.0,13.0,1.0,9.8,13.0,11.42,3.86
2018,1,27,17,15,9.0,9.0,1.0,9.6,9.0,13.45,2.46
2018,1,27,17,30,18.0,5.0,1.0,9.4,5.0,14.53,0.0
2018,1,27,17,45,9.0,2.5,1.05,9.2,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.0,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.2,2.0,1.82,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.35,6.0,5.26,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.5,10.0,8.78,1.92
2018,1,28,8,15,0.0,13.5,0.7,8.75,13.5,11.85,5.01
2018,1,28,8,30,0.0,17.0,0.8,9.0,17.0,14.94,7.38
2018,1,28,8,45,0.0,20.5,0.85,9.2,20.5,18.02,10.16
2018,1,28,9,0,0.0,24.0,0.9,9.4,24.0,21.11,12.9
2018,1,28,9,15,0.0,30.0,0.95,9.55,30.0,26.42,17.53
2018,1,28,9,30,0.0,36.0,1.0,9.7,36.0,31.73,22.11
2018,1,28,9,45,0.0,46.0,1.05,9.9,46.0,40.58,29.73
2018,1,28,10,0,0.0,56.0,1.1,10.1,56.0,49.46,37.28
2018,1,28,10,15,0.0,66.5,1.05,10.3,66.5,58.79,45.16
2018,1,28,10,30,0.0,77.0,1.0,10.5,77.0,68.13,52.99
2018,1,28,10,45,0.0,68.0,1.0,10.7,68.0,60.14,46.03
2018,1,28,11,0,0.0,59.0,1.0,10.9,59.0,52.16,39.13
2018,1,28,11,15,0.0,63.5,0.95,11.1,63.5,56.16,42.45
2018,1,28,11,30,0.0,68.0,0.9,11.3,68.0,60.16,45.75
2018,1,28,11,45,0.0,69.0,0.85,11.5,69.0,61.06,46.42
2018,1,28,12,0,0.0,70.0,0.8,11.7,70.0,61.95,47.11
2018,1,28,12,15,0.0,73.0,0.75,11.85,73.0,64.62,49.31
2018,1,28,12,30,0.0,76.0,0.7,12.0,76.0,67.29,51.51
2018,1,28,12,45,0.0,85.5,0.65,12.15,85.5,75.75,58.56
2018,1,28,13,0,0.0,95.0,0.6,12.3,95.0,84.36,65.72
2018,1,28,13,15,0.0,88.5,0.5,12.25,88.5,78.41,60.77
2018,1,28,13,30,0.0,82.0,0.4,12.2,82.0,72.62,55.99
2018,1,28,13,45,0.0,70.0,0.3,12.2,70.0,61.94,47.09
2018,1,28,14,0,0.0,58.0,0.2,12.2,58.0,51.27,38.19
2018,1,28,14,15,0.0,54.5,0.2,12.1,54.5,48.16,35.65
2018,1,28,14,30,0.0,51.0,0.2,12.0,51.0,45.04,33.09
2018,1,28,14,45,0.0,42.0,0.25,11.9,42.0,37.06,26.34
2018,1,28,15,0,0.0,33.0,0.3,11.8,33.0,29.09,19.56
2018,1,28,15,15,0.0,26.0,0.35,11.5,26.0,22.9,14.28
2018,1,28,15,30,0.0,19.0,0.4,11.2,19.0,16.72,8.95
2018,1,28,15,45,0.0,22.5,0.45,10.95,22.5,19.8,11.67
2018,1,28,16,0,0.0,26.0,0.5,10.7,26.0,22.88,14.38
2018,1,28,16,15,0.0,23.5,0.55,10.5,23.5,20.67,12.42
2018,1,28,16,30,0.0,21.0,0.6,10.3,21.0,18.46,10.42
2018,1,28,16,45,0.0,16.5,0.65,10.1,16.5,14.5,6.83
2018,1,28,17,0,0.0,12.0,0.7,9.9,12.0,10.54,3.17
2018,1,28,17,15,0.0,7.5,0.75,9.9,7.5,6.58,0.0
2018,1,28,17,30,0.0,3.0,0.8,9.9,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,0.85,9.85,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,29,7,15,2.5,1.5,2.65,6.35,1.5,0.0,0.0
2018,1,29,7,30,5.0,3.0,2.7,6.4,3.0,2.73,0.0
2018,1,29,7,45,2.5,6.0,2.75,6.45,6.0,5.37,0.0
2018,1,29,8,0,0.0,9.0,2.8,6.5,9.0,7.9,1.21
2018,1,29,8,15,0.0,13.5,2.8,6.55,13.5,11.85,5.06
2018,1,29,8,30,0.0,18.0,2.8,6.6,18.0,15.82,8.23
2018,1,29,8,45,0.0,27.0,2.85,6.65,27.0,23.76,15.32
2018,1,29,9,0,0.0,36.0,2.9,6.7,36.0,31.72,22.38
2018,1,29,9,15,0.0,36.0,3.0,6.7,36.0,31.72,22.38
2018,1,29,9,30,0.0,36.0,3.1,6.7,36.0,31.73,22.35
2018,1,29,9,45,0.0,36.0,3.2,6.7,36.0,31.73,22.31
2018,1,29,10,0,0.0,36.0,3.3,6.7,36.0,31.74,22.26
2018,1,29,10,15,0.0,45.5,3.35,6.65,45.5,40.16,29.56
2018,1,29,10,30,0.0,55.0,3.4,6.6,55.0,48.59,36.84
2018,1,29,10,45,1.0,79.5,3.45,6.55,80.0,70.92,56.13
2018,1,29,11,0,2.0,104.0,3.5,6.5,105.0,93.7,75.66
2018,1,29,11,15,4.5,112.5,3.5,6.5,115.0,103.23,83.77
2018,1,29,11,30,7.0,121.0,3.5,6.5,125.0,113.06,92.14
2018,1,29,11,45,3.5,101.5,3.45,6.45,103.5,92.81,74.67
2018,1,29,12,0,0.0,82.0,3.4,6.4,82.0,72.63,57.24
2018,1,29,12,15,0.0,78.0,3.4,6.45,78.0,69.07,54.16
2018,1,29,12,30,0.0,74.0,3.4,6.5,74.0,65.52,51.09
2018,1,29,12,45,0.0,80.0,3.35,6.55,80.0,70.85,55.67
2018,1,29,13,0,0.0,86.0,3.3,6.6,86.0,76.19,60.26
2018,1,29,13,15,0.0,81.0,3.3,6.7,81.0,71.74,56.44
2018,1,29,13,30,0.0,76.0,3.3,6.8,76.0,67.28,52.65
2018,1,29,13,45,0.0,79.0,3.25,6.85,79.0,69.94,54.99
2018,1,29,14,0,0.0,82.0,3.2,6.9,82.0,72.6,57.35
2018,1,29,14,15,0.5,89.5,3.1,6.95,89.5,79.9,63.74
2018,1,29,14,30,1.0,97.0,3.0,7.0,97.0,87.81,70.67
2018,1,29,14,45,0.5,94.0,2.95,7.05,94.0,84.74,68.13
2018,1,29,15,0,0.0,91.0,2.9,7.1,91.0,81.77,65.67
2018,1,29,15,15,4.5,90.0,2.7,6.95,91.5,85.27,69.1
2018,1,29,15,30,9.0,89.0,2.5,6.8,92.0,88.9,72.62
2018,1,29,15,45,117.0,94.5,2.35,6.65,129.0,206.78,178.28
2018,1,29,16,0,225.0,100.0,2.2,6.5,166.0,315.8,272.6
2018,1,29,16,15,174.0,90.0,1.9,5.8,136.0,260.81,224.29
2018,1,29,16,30,123.0,80.0,1.6,5.1,106.0,195.89,167.35
2018,1,29,16,45,118.0,61.0,1.35,4.45,81.0,165.91,140.31
2018,1,29,17,0,113.0,42.0,1.1,3.8,56.0,147.2,120.99
2018,1,29,17,15,57.5,25.5,1.05,3.35,32.5,84.79,54.25
2018,1,29,17,30,2.0,9.0,1.0,2.9,9.0,9.3,0.0
2018,1,29,17,45,1.0,4.5,0.95,2.5,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.55,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,-1.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,-1.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.8,-1.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.0,2.95,-1.85,8.5,0.0,0.0
2018,1,30,7,30,153.0,14.0,3.1,-1.6,17.0,12.73,0.0
2018,1,30,7,45,319.5,25.0,3.25,-1.35,53.5,21.11,6.01
2018,1,30,8,0,486.0,36.0,3.4,-1.1,90.0,29.76,20.99
2018,1,30,8,15,583.0,42.0,3.5,-0.8,137.5,36.72,28.34
2018,1,30,8,30,680.0,48.0,3.6,-0.5,185.0,70.57,38.93
2018,1,30,8,45,738.0,52.0,3.75,-0.15,234.0,124.66,72.68
2018,1,30,9,0,796.0,56.0,3.9,0.2,283.0,185.5,122.74
2018,1,30,9,15,832.0,58.5,3.95,0.55,329.0,246.29,179.02
2018,1,30,9,30,868.0,61.0,4.0,0.9,375.0,310.37,240.03
2018,1,30,9,45,894.0,62.5,4.0,1.25,416.5,373.5,300.34
2018,1,30,10,0,920.0,64.0,4.0,1.6,458.0,436.97,359.76
2018,1,30,10,15,936.0,65.5,4.0,1.85,493.5,496.94,414.89
2018,1,30,10,30,952.0,67.0,4.0,2.1,529.0,556.54,468.02
2018,1,30,10,45,963.5,68.5,4.05,2.35,558.0,613.0,517.16
2018,1,30,11,0,975.0,70.0,4.1,2.6,587.0,668.08,563.8
2018,1,30,11,15,982.5,70.5,4.05,2.75,608.0,717.83,604.69
2018,1,30,11,30,990.0,71.0,4.0,2.9,629.0,765.28,641.96
2018,1,30,11,45,994.5,71.5,4.0,3.05,642.5,808.05,673.75
2018,1,30,12,0,999.0,72.0,4.0,3.2,656.0,847.86,703.06
2018,1,30,12,15,946.0,87.0,4.0,3.3,643.5,855.76,708.22
2018,1,30,12,30,893.0,102.0,4.0,3.4,631.0,864.33,714.27
2018,1,30,12,45,947.0,86.5,4.0,3.45,644.5,907.95,746.98
2018,1,30,13,0,1001.0,71.0,4.0,3.5,658.0,956.52,782.89
2018,1,30,13,15,997.5,70.5,3.95,3.4,646.0,970.42,793.2
2018,1,30,13,30,994.0,70.0,3.9,3.3,634.0,980.27,800.94
2018,1,30,13,45,978.0,71.5,3.9,3.25,611.5,977.36,799.67
2018,1,30,14,0,962.0,73.0,3.9,3.2,589.0,970.36,795.67
2018,1,30,14,15,962.0,69.0,3.85,3.0,564.0,966.78,794.5
2018,1,30,14,30,962.0,65.0,3.8,2.8,539.0,959.18,790.45
2018,1,30,14,45,947.5,63.0,3.75,2.6,504.5,937.36,775.89
2018,1,30,15,0,933.0,61.0,3.7,2.4,470.0,912.04,758.77
2018,1,30,15,15,913.0,59.0,3.55,2.05,430.0,878.72,735.17
2018,1,30,15,30,893.0,57.0,3.4,1.7,390.0,842.65,709.13
2018,1,30,15,45,866.5,54.0,3.25,1.35,345.5,797.41,675.36
2018,1,30,16,0,840.0,51.0,3.1,1.0,301.0,750.49,639.26
2018,1,30,16,15,799.5,47.5,2.8,0.35,254.0,697.38,596.57
2018,1,30,16,30,759.0,44.0,2.5,-0.3,207.0,636.62,545.56
2018,1,30,16,45,683.5,38.5,2.15,-1.0,158.5,549.32,470.01
2018,1,30,17,0,608.0,33.0,1.8,-1.7,110.0,465.16,391.61
2018,1,30,17,15,442.5,25.5,1.75,-2.1,69.0,325.11,234.89
2018,1,30,17,30,277.0,18.0,1.7,-2.5,28.0,171.62,0.0
2018,1,30,17,45,138.5,9.0,1.6,-2.9,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,-3.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.45,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.35,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.15,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,-6.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.75,-6.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.65,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.8,0.0,0.0,0.0
2018,1,31,7,15,41.5,5.0,0.65,-4.15,6.0,0.0,0.0
2018,1,31,7,30,83.0,10.0,0.7,-3.5,12.0,9.1,0.0
2018,1,31,7,45,87.5,25.0,0.8,-2.9,31.5,20.24,6.83
2018,1,31,8,0,92.0,40.0,0.9,-2.3,51.0,31.82,23.14
2018,1,31,8,15,249.0,51.0,1.0,-1.65,98.0,38.89,30.56
2018,1,31,8,30,406.0,62.0,1.1,-1.0,145.0,66.58,42.92
2018,1,31,8,45,552.0,61.5,1.15,-0.35,203.5,111.32,69.12
2018,1,31,9,0,698.0,61.0,1.2,0.3,262.0,174.16,116.71
2018,1,31,9,15,767.5,60.0,1.3,0.8,313.0,233.47,169.08
2018,1,31,9,30,837.0,59.0,1.4,1.3,364.0,300.03,229.58
2018,1,31,9,45,857.0,61.0,1.5,1.8,403.0,359.92,285.83
2018,1,31,10,0,877.0,63.0,1.6,2.3,442.0,419.5,340.55
2018,1,31,10,15,892.5,65.0,1.7,2.75,476.5,477.51,392.49
2018,1,31,10,30,908.0,67.0,1.8,3.2,511.0,535.22,442.51
2018,1,31,10,45,900.5,73.0,1.9,3.6,533.5,583.82,483.83
2018,1,31,11,0,893.0,79.0,2.0,4.0,556.0,629.47,521.54
2018,1,31,11,15,831.0,100.5,2.1,4.3,557.0,657.05,543.64
2018,1,31,11,30,769.0,122.0,2.2,4.6,558.0,676.2,558.54
2018,1,31,11,45,679.0,152.5,2.3,4.9,543.5,675.78,557.43
2018,1,31,12,0,589.0,183.0,2.4,5.2,529.0,660.76,544.93
2018,1,31,12,15,576.0,188.0,2.45,5.45,528.5,678.02,558.31
2018,1,31,12,30,563.0,193.0,2.5,5.7,528.0,692.45,569.13
2018,1,31,12,45,584.5,185.0,2.55,5.9,531.5,718.88,590.02
2018,1,31,13,0,606.0,177.0,2.6,6.1,535.0,749.74,613.91
2018,1,31,13,15,599.5,174.5,2.65,6.2,523.0,754.35,617.8
2018,1,31,13,30,593.0,172.0,2.7,6.3,511.0,749.74,615.16
2018,1,31,13,45,696.0,137.5,2.75,6.4,523.0,818.62,667.65
2018,1,31,14,0,799.0,103.0,2.8,6.5,535.0,870.54,706.45
2018,1,31,14,15,835.0,89.5,2.75,6.4,522.0,888.79,720.29
2018,1,31,14,30,871.0,76.0,2.7,6.3,509.0,902.52,731.26
2018,1,31,14,45,868.0,72.0,2.7,6.25,479.5,880.3,716.32
2018,1,31,15,0,865.0,68.0,2.7,6.2,450.0,863.56,705.74
2018,1,31,15,15,843.0,65.0,2.45,5.7,410.5,836.87,686.72
2018,1,31,15,30,821.0,62.0,2.2,5.2,371.0,798.83,658.92
2018,1,31,15,45,788.5,59.0,2.0,4.75,327.5,749.88,622.62
2018,1,31,16,0,756.0,56.0,1.8,4.3,284.0,699.53,584.3
2018,1,31,16,15,663.5,56.0,1.7,3.5,232.5,605.86,512.04
2018,1,31,16,30,571.0,56.0,1.6,2.7,181.0,522.59,445.23
2018,1,31,16,45,391.0,50.5,1.55,1.95,126.5,369.78,316.6
2018,1,31,17,0,211.0,45.0,1.5,1.2,72.0,229.67,193.15
2018,1,31,17,15,150.5,30.5,1.55,0.95,45.5,166.48,122.13
2018,1,31,17,30,90.0,16.0,1.6,0.7,19.0,65.16,0.0
2018,1,31,17,45,45.0,8.0,1.6,0.5,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.8,-0.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.75,-1.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.65,-1.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.6,-1.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
