Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,1013.5,78.0,3.05,9.7,780.5,808.35,647.72
2018,3,4,11,30,1017.0,79.0,3.0,10.1,801.0,856.53,680.45
2018,3,4,11,45,1020.0,79.5,3.0,10.5,814.5,900.73,710.23
2018,3,4,12,0,1023.0,80.0,3.0,10.9,828.0,941.63,737.37
2018,3,4,12,15,1024.0,80.5,2.95,11.2,832.5,977.32,760.52
2018,3,4,12,30,1025.0,81.0,2.9,11.5,837.0,1009.25,780.91
2018,3,4,12,45,1024.5,80.0,2.85,11.75,832.5,1034.2,796.6
2018,3,4,13,0,1024.0,79.0,2.8,12.0,828.0,1055.02,809.53
2018,3,4,13,15,1020.0,79.0,2.75,12.2,815.0,1069.46,818.39
2018,3,4,13,30,1016.0,79.0,2.7,12.4,802.0,1079.57,824.5
2018,3,4,13,45,1006.5,78.5,2.6,12.55,778.0,1079.39,823.47
2018,3,4,14,0,997.0,78.0,2.5,12.7,754.0,1074.82,819.76
2018,3,4,14,15,988.5,77.5,2.45,12.75,725.0,1066.96,814.96
2018,3,4,14,30,980.0,77.0,2.4,12.8,696.0,1054.94,807.58
2018,3,4,14,45,966.5,75.5,2.35,12.8,658.5,1032.82,793.7
2018,3,4,15,0,953.0,74.0,2.3,12.8,621.0,1006.93,777.45
2018,3,4,15,15,933.5,73.0,2.15,12.65,577.0,972.56,754.66
2018,3,4,15,30,914.0,72.0,2.0,12.5,533.0,935.17,729.76
2018,3,4,15,45,890.5,69.5,1.85,12.3,485.0,889.58,699.04
2018,3,4,16,0,867.0,67.0,1.7,12.1,437.0,850.2,672.39
2018,3,4,16,15,832.5,64.0,1.5,11.25,384.5,790.43,631.41
2018,3,4,16,30,798.0,61.0,1.3,10.4,332.0,729.91,588.81
2018,3,4,16,45,747.0,56.5,1.05,9.55,277.5,654.81,533.11
2018,3,4,17,0,696.0,52.0,0.8,8.7,223.0,581.2,476.26
2018,3,4,17,15,617.0,46.0,0.9,7.95,171.0,489.33,404.4
2018,3,4,17,30,538.0,40.0,1.0,7.2,119.0,410.05,336.27
2018,3,4,17,45,383.5,30.5,1.1,6.45,75.5,285.1,220.71
2018,3,4,18,0,229.0,21.0,1.2,5.7,32.0,157.42,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.7,16.0,61.55,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.95,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.65,16.0,9.55,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.1,32.0,17.98,0.0
2018,3,5,7,15,326.5,29.0,1.6,0.85,66.0,23.57,14.62
2018,3,5,7,30,425.0,37.0,1.7,1.6,100.0,29.12,21.02
2018,3,5,7,45,557.0,46.0,1.8,2.4,162.0,35.54,27.33
2018,3,5,8,0,689.0,55.0,1.9,3.2,224.0,45.76,36.95
2018,3,5,8,15,737.5,60.0,1.9,3.75,278.0,62.85,39.59
2018,3,5,8,30,786.0,65.0,1.9,4.3,332.0,121.83,69.18
2018,3,5,8,45,763.5,76.5,1.9,4.9,368.5,181.76,117.52
2018,3,5,9,0,741.0,88.0,1.9,5.5,405.0,235.16,166.76
2018,3,5,9,15,743.5,98.0,1.85,5.95,445.5,294.41,221.6
2018,3,5,9,30,746.0,108.0,1.8,6.4,486.0,353.3,275.52
2018,3,5,9,45,650.5,143.5,1.75,6.8,492.0,395.48,315.65
2018,3,5,10,0,555.0,179.0,1.7,7.2,498.0,422.68,341.07
2018,3,5,10,15,510.5,208.5,1.65,7.6,515.5,462.08,373.75
2018,3,5,10,30,466.0,238.0,1.6,8.0,533.0,496.06,400.49
2018,3,5,10,45,467.0,248.5,1.55,8.35,555.5,535.68,431.02
2018,3,5,11,0,468.0,259.0,1.5,8.7,578.0,574.35,459.92
2018,3,5,11,15,479.5,263.0,1.4,9.0,598.0,613.32,488.27
2018,3,5,11,30,491.0,267.0,1.3,9.3,618.0,651.81,515.5
2018,3,5,11,45,500.0,269.0,1.2,9.6,631.5,685.66,538.68
2018,3,5,12,0,509.0,271.0,1.1,9.9,645.0,718.36,560.5
2018,3,5,12,15,503.5,275.0,1.05,10.05,647.0,739.18,574.09
2018,3,5,12,30,498.0,279.0,1.0,10.2,649.0,757.68,586.0
2018,3,5,12,45,511.5,271.5,0.9,10.4,649.5,779.36,599.82
2018,3,5,13,0,525.0,264.0,0.8,10.6,650.0,799.12,612.05
2018,3,5,13,15,681.0,202.5,0.75,10.7,695.0,900.91,683.36
2018,3,5,13,30,837.0,141.0,0.7,10.8,740.0,989.18,739.13
2018,3,5,13,45,864.5,127.0,0.6,10.9,730.5,1009.49,748.88
2018,3,5,14,0,892.0,113.0,0.5,11.0,721.0,1025.62,757.03
2018,3,5,14,15,705.0,165.5,0.45,11.0,634.0,911.51,682.74
2018,3,5,14,30,518.0,218.0,0.4,11.0,547.0,780.27,594.87
2018,3,5,14,45,503.0,207.5,0.35,11.0,513.0,751.48,577.4
2018,3,5,15,0,488.0,197.0,0.3,11.0,479.0,720.54,556.77
2018,3,5,15,15,625.5,150.5,0.35,10.95,485.5,795.29,613.15
2018,3,5,15,30,763.0,104.0,0.4,10.9,492.0,853.12,654.15
2018,3,5,15,45,767.5,93.5,0.45,10.8,453.5,820.29,633.77
2018,3,5,16,0,772.0,83.0,0.5,10.7,415.0,789.82,616.11
2018,3,5,16,15,766.0,74.5,0.55,10.0,371.0,749.65,592.25
2018,3,5,16,30,760.0,66.0,0.6,9.3,327.0,706.93,565.58
2018,3,5,16,45,712.0,61.5,0.65,8.65,274.5,635.28,515.79
2018,3,5,17,0,664.0,57.0,0.7,8.0,222.0,570.75,468.8
2018,3,5,17,15,585.5,50.0,0.8,7.0,170.5,479.99,397.65
2018,3,5,17,30,507.0,43.0,0.9,6.0,119.0,394.83,325.61
2018,3,5,17,45,367.0,33.0,0.95,5.05,76.5,278.33,218.5
2018,3,5,18,0,227.0,23.0,1.0,4.1,34.0,158.76,0.0
2018,3,5,18,15,113.5,11.5,1.0,4.1,17.0,62.01,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.5,1.2,1.0,3.5,3.18,0.0
2018,3,6,7,0,3.0,7.0,1.3,1.2,7.0,6.27,0.0
2018,3,6,7,15,1.5,10.0,1.3,1.6,10.0,8.78,2.0
2018,3,6,7,30,0.0,13.0,1.3,2.0,13.0,11.41,4.84
2018,3,6,7,45,0.0,18.0,1.3,2.35,18.0,15.82,9.09
2018,3,6,8,0,0.0,23.0,1.3,2.7,23.0,20.23,13.3
2018,3,6,8,15,1.5,55.5,1.3,3.05,56.0,49.05,38.2
2018,3,6,8,30,3.0,88.0,1.3,3.4,89.0,76.75,62.44
2018,3,6,8,45,2.5,76.0,1.35,3.75,77.0,67.51,54.08
2018,3,6,9,0,2.0,64.0,1.4,4.1,65.0,57.0,44.68
2018,3,6,9,15,1.0,69.0,1.4,4.3,69.5,61.29,48.32
2018,3,6,9,30,0.0,74.0,1.4,4.5,74.0,65.47,51.79
2018,3,6,9,45,1.0,99.0,1.4,4.65,99.5,88.01,71.06
2018,3,6,10,0,2.0,124.0,1.4,4.8,125.0,110.62,90.14
2018,3,6,10,15,1.0,101.0,1.45,4.95,101.5,90.05,72.31
2018,3,6,10,30,0.0,78.0,1.5,5.1,78.0,69.11,54.23
2018,3,6,10,45,4.0,137.0,1.5,5.2,139.5,124.32,101.18
2018,3,6,11,0,8.0,196.0,1.5,5.3,201.0,180.8,148.15
2018,3,6,11,15,6.0,185.0,1.5,5.3,189.0,170.14,138.92
2018,3,6,11,30,4.0,174.0,1.5,5.3,177.0,159.15,129.64
2018,3,6,11,45,2.0,145.0,1.5,5.3,146.5,131.37,106.34
2018,3,6,12,0,0.0,116.0,1.5,5.3,116.0,103.42,82.79
2018,3,6,12,15,0.0,103.0,1.35,5.25,103.0,91.65,72.88
2018,3,6,12,30,0.0,90.0,1.2,5.2,90.0,79.91,62.95
2018,3,6,12,45,0.0,101.0,1.1,5.1,101.0,89.86,71.44
2018,3,6,13,0,0.0,112.0,1.0,5.0,112.0,99.96,79.99
2018,3,6,13,15,0.0,89.5,0.9,4.95,89.5,79.45,62.65
2018,3,6,13,30,0.0,67.0,0.8,4.9,67.0,59.4,45.65
2018,3,6,13,45,0.0,62.0,0.7,4.8,62.0,54.94,41.93
2018,3,6,14,0,0.0,57.0,0.6,4.7,57.0,50.48,38.18
2018,3,6,14,15,0.0,60.5,0.5,4.65,60.5,53.58,40.93
2018,3,6,14,30,0.0,64.0,0.4,4.6,64.0,56.67,43.69
2018,3,6,14,45,0.0,61.5,0.35,4.55,61.5,54.43,41.86
2018,3,6,15,0,0.0,59.0,0.3,4.5,59.0,52.19,40.04
2018,3,6,15,15,0.0,50.5,0.3,4.45,50.5,44.63,33.58
2018,3,6,15,30,0.0,42.0,0.3,4.4,42.0,37.08,27.1
2018,3,6,15,45,0.0,44.5,0.3,4.35,44.5,39.28,29.14
2018,3,6,16,0,0.0,47.0,0.3,4.3,47.0,41.48,31.19
2018,3,6,16,15,0.0,37.5,0.35,4.2,37.5,33.06,23.83
2018,3,6,16,30,0.0,28.0,0.4,4.1,28.0,24.65,16.42
2018,3,6,16,45,0.0,22.0,0.45,4.0,22.0,19.35,11.71
2018,3,6,17,0,0.0,16.0,0.5,3.9,16.0,14.06,6.95
2018,3,6,17,15,0.0,12.5,0.5,3.75,12.5,10.98,4.13
2018,3,6,17,30,0.0,9.0,0.5,3.6,9.0,7.9,1.28
2018,3,6,17,45,1.5,6.5,0.55,3.4,6.5,6.54,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.2,4.0,5.09,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.2,2.0,2.5,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,0.0,4.0,0.8,2.9,4.0,3.64,0.0
2018,3,7,7,0,0.0,8.0,0.9,3.1,8.0,7.02,0.0
2018,3,7,7,15,0.0,15.0,1.05,3.4,15.0,13.18,5.91
2018,3,7,7,30,0.0,22.0,1.2,3.7,22.0,19.35,12.06
2018,3,7,7,45,1.0,26.5,1.35,4.0,27.0,23.33,15.97
2018,3,7,8,0,2.0,31.0,1.5,4.3,32.0,27.31,19.76
2018,3,7,8,15,7.5,36.5,1.7,4.65,39.5,33.02,23.64
2018,3,7,8,30,13.0,42.0,1.9,5.0,47.0,38.84,28.29
2018,3,7,8,45,8.5,62.5,2.1,5.4,66.0,56.55,43.88
2018,3,7,9,0,4.0,83.0,2.3,5.8,85.0,74.22,59.28
2018,3,7,9,15,6.0,112.5,2.55,6.25,115.5,100.51,81.64
2018,3,7,9,30,8.0,142.0,2.8,6.7,146.0,127.28,104.1
2018,3,7,9,45,4.5,116.5,3.0,7.2,119.0,104.73,84.56
2018,3,7,10,0,1.0,91.0,3.2,7.7,92.0,81.11,64.16
2018,3,7,10,15,112.0,134.5,3.3,8.05,207.0,182.24,150.01
2018,3,7,10,30,223.0,178.0,3.4,8.4,322.0,297.36,245.98
2018,3,7,10,45,572.5,141.5,3.45,8.8,531.5,506.21,417.48
2018,3,7,11,0,922.0,105.0,3.5,9.2,741.0,732.7,595.12
2018,3,7,11,15,749.5,151.5,3.5,9.4,678.5,705.13,571.23
2018,3,7,11,30,577.0,198.0,3.5,9.6,616.0,655.97,531.68
2018,3,7,11,45,464.0,218.0,3.55,9.8,557.5,607.77,493.6
2018,3,7,12,0,351.0,238.0,3.6,10.0,499.0,554.72,450.76
2018,3,7,12,15,495.0,209.0,3.6,10.05,579.5,665.41,539.31
2018,3,7,12,30,639.0,180.0,3.6,10.1,660.0,788.83,633.63
2018,3,7,12,45,707.5,169.5,3.6,10.2,698.5,860.06,684.84
2018,3,7,13,0,776.0,159.0,3.6,10.3,737.0,930.91,735.38
2018,3,7,13,15,827.5,143.5,3.65,10.25,750.5,972.95,765.61
2018,3,7,13,30,879.0,128.0,3.7,10.2,764.0,1018.38,798.43
2018,3,7,13,45,918.5,111.0,3.75,10.15,759.5,1036.29,811.91
2018,3,7,14,0,958.0,94.0,3.8,10.1,755.0,1060.55,830.26
2018,3,7,14,15,951.5,92.0,3.8,9.95,726.5,1052.86,826.31
2018,3,7,14,30,945.0,90.0,3.8,9.8,698.0,1041.09,819.96
2018,3,7,14,45,934.5,87.5,3.8,9.6,662.0,1020.89,807.94
2018,3,7,15,0,924.0,85.0,3.8,9.4,626.0,996.93,793.38
2018,3,7,15,15,909.0,82.0,3.7,9.1,583.5,964.58,772.37
2018,3,7,15,30,894.0,79.0,3.6,8.8,541.0,929.07,749.01
2018,3,7,15,45,874.5,75.5,3.5,8.55,493.5,894.84,726.26
2018,3,7,16,0,855.0,72.0,3.4,8.3,446.0,848.97,694.53
2018,3,7,16,15,826.0,69.0,3.2,7.75,395.5,793.77,655.32
2018,3,7,16,30,797.0,66.0,3.0,7.2,345.0,737.41,614.2
2018,3,7,16,45,749.0,61.0,2.75,6.7,290.5,663.53,557.58
2018,3,7,17,0,701.0,56.0,2.5,6.2,236.0,590.87,499.79
2018,3,7,17,15,622.5,50.5,2.25,5.5,183.0,505.52,428.28
2018,3,7,17,30,544.0,45.0,2.0,4.8,130.0,420.12,352.31
2018,3,7,17,45,400.5,35.0,1.75,4.1,84.5,299.26,240.79
2018,3,7,18,0,257.0,25.0,1.5,3.4,39.0,178.19,31.11
2018,3,7,18,15,128.5,12.5,1.5,3.4,19.5,69.75,0.0
2018,3,7,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.5,-1.2,5.0,4.55,0.0
2018,3,8,7,0,0.0,10.0,1.7,-0.5,10.0,8.79,0.0
2018,3,8,7,15,0.0,22.0,1.75,0.25,22.0,19.37,11.64
2018,3,8,7,30,0.0,34.0,1.8,1.0,34.0,29.98,22.04
2018,3,8,7,45,0.0,52.5,1.85,1.75,52.5,45.83,37.05
2018,3,8,8,0,0.0,71.0,1.9,2.5,71.0,61.16,51.37
2018,3,8,8,15,72.5,104.5,1.95,2.95,130.0,87.4,70.72
2018,3,8,8,30,145.0,138.0,2.0,3.4,189.0,123.88,97.47
2018,3,8,8,45,285.0,146.0,2.1,3.85,265.5,163.76,124.47
2018,3,8,9,0,425.0,154.0,2.2,4.3,342.0,222.98,170.28
2018,3,8,9,15,617.5,129.5,2.2,4.5,434.5,290.66,224.3
2018,3,8,9,30,810.0,105.0,2.2,4.7,527.0,380.0,298.75
2018,3,8,9,45,732.5,125.0,2.2,4.85,529.5,416.15,334.78
2018,3,8,10,0,655.0,145.0,2.2,5.0,532.0,444.79,362.57
2018,3,8,10,15,395.5,195.0,2.25,5.2,432.5,392.88,323.61
2018,3,8,10,30,136.0,245.0,2.3,5.4,333.0,304.99,251.67
2018,3,8,10,45,77.0,221.0,2.35,5.6,271.5,249.97,206.39
2018,3,8,11,0,18.0,197.0,2.4,5.8,210.0,188.42,154.38
2018,3,8,11,15,28.5,224.5,2.45,5.9,245.0,228.61,187.82
2018,3,8,11,30,39.0,252.0,2.5,6.0,280.0,265.8,218.23
2018,3,8,11,45,38.0,238.0,2.55,6.15,266.0,254.59,208.86
2018,3,8,12,0,37.0,224.0,2.6,6.3,252.0,242.85,199.24
2018,3,8,12,15,39.0,241.0,2.65,6.4,270.5,264.08,216.56
2018,3,8,12,30,41.0,258.0,2.7,6.5,289.0,285.76,234.08
2018,3,8,12,45,49.0,275.0,2.75,6.6,312.0,313.49,256.67
2018,3,8,13,0,57.0,292.0,2.8,6.7,335.0,342.02,279.77
2018,3,8,13,15,79.0,299.0,2.85,6.8,357.5,373.94,306.14
2018,3,8,13,30,101.0,306.0,2.9,6.9,380.0,406.54,332.94
2018,3,8,13,45,252.5,286.0,2.9,6.95,463.5,571.93,467.48
2018,3,8,14,0,404.0,266.0,2.9,7.0,547.0,720.58,583.96
2018,3,8,14,15,324.0,231.0,2.9,6.95,450.5,586.23,481.01
2018,3,8,14,30,244.0,196.0,2.9,6.9,354.0,468.03,388.86
2018,3,8,14,45,129.5,184.0,2.9,6.85,267.5,325.66,272.29
2018,3,8,15,0,15.0,172.0,2.9,6.8,181.0,174.47,143.66
2018,3,8,15,15,22.5,168.0,2.85,6.7,180.5,190.65,158.32
2018,3,8,15,30,30.0,164.0,2.8,6.6,180.0,194.58,162.39
2018,3,8,15,45,65.0,165.0,2.75,6.5,195.0,228.95,193.23
2018,3,8,16,0,100.0,166.0,2.7,6.4,210.0,277.97,235.9
2018,3,8,16,15,95.0,139.0,2.55,6.05,177.0,239.88,204.5
2018,3,8,16,30,90.0,112.0,2.4,5.7,144.0,201.36,172.41
2018,3,8,16,45,66.5,84.5,2.25,5.35,106.0,147.9,126.13
2018,3,8,17,0,43.0,57.0,2.1,5.0,68.0,85.93,71.53
2018,3,8,17,15,36.5,45.0,2.05,4.55,53.0,67.53,54.88
2018,3,8,17,30,30.0,33.0,2.0,4.1,38.0,57.62,45.29
2018,3,8,17,45,21.5,22.0,1.95,3.65,25.0,39.29,27.77
2018,3,8,18,0,13.0,11.0,1.9,3.2,12.0,19.56,1.05
2018,3,8,18,15,6.5,5.5,1.9,3.2,6.0,7.96,0.0
2018,3,8,18,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,0.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.15,-3.45,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,9,6,45,146.0,13.5,1.5,-2.1,23.0,12.28,0.0
2018,3,9,7,0,292.0,27.0,1.7,-1.4,46.0,23.07,7.01
2018,3,9,7,15,429.5,36.5,1.9,-0.75,93.5,29.91,21.29
2018,3,9,7,30,567.0,46.0,2.1,-0.1,141.0,36.7,28.39
2018,3,9,7,45,639.5,53.0,2.25,0.5,195.0,41.03,32.78
2018,3,9,8,0,712.0,60.0,2.4,1.1,249.0,49.6,40.88
2018,3,9,8,15,758.0,64.5,2.45,1.6,303.5,73.51,44.91
2018,3,9,8,30,804.0,69.0,2.5,2.1,358.0,133.68,78.04
2018,3,9,8,45,834.5,72.5,2.5,2.55,410.5,196.14,127.84
2018,3,9,9,0,865.0,76.0,2.5,3.0,463.0,261.92,186.92
2018,3,9,9,15,884.5,78.0,2.5,3.4,509.5,326.18,247.13
2018,3,9,9,30,904.0,80.0,2.5,3.8,556.0,393.82,309.68
2018,3,9,9,45,920.5,82.0,2.5,4.2,599.0,458.43,368.25
2018,3,9,10,0,937.0,84.0,2.5,4.6,642.0,523.26,425.03
2018,3,9,10,15,948.5,86.0,2.5,5.0,678.5,585.39,477.67
2018,3,9,10,30,960.0,88.0,2.5,5.4,715.0,646.6,527.68
2018,3,9,10,45,968.0,89.5,2.5,5.8,744.5,703.9,573.0
2018,3,9,11,0,976.0,91.0,2.5,6.2,774.0,759.36,615.48
2018,3,9,11,15,981.0,92.0,2.5,6.55,795.0,810.02,651.7
2018,3,9,11,30,986.0,93.0,2.5,6.9,816.0,858.06,684.74
2018,3,9,11,45,988.0,94.0,2.5,7.2,828.5,900.84,713.73
2018,3,9,12,0,990.0,95.0,2.5,7.5,841.0,940.35,740.16
2018,3,9,12,15,906.0,128.0,2.55,7.75,813.5,942.98,741.18
2018,3,9,12,30,822.0,161.0,2.6,8.0,786.0,930.14,731.82
2018,3,9,12,45,850.0,149.0,2.6,8.3,792.0,966.7,756.96
2018,3,9,13,0,878.0,137.0,2.6,8.6,798.0,1000.41,779.48
2018,3,9,13,15,927.0,115.0,2.65,8.75,803.0,1029.81,799.96
2018,3,9,13,30,976.0,93.0,2.7,8.9,808.0,1065.7,824.99
2018,3,9,13,45,969.0,91.5,2.75,9.05,785.0,1066.29,825.91
2018,3,9,14,0,962.0,90.0,2.8,9.2,762.0,1062.64,824.5
2018,3,9,14,15,952.5,89.0,2.8,9.25,732.5,1052.97,818.92
2018,3,9,14,30,943.0,88.0,2.8,9.3,703.0,1039.27,810.79
2018,3,9,14,45,928.0,86.5,2.8,9.35,665.0,1015.73,796.0
2018,3,9,15,0,913.0,85.0,2.8,9.4,627.0,988.6,778.82
2018,3,9,15,15,896.0,83.0,2.7,9.3,584.0,955.63,757.0
2018,3,9,15,30,879.0,81.0,2.6,9.2,541.0,928.9,739.62
2018,3,9,15,45,853.5,78.5,2.5,9.1,492.5,881.61,707.25
2018,3,9,16,0,828.0,76.0,2.4,9.0,444.0,832.27,673.12
2018,3,9,16,15,793.5,72.5,2.1,8.3,392.0,772.52,630.37
2018,3,9,16,30,759.0,69.0,1.8,7.6,340.0,712.11,586.07
2018,3,9,16,45,710.5,64.0,1.55,6.95,286.5,639.1,530.95
2018,3,9,17,0,662.0,59.0,1.3,6.3,233.0,573.08,479.24
2018,3,9,17,15,570.0,53.5,1.25,5.35,179.5,474.91,399.79
2018,3,9,17,30,478.0,48.0,1.2,4.4,126.0,383.31,321.18
2018,3,9,17,45,297.5,36.0,1.15,3.5,78.5,242.69,197.2
2018,3,9,18,0,117.0,24.0,1.1,2.6,31.0,111.1,43.6
2018,3,9,18,15,58.5,12.0,1.1,2.6,15.5,37.49,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.2,1.0,0.0,0.0
2018,3,10,6,45,6.5,11.5,0.8,1.5,12.0,10.46,0.0
2018,3,10,7,0,9.0,22.0,0.8,1.8,23.0,19.04,6.64
2018,3,10,7,15,15.5,39.0,0.85,2.15,41.5,32.98,23.96
2018,3,10,7,30,22.0,56.0,0.9,2.5,60.0,46.73,37.38
2018,3,10,7,45,24.0,68.0,0.95,2.8,73.5,56.77,47.07
2018,3,10,8,0,26.0,80.0,1.0,3.1,87.0,66.63,56.32
2018,3,10,8,15,19.0,90.5,0.95,3.65,96.0,76.37,61.77
2018,3,10,8,30,12.0,101.0,0.9,4.2,105.0,88.38,71.89
2018,3,10,8,45,24.5,132.5,0.9,4.75,143.0,115.97,94.74
2018,3,10,9,0,37.0,164.0,0.9,5.3,181.0,147.42,120.63
2018,3,10,9,15,27.5,170.5,0.95,6.05,184.0,154.73,126.63
2018,3,10,9,30,18.0,177.0,1.0,6.8,187.0,160.63,131.3
2018,3,10,9,45,10.0,149.0,1.05,7.6,154.5,135.28,109.69
2018,3,10,10,0,2.0,121.0,1.1,8.4,122.0,108.01,86.46
2018,3,10,10,15,1.0,103.5,1.15,9.05,104.0,92.29,72.95
2018,3,10,10,30,0.0,86.0,1.2,9.7,86.0,76.25,59.18
2018,3,10,10,45,0.5,110.5,1.25,10.35,111.0,98.44,77.5
2018,3,10,11,0,1.0,135.0,1.3,11.0,136.0,120.86,95.71
2018,3,10,11,15,2.5,144.5,1.4,11.5,146.5,130.73,103.52
2018,3,10,11,30,4.0,154.0,1.5,12.0,157.0,140.81,111.51
2018,3,10,11,45,2.5,143.5,1.65,12.5,145.5,130.37,102.68
2018,3,10,12,0,1.0,133.0,1.8,13.0,134.0,119.75,93.75
2018,3,10,12,15,3.0,155.0,1.9,13.25,157.5,141.89,111.78
2018,3,10,12,30,5.0,177.0,2.0,13.5,181.0,164.47,129.99
2018,3,10,12,45,11.0,212.0,2.05,13.8,220.5,203.64,161.49
2018,3,10,13,0,17.0,247.0,2.1,14.1,260.0,244.01,193.57
2018,3,10,13,15,41.5,271.5,2.15,14.2,302.5,308.02,244.78
2018,3,10,13,30,66.0,296.0,2.2,14.3,345.0,361.04,286.74
2018,3,10,13,45,62.5,290.0,2.3,14.4,335.0,354.05,281.33
2018,3,10,14,0,59.0,284.0,2.4,14.5,325.0,346.76,276.0
2018,3,10,14,15,61.5,259.0,2.35,14.45,300.5,323.68,258.7
2018,3,10,14,30,64.0,234.0,2.3,14.4,276.0,300.07,240.95
2018,3,10,14,45,147.0,248.5,2.3,14.35,338.0,417.5,336.24
2018,3,10,15,0,230.0,263.0,2.3,14.3,400.0,516.03,414.27
2018,3,10,15,15,290.5,237.0,2.1,14.0,398.0,559.38,448.97
2018,3,10,15,30,351.0,211.0,1.9,13.7,396.0,580.05,466.91
2018,3,10,15,45,257.5,201.0,1.75,13.45,330.0,478.47,388.14
2018,3,10,16,0,164.0,191.0,1.6,13.2,264.0,364.74,298.58
2018,3,10,16,15,129.0,168.5,1.4,12.6,222.0,305.99,252.4
2018,3,10,16,30,94.0,146.0,1.2,12.0,180.0,234.85,194.76
2018,3,10,16,45,56.5,117.5,1.0,11.45,137.0,170.76,141.33
2018,3,10,17,0,19.0,89.0,0.8,10.9,94.0,100.59,81.41
2018,3,10,17,15,10.0,66.5,0.85,10.6,69.0,70.73,55.59
2018,3,10,17,30,1.0,44.0,0.9,10.3,44.0,41.19,29.66
2018,3,10,17,45,0.5,31.0,0.9,10.0,31.0,28.71,18.25
2018,3,10,18,0,0.0,18.0,0.9,9.7,18.0,15.87,2.47
2018,3,10,18,15,0.0,9.0,0.9,9.7,9.0,8.19,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.2,5.15,5.0,4.55,0.0
2018,3,11,7,0,0.0,10.0,2.3,5.1,10.0,8.78,0.56
2018,3,11,7,15,0.0,16.5,2.3,5.15,16.5,14.5,7.3
2018,3,11,7,30,0.0,23.0,2.3,5.2,23.0,20.23,12.87
2018,3,11,7,45,0.0,33.5,2.35,5.25,33.5,29.51,21.62
2018,3,11,8,0,0.0,44.0,2.4,5.3,44.0,38.8,30.3
2018,3,11,8,15,0.0,53.5,2.4,5.35,53.5,47.23,36.22
2018,3,11,8,30,0.0,63.0,2.4,5.4,63.0,55.66,43.55
2018,3,11,8,45,0.0,60.5,2.45,5.45,60.5,53.45,41.47
2018,3,11,9,0,0.0,58.0,2.5,5.5,58.0,51.24,39.4
2018,3,11,9,15,0.0,74.5,2.55,5.6,74.5,65.91,52.01
2018,3,11,9,30,0.0,91.0,2.6,5.7,91.0,80.57,64.47
2018,3,11,9,45,0.0,117.5,2.6,5.8,117.5,103.8,84.16
2018,3,11,10,0,0.0,144.0,2.6,5.9,144.0,127.25,103.8
2018,3,11,10,15,0.0,141.0,2.55,6.0,141.0,124.92,101.51
2018,3,11,10,30,0.0,138.0,2.5,6.1,138.0,122.5,99.23
2018,3,11,10,45,0.5,138.0,2.5,6.15,138.5,123.01,99.48
2018,3,11,11,0,1.0,138.0,2.5,6.2,139.0,123.56,99.79
2018,3,11,11,15,0.5,126.5,2.5,6.25,127.0,113.02,90.78
2018,3,11,11,30,0.0,115.0,2.5,6.3,115.0,102.38,81.71
2018,3,11,11,45,0.0,113.5,2.45,6.35,113.5,101.09,80.56
2018,3,11,12,0,0.0,112.0,2.4,6.4,112.0,99.8,79.41
2018,3,11,12,15,0.0,105.0,2.4,6.4,105.0,93.49,74.07
2018,3,11,12,30,0.0,98.0,2.4,6.4,98.0,87.16,68.73
2018,3,11,12,45,0.0,106.5,2.35,6.45,106.5,94.91,75.27
2018,3,11,13,0,0.0,115.0,2.3,6.5,115.0,102.72,81.84
2018,3,11,13,15,0.0,112.0,2.3,6.5,112.0,99.99,79.59
2018,3,11,13,30,0.0,109.0,2.3,6.5,109.0,97.25,77.34
2018,3,11,13,45,0.0,99.0,2.25,6.45,99.0,88.05,69.66
2018,3,11,14,0,0.0,89.0,2.2,6.4,89.0,78.97,62.08
2018,3,11,14,15,0.0,81.0,2.2,6.35,81.0,71.83,56.11
2018,3,11,14,30,0.0,73.0,2.2,6.3,73.0,64.68,50.13
2018,3,11,14,45,0.0,69.0,2.15,6.3,69.0,61.1,47.17
2018,3,11,15,0,0.0,65.0,2.1,6.3,65.0,57.53,44.22
2018,3,11,15,15,0.0,62.5,2.05,6.2,62.5,55.29,42.42
2018,3,11,15,30,0.0,60.0,2.0,6.1,60.0,53.05,40.63
2018,3,11,15,45,0.0,50.5,1.9,6.0,50.5,44.6,33.43
2018,3,11,16,0,0.0,41.0,1.8,5.9,41.0,36.17,26.19
2018,3,11,16,15,0.0,33.0,1.75,5.8,33.0,29.09,20.06
2018,3,11,16,30,0.0,25.0,1.7,5.7,25.0,22.01,13.88
2018,3,11,16,45,0.0,20.0,1.65,5.6,20.0,17.59,10.0
2018,3,11,17,0,0.0,15.0,1.6,5.5,15.0,13.18,6.07
2018,3,11,17,15,0.0,13.0,1.6,5.4,13.0,11.42,4.46
2018,3,11,17,30,0.0,11.0,1.6,5.3,11.0,9.65,2.8
2018,3,11,17,45,0.5,8.5,1.6,5.2,8.5,7.74,0.93
2018,3,11,18,0,1.0,6.0,1.6,5.1,6.0,5.77,0.0
2018,3,11,18,15,1.0,3.5,1.6,5.1,3.5,3.64,0.0
2018,3,11,18,30,1.0,1.0,1.6,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.65,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.4,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.5,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,5.5,2.55,0.85,5.5,5.0,0.0
2018,3,12,7,0,0.0,10.0,2.6,0.8,10.0,8.78,1.11
2018,3,12,7,15,0.0,9.0,2.7,0.85,9.0,7.9,1.53
2018,3,12,7,30,0.0,8.0,2.8,0.9,8.0,7.02,0.88
2018,3,12,7,45,0.0,10.0,2.85,0.9,10.0,8.78,2.6
2018,3,12,8,0,0.0,12.0,2.9,0.9,12.0,10.54,4.29
2018,3,12,8,15,0.0,15.0,2.95,0.95,15.0,13.19,6.25
2018,3,12,8,30,0.0,18.0,3.0,1.0,18.0,15.84,8.62
2018,3,12,8,45,0.0,22.0,3.05,1.05,22.0,19.37,11.75
2018,3,12,9,0,0.0,26.0,3.1,1.1,26.0,22.92,14.86
2018,3,12,9,15,0.0,32.0,3.1,1.15,32.0,28.23,19.52
2018,3,12,9,30,0.0,38.0,3.1,1.2,38.0,33.55,24.16
2018,3,12,9,45,0.0,43.5,3.15,1.25,43.5,38.44,28.39
2018,3,12,10,0,0.0,49.0,3.2,1.3,49.0,43.33,32.6
2018,3,12,10,15,0.0,55.5,3.2,1.35,55.5,49.12,37.58
2018,3,12,10,30,0.0,62.0,3.2,1.4,62.0,54.91,42.55
2018,3,12,10,45,0.5,72.0,3.25,1.45,72.5,64.14,50.5
2018,3,12,11,0,1.0,82.0,3.3,1.5,83.0,73.43,58.47
2018,3,12,11,15,0.5,78.5,3.3,1.55,79.0,70.01,55.41
2018,3,12,11,30,0.0,75.0,3.3,1.6,75.0,66.55,52.33
2018,3,12,11,45,0.0,68.5,3.35,1.65,68.5,60.78,47.29
2018,3,12,12,0,0.0,62.0,3.4,1.7,62.0,55.0,42.26
2018,3,12,12,15,0.0,73.0,3.4,1.75,73.0,64.8,50.71
2018,3,12,12,30,0.0,84.0,3.4,1.8,84.0,74.6,59.14
2018,3,12,12,45,0.0,83.5,3.4,1.85,83.5,74.15,58.75
2018,3,12,13,0,0.0,83.0,3.4,1.9,83.0,73.7,58.37
2018,3,12,13,15,0.0,78.0,3.35,1.95,78.0,69.23,54.54
2018,3,12,13,30,0.0,73.0,3.3,2.0,73.0,64.77,50.72
2018,3,12,13,45,0.0,72.0,3.3,2.05,72.0,63.86,49.98
2018,3,12,14,0,0.0,71.0,3.3,2.1,71.0,62.95,49.26
2018,3,12,14,15,0.0,67.5,3.2,2.15,67.5,59.82,46.61
2018,3,12,14,30,0.0,64.0,3.1,2.2,64.0,56.69,43.97
2018,3,12,14,45,0.0,57.5,3.05,2.2,57.5,50.89,39.01
2018,3,12,15,0,0.0,51.0,3.0,2.2,51.0,45.1,34.05
2018,3,12,15,15,0.0,53.0,2.85,2.25,53.0,46.86,35.68
2018,3,12,15,30,0.0,55.0,2.7,2.3,55.0,48.61,37.33
2018,3,12,15,45,0.0,54.5,2.55,2.3,54.5,48.15,37.05
2018,3,12,16,0,0.0,54.0,2.4,2.3,54.0,47.69,36.77
2018,3,12,16,15,0.0,40.0,2.15,2.3,40.0,35.28,25.87
2018,3,12,16,30,0.0,26.0,1.9,2.3,26.0,22.89,14.89
2018,3,12,16,45,0.0,18.5,1.7,2.25,18.5,16.27,8.99
2018,3,12,17,0,0.0,11.0,1.5,2.2,11.0,9.66,3.04
2018,3,12,17,15,0.0,10.5,1.4,1.9,10.5,9.22,2.62
2018,3,12,17,30,0.0,10.0,1.3,1.6,10.0,8.78,2.15
2018,3,12,17,45,2.5,12.5,1.2,1.3,12.5,12.38,5.11
2018,3,12,18,0,5.0,15.0,1.1,1.0,15.0,16.0,4.74
2018,3,12,18,15,5.0,8.0,1.1,1.0,8.0,9.55,0.0
2018,3,12,18,30,5.0,1.0,1.1,1.0,1.0,0.0,0.0
2018,3,12,18,45,2.5,0.5,1.3,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.75,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.65,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.7,-1.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.55,-2.0,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.75,34.5,18.65,0.0
2018,3,13,7,0,343.0,35.0,2.0,-0.1,64.0,30.04,18.65
2018,3,13,7,15,460.0,46.0,2.15,0.45,114.5,37.93,28.94
2018,3,13,7,30,577.0,57.0,2.3,1.0,165.0,45.66,36.75
2018,3,13,7,45,493.0,73.0,2.45,1.55,185.5,56.78,47.37
2018,3,13,8,0,409.0,89.0,2.6,2.1,206.0,64.94,54.98
2018,3,13,8,15,540.0,96.5,2.65,2.45,282.5,93.23,63.77
2018,3,13,8,30,671.0,104.0,2.7,2.8,359.0,151.84,98.37
2018,3,13,8,45,763.5,102.5,2.75,3.2,430.0,213.22,145.58
2018,3,13,9,0,856.0,101.0,2.8,3.6,501.0,289.62,210.96
2018,3,13,9,15,875.0,106.0,2.8,3.9,550.0,356.31,272.77
2018,3,13,9,30,894.0,111.0,2.8,4.2,599.0,424.33,335.07
2018,3,13,9,45,770.0,145.5,2.85,4.55,588.0,457.93,369.67
2018,3,13,10,0,646.0,180.0,2.9,4.9,577.0,478.55,390.84
2018,3,13,10,15,718.5,175.5,2.9,5.2,640.0,554.0,453.26
2018,3,13,10,30,791.0,171.0,2.9,5.5,703.0,635.58,518.73
2018,3,13,10,45,766.5,183.5,2.9,5.8,716.0,676.63,550.91
2018,3,13,11,0,742.0,196.0,2.9,6.1,729.0,713.38,579.0
2018,3,13,11,15,598.0,247.0,2.9,6.35,684.0,691.51,560.24
2018,3,13,11,30,454.0,298.0,2.9,6.6,639.0,659.34,533.09
2018,3,13,11,45,548.0,274.5,2.9,6.8,692.5,736.74,593.46
2018,3,13,12,0,642.0,251.0,2.9,7.0,746.0,820.98,656.86
2018,3,13,12,15,797.0,200.0,2.95,7.15,817.5,933.03,739.62
2018,3,13,12,30,952.0,149.0,3.0,7.3,889.0,1041.7,815.06
2018,3,13,12,45,954.0,148.5,3.0,7.4,886.5,1068.93,832.58
2018,3,13,13,0,956.0,148.0,3.0,7.5,884.0,1092.27,848.33
2018,3,13,13,15,951.5,146.0,3.0,7.6,868.5,1103.71,856.06
2018,3,13,13,30,947.0,144.0,3.0,7.7,853.0,1110.85,861.16
2018,3,13,13,45,912.0,132.5,3.0,7.75,800.5,1073.02,835.79
2018,3,13,14,0,877.0,121.0,3.0,7.8,748.0,1030.32,807.4
2018,3,13,14,15,891.0,125.0,3.0,7.75,740.5,1049.85,822.78
2018,3,13,14,30,905.0,129.0,3.0,7.7,733.0,1065.23,834.81
2018,3,13,14,45,886.0,128.5,2.95,7.65,694.0,1038.99,817.59
2018,3,13,15,0,867.0,128.0,2.9,7.6,655.0,1009.16,798.33
2018,3,13,15,15,824.0,127.5,2.8,7.45,601.0,960.7,765.61
2018,3,13,15,30,781.0,127.0,2.7,7.3,547.0,903.52,726.42
2018,3,13,15,45,771.0,119.5,2.65,7.1,504.0,866.19,701.87
2018,3,13,16,0,761.0,112.0,2.6,6.9,461.0,826.17,674.78
2018,3,13,16,15,655.0,112.0,2.3,6.5,388.0,712.4,589.94
2018,3,13,16,30,549.0,112.0,2.0,6.1,315.0,597.61,502.25
2018,3,13,16,45,371.0,107.5,1.7,5.65,235.5,436.92,371.79
2018,3,13,17,0,193.0,103.0,1.4,5.2,156.0,276.23,236.3
2018,3,13,17,15,132.5,82.5,1.25,4.45,115.5,191.26,163.43
2018,3,13,17,30,72.0,62.0,1.1,3.7,75.0,124.57,104.02
2018,3,13,17,45,71.0,43.5,1.0,2.9,52.5,99.96,80.69
2018,3,13,18,0,70.0,25.0,0.9,2.1,30.0,80.14,49.3
2018,3,13,18,15,42.0,13.5,0.9,2.1,16.0,31.35,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.1,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.65,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,14,6,15,9.0,2.0,1.25,-2.5,2.0,0.0,0.0
2018,3,14,6,30,18.0,4.0,1.4,-2.1,4.0,0.0,0.0
2018,3,14,6,45,76.5,18.5,1.55,-1.7,24.5,16.83,0.0
2018,3,14,7,0,135.0,33.0,1.7,-1.3,45.0,26.5,16.6
2018,3,14,7,15,222.0,48.5,1.95,-0.8,84.0,37.24,28.58
2018,3,14,7,30,309.0,64.0,2.2,-0.3,123.0,48.37,39.51
2018,3,14,7,45,491.5,67.5,2.4,0.2,195.0,51.64,42.85
2018,3,14,8,0,674.0,71.0,2.6,0.7,267.0,53.01,44.16
2018,3,14,8,15,734.0,74.0,2.75,1.0,325.0,84.27,50.41
2018,3,14,8,30,794.0,77.0,2.9,1.3,383.0,148.41,90.21
2018,3,14,8,45,827.0,80.0,3.05,1.65,436.0,210.66,141.49
2018,3,14,9,0,860.0,83.0,3.2,2.0,489.0,276.56,201.47
2018,3,14,9,15,867.5,88.0,3.25,2.2,532.0,339.91,261.85
2018,3,14,9,30,875.0,93.0,3.3,2.4,575.0,403.15,321.45
2018,3,14,9,45,808.0,117.5,3.4,2.55,588.0,452.47,368.99
2018,3,14,10,0,741.0,142.0,3.5,2.7,601.0,491.27,405.53
2018,3,14,10,15,561.0,202.0,3.55,2.85,560.5,492.11,408.79
2018,3,14,10,30,381.0,262.0,3.6,3.0,520.0,470.1,391.21
2018,3,14,10,45,458.5,250.5,3.6,3.1,573.5,539.55,448.69
2018,3,14,11,0,536.0,239.0,3.6,3.2,627.0,609.86,505.72
2018,3,14,11,15,603.0,216.0,3.65,3.3,663.5,670.1,554.35
2018,3,14,11,30,670.0,193.0,3.7,3.4,700.0,730.54,602.65
2018,3,14,11,45,794.0,162.5,3.75,3.5,772.0,827.76,677.84
2018,3,14,12,0,918.0,132.0,3.8,3.6,844.0,926.18,749.98
2018,3,14,12,15,794.0,172.0,3.8,3.65,790.0,902.69,731.5
2018,3,14,12,30,670.0,212.0,3.8,3.7,736.0,857.5,697.93
2018,3,14,12,45,607.5,239.0,3.8,3.8,712.0,846.55,688.51
2018,3,14,13,0,545.0,266.0,3.8,3.9,688.0,826.96,672.42
2018,3,14,13,15,663.0,221.5,3.8,4.0,726.5,912.66,739.45
2018,3,14,13,30,781.0,177.0,3.8,4.1,765.0,992.28,797.19
2018,3,14,13,45,736.0,181.5,3.75,4.25,723.5,961.52,774.16
2018,3,14,14,0,691.0,186.0,3.7,4.4,682.0,926.84,749.25
2018,3,14,14,15,734.5,168.0,3.7,4.35,677.0,951.56,768.89
2018,3,14,14,30,778.0,150.0,3.7,4.3,672.0,971.91,784.97
2018,3,14,14,45,823.5,127.5,3.7,4.25,654.5,977.69,790.67
2018,3,14,15,0,869.0,105.0,3.7,4.2,637.0,985.35,798.08
2018,3,14,15,15,870.5,98.5,3.65,4.05,600.5,964.59,784.8
2018,3,14,15,30,872.0,92.0,3.6,3.9,564.0,939.98,768.97
2018,3,14,15,45,843.0,90.0,3.55,3.7,514.0,889.8,734.1
2018,3,14,16,0,814.0,88.0,3.5,3.5,464.0,837.73,697.43
2018,3,14,16,15,800.0,80.5,3.3,3.15,415.5,790.14,663.03
2018,3,14,16,30,786.0,73.0,3.1,2.8,367.0,740.47,626.19
2018,3,14,16,45,721.0,70.5,2.95,2.5,309.0,661.58,565.17
2018,3,14,17,0,656.0,68.0,2.8,2.2,251.0,581.06,500.78
2018,3,14,17,15,552.0,61.5,2.5,1.5,193.0,473.03,409.34
2018,3,14,17,30,448.0,55.0,2.2,0.8,135.0,372.72,320.77
2018,3,14,17,45,329.5,42.5,1.9,0.15,90.5,267.03,224.46
2018,3,14,18,0,211.0,30.0,1.6,-0.5,46.0,172.08,117.81
2018,3,14,18,15,115.5,17.0,1.6,-0.5,24.5,67.92,0.0
2018,3,14,18,30,20.0,4.0,1.6,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.5,-1.05,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
