Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.95,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.35,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.9,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.2,-2.45,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.4,-1.9,6.0,5.46,0.0
2018,3,15,6,45,172.0,20.5,2.6,-1.4,35.0,16.32,0.0
2018,3,15,7,0,305.0,35.0,2.8,-0.9,64.0,29.36,19.52
2018,3,15,7,15,410.5,46.0,2.85,-0.1,111.0,37.24,28.57
2018,3,15,7,30,516.0,57.0,2.9,0.7,158.0,44.92,36.2
2018,3,15,7,45,581.0,64.5,3.0,1.45,210.5,49.21,40.4
2018,3,15,8,0,646.0,72.0,3.1,2.2,263.0,53.44,44.3
2018,3,15,8,15,692.0,77.5,3.4,3.2,317.0,86.81,52.53
2018,3,15,8,30,738.0,83.0,3.7,4.2,371.0,144.83,88.45
2018,3,15,8,45,771.0,87.0,4.0,5.2,422.5,208.81,140.91
2018,3,15,9,0,804.0,91.0,4.3,6.2,474.0,272.15,197.61
2018,3,15,9,15,831.5,92.0,4.4,6.95,522.0,334.55,255.23
2018,3,15,9,30,859.0,93.0,4.5,7.7,570.0,399.25,314.34
2018,3,15,9,45,880.5,92.5,4.6,8.45,612.5,461.99,370.61
2018,3,15,10,0,902.0,92.0,4.7,9.2,655.0,526.23,426.38
2018,3,15,10,15,912.0,94.5,4.7,9.8,690.5,586.17,476.95
2018,3,15,10,30,922.0,97.0,4.7,10.4,726.0,645.1,524.98
2018,3,15,10,45,928.5,99.0,4.7,11.0,754.0,700.0,568.35
2018,3,15,11,0,935.0,101.0,4.7,11.6,782.0,753.0,608.94
2018,3,15,11,15,938.0,103.0,4.65,12.1,801.5,801.27,643.21
2018,3,15,11,30,941.0,105.0,4.6,12.6,821.0,846.88,674.47
2018,3,15,11,45,941.0,106.5,4.6,13.05,831.5,886.66,701.55
2018,3,15,12,0,941.0,108.0,4.6,13.5,842.0,923.19,726.08
2018,3,15,12,15,940.0,109.5,4.6,13.85,845.5,955.42,747.67
2018,3,15,12,30,939.0,111.0,4.6,14.2,849.0,984.06,766.68
2018,3,15,12,45,934.5,112.0,4.6,14.55,843.0,1005.21,780.41
2018,3,15,13,0,930.0,113.0,4.6,14.9,837.0,1022.43,791.5
2018,3,15,13,15,904.0,120.5,4.6,15.05,815.0,1021.83,790.93
2018,3,15,13,30,878.0,128.0,4.6,15.2,793.0,1027.84,795.27
2018,3,15,13,45,786.5,157.5,4.6,15.4,741.0,978.15,760.54
2018,3,15,14,0,695.0,187.0,4.6,15.6,689.0,932.66,728.98
2018,3,15,14,15,455.5,234.0,4.5,15.6,558.0,741.24,587.34
2018,3,15,14,30,216.0,281.0,4.4,15.6,427.0,520.79,416.58
2018,3,15,14,45,265.5,257.0,4.35,15.6,427.0,561.11,450.61
2018,3,15,15,0,315.0,233.0,4.3,15.6,427.0,579.67,467.19
2018,3,15,15,15,426.5,181.5,4.15,15.5,425.0,640.57,517.67
2018,3,15,15,30,538.0,130.0,4.0,15.4,423.0,683.49,553.2
2018,3,15,15,45,594.5,122.5,3.85,15.25,420.5,712.1,576.01
2018,3,15,16,0,651.0,115.0,3.7,15.1,418.0,734.97,594.57
2018,3,15,16,15,645.0,103.5,3.5,14.65,375.5,694.65,565.86
2018,3,15,16,30,639.0,92.0,3.3,14.2,333.0,652.19,535.3
2018,3,15,16,45,593.0,85.0,3.05,13.7,282.5,582.93,482.86
2018,3,15,17,0,547.0,78.0,2.8,13.2,232.0,515.27,429.23
2018,3,15,17,15,456.0,67.5,2.7,12.6,178.0,415.87,347.68
2018,3,15,17,30,365.0,57.0,2.6,12.0,124.0,321.36,267.2
2018,3,15,17,45,283.5,44.0,2.45,11.4,85.5,242.23,196.52
2018,3,15,18,0,202.0,31.0,2.3,10.8,47.0,169.76,115.86
2018,3,15,18,15,107.0,16.5,2.3,10.8,24.5,63.57,0.0
2018,3,15,18,30,12.0,2.0,2.3,10.8,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.3,10.35,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,16,6,15,13.5,3.0,1.2,5.45,3.0,0.0,0.0
2018,3,16,6,30,27.0,6.0,1.3,6.1,6.0,5.46,0.0
2018,3,16,6,45,135.0,23.5,1.4,6.7,35.5,18.68,0.0
2018,3,16,7,0,243.0,41.0,1.5,7.3,65.0,32.14,21.61
2018,3,16,7,15,352.5,54.0,1.7,7.9,112.5,41.67,31.69
2018,3,16,7,30,462.0,67.0,1.9,8.5,160.0,53.53,42.9
2018,3,16,7,45,541.5,74.0,2.15,9.1,214.0,56.94,46.2
2018,3,16,8,0,621.0,81.0,2.4,9.7,268.0,60.43,49.34
2018,3,16,8,15,669.0,86.0,2.5,10.1,321.0,94.11,57.28
2018,3,16,8,30,717.0,91.0,2.6,10.5,374.0,150.63,91.92
2018,3,16,8,45,745.5,94.5,2.7,10.9,422.5,208.4,138.49
2018,3,16,9,0,774.0,98.0,2.8,11.3,471.0,269.29,192.13
2018,3,16,9,15,767.5,108.0,2.85,11.6,508.0,327.97,246.24
2018,3,16,9,30,761.0,118.0,2.9,11.9,545.0,385.1,298.15
2018,3,16,9,45,789.5,119.5,2.95,12.25,590.5,449.86,354.04
2018,3,16,10,0,818.0,121.0,3.0,12.6,636.0,513.86,407.84
2018,3,16,10,15,893.5,104.5,3.0,12.85,695.0,587.36,467.63
2018,3,16,10,30,969.0,88.0,3.0,13.1,754.0,666.36,530.07
2018,3,16,10,45,980.5,87.5,3.0,13.4,784.0,724.29,574.64
2018,3,16,11,0,992.0,87.0,3.0,13.7,814.0,780.59,616.59
2018,3,16,11,15,998.0,88.0,2.95,13.9,835.5,832.43,652.01
2018,3,16,11,30,1004.0,89.0,2.9,14.1,857.0,881.64,685.04
2018,3,16,11,45,1009.0,87.5,2.9,14.35,869.5,924.58,713.52
2018,3,16,12,0,1014.0,86.0,2.9,14.6,882.0,964.29,739.56
2018,3,16,12,15,999.5,92.5,2.85,14.75,880.0,991.86,756.99
2018,3,16,12,30,985.0,99.0,2.8,14.9,878.0,1014.9,771.41
2018,3,16,12,45,981.5,100.0,2.8,15.1,872.0,1037.85,786.17
2018,3,16,13,0,978.0,101.0,2.8,15.3,866.0,1056.72,798.26
2018,3,16,13,15,997.0,90.5,2.8,15.35,859.5,1080.52,814.2
2018,3,16,13,30,1016.0,80.0,2.8,15.4,853.0,1100.16,827.44
2018,3,16,13,45,1013.0,78.0,2.8,15.45,831.0,1103.62,830.17
2018,3,16,14,0,1010.0,76.0,2.8,15.5,809.0,1102.67,830.35
2018,3,16,14,15,1003.0,75.0,2.75,15.45,779.5,1094.57,825.77
2018,3,16,14,30,996.0,74.0,2.7,15.4,750.0,1082.21,818.6
2018,3,16,14,45,948.0,83.0,2.6,15.35,699.5,1037.92,789.65
2018,3,16,15,0,900.0,92.0,2.5,15.3,649.0,990.82,758.98
2018,3,16,15,15,886.0,88.5,2.35,15.05,606.0,958.49,738.3
2018,3,16,15,30,872.0,85.0,2.2,14.8,563.0,932.38,721.7
2018,3,16,15,45,889.5,75.0,2.05,14.5,526.5,904.77,704.05
2018,3,16,16,0,907.0,65.0,1.9,14.2,490.0,881.65,689.43
2018,3,16,16,15,880.0,62.0,1.7,13.4,437.0,825.97,652.11
2018,3,16,16,30,853.0,59.0,1.5,12.6,384.0,769.1,613.3
2018,3,16,16,45,813.5,55.5,1.3,11.8,328.5,708.19,570.24
2018,3,16,17,0,774.0,52.0,1.1,11.0,273.0,640.37,520.25
2018,3,16,17,15,709.5,47.0,1.1,10.0,217.5,555.0,456.33
2018,3,16,17,30,645.0,42.0,1.1,9.0,162.0,473.49,389.46
2018,3,16,17,45,529.5,35.0,1.1,7.95,112.5,365.23,296.67
2018,3,16,18,0,414.0,28.0,1.1,6.9,63.0,274.54,195.7
2018,3,16,18,15,230.5,16.5,1.1,6.9,33.5,119.61,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.9,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.3,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,7.5,1.5,0.65,1.05,1.5,0.0,0.0
2018,3,17,6,30,15.0,3.0,0.7,1.7,3.0,2.73,0.0
2018,3,17,6,45,14.0,8.0,0.8,2.3,8.5,7.21,0.0
2018,3,17,7,0,13.0,13.0,0.9,2.9,14.0,11.62,4.53
2018,3,17,7,15,6.5,24.5,0.8,3.65,25.0,22.01,14.5
2018,3,17,7,30,0.0,36.0,0.7,4.4,36.0,31.73,23.73
2018,3,17,7,45,16.5,44.0,0.65,5.15,49.0,39.03,30.57
2018,3,17,8,0,33.0,52.0,0.6,5.9,62.0,45.91,36.85
2018,3,17,8,15,23.0,72.5,0.7,6.9,80.0,63.82,49.81
2018,3,17,8,30,13.0,93.0,0.8,7.9,98.0,82.74,65.86
2018,3,17,8,45,80.0,130.0,0.9,8.9,168.5,123.2,96.77
2018,3,17,9,0,147.0,167.0,1.0,9.9,239.0,176.49,138.55
2018,3,17,9,15,222.5,193.5,1.2,10.7,313.5,232.47,182.82
2018,3,17,9,30,298.0,220.0,1.4,11.5,388.0,300.11,236.83
2018,3,17,9,45,280.5,196.0,1.55,12.3,363.5,294.41,233.88
2018,3,17,10,0,263.0,172.0,1.7,13.1,339.0,284.57,227.51
2018,3,17,10,15,208.5,237.5,2.0,13.4,374.0,331.57,265.2
2018,3,17,10,30,154.0,303.0,2.3,13.7,409.0,369.23,294.02
2018,3,17,10,45,232.5,307.5,2.55,13.95,475.0,441.79,351.33
2018,3,17,11,0,311.0,312.0,2.8,14.2,541.0,517.06,410.06
2018,3,17,11,15,265.0,321.5,2.85,14.35,520.5,511.31,404.62
2018,3,17,11,30,219.0,331.0,2.9,14.5,500.0,491.64,388.93
2018,3,17,11,45,168.5,354.5,2.95,14.6,485.5,485.85,383.18
2018,3,17,12,0,118.0,378.0,3.0,14.7,471.0,476.46,374.42
2018,3,17,12,15,327.0,315.5,3.0,15.15,575.0,619.42,487.11
2018,3,17,12,30,536.0,253.0,3.0,15.6,679.0,774.37,603.5
2018,3,17,12,45,734.0,178.0,3.05,16.1,757.5,905.07,696.74
2018,3,17,13,0,932.0,103.0,3.1,16.6,836.0,1016.15,771.08
2018,3,17,13,15,928.5,102.0,3.05,17.0,822.5,1027.92,776.77
2018,3,17,13,30,925.0,101.0,3.0,17.4,809.0,1035.67,780.82
2018,3,17,13,45,918.5,100.5,2.95,17.8,787.5,1037.0,780.75
2018,3,17,14,0,912.0,100.0,2.9,18.2,766.0,1034.32,778.22
2018,3,17,14,15,902.0,99.0,2.8,18.4,736.0,1023.63,770.66
2018,3,17,14,30,892.0,98.0,2.7,18.6,706.0,1009.13,760.78
2018,3,17,14,45,878.0,96.5,2.6,18.8,669.5,986.43,745.58
2018,3,17,15,0,864.0,95.0,2.5,19.0,633.0,970.38,735.05
2018,3,17,15,15,817.5,101.0,2.4,18.9,583.0,919.23,701.48
2018,3,17,15,30,771.0,107.0,2.3,18.8,533.0,866.08,666.5
2018,3,17,15,45,741.5,103.0,2.15,18.75,484.0,820.77,636.05
2018,3,17,16,0,712.0,99.0,2.0,18.7,435.0,768.81,600.44
2018,3,17,16,15,608.0,105.5,1.8,18.05,370.0,666.44,528.48
2018,3,17,16,30,504.0,112.0,1.6,17.4,305.0,561.56,452.2
2018,3,17,16,45,564.0,89.5,1.4,16.75,276.0,566.34,457.91
2018,3,17,17,0,624.0,67.0,1.2,16.1,247.0,557.03,450.78
2018,3,17,17,15,552.0,60.0,1.2,15.25,195.5,471.15,383.81
2018,3,17,17,30,480.0,53.0,1.2,14.4,144.0,390.36,317.76
2018,3,17,17,45,366.5,42.5,1.2,13.55,99.0,288.04,230.97
2018,3,17,18,0,253.0,32.0,1.2,12.7,54.0,198.77,141.91
2018,3,17,18,15,139.5,18.5,1.2,12.7,29.0,80.1,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.7,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.2,12.35,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,18,6,15,3.0,2.0,2.05,4.95,2.0,0.0,0.0
2018,3,18,6,30,6.0,4.0,2.1,5.2,4.0,3.64,0.0
2018,3,18,6,45,16.5,18.0,2.15,5.4,19.5,15.74,0.0
2018,3,18,7,0,27.0,32.0,2.2,5.6,35.0,27.56,18.4
2018,3,18,7,15,86.0,51.5,2.3,6.1,68.5,42.15,32.51
2018,3,18,7,30,145.0,71.0,2.4,6.6,102.0,54.87,44.53
2018,3,18,7,45,264.5,86.5,2.45,7.1,161.5,66.3,55.13
2018,3,18,8,0,384.0,102.0,2.5,7.6,221.0,73.39,61.51
2018,3,18,8,15,449.0,104.5,2.5,8.15,268.0,99.37,67.41
2018,3,18,8,30,514.0,107.0,2.5,8.7,315.0,143.14,94.84
2018,3,18,8,45,358.0,158.0,2.5,9.3,311.5,192.94,143.27
2018,3,18,9,0,202.0,209.0,2.5,9.9,308.0,222.61,175.15
2018,3,18,9,15,487.0,164.5,2.5,10.4,434.0,290.87,224.66
2018,3,18,9,30,772.0,120.0,2.5,10.9,560.0,394.2,306.17
2018,3,18,9,45,828.5,110.0,2.45,11.4,612.5,461.39,363.04
2018,3,18,10,0,885.0,100.0,2.4,11.9,665.0,530.57,420.2
2018,3,18,10,15,789.5,137.5,2.35,12.3,661.5,565.72,449.34
2018,3,18,10,30,694.0,175.0,2.3,12.7,658.0,589.0,467.59
2018,3,18,10,45,475.0,260.5,2.25,13.1,597.0,562.44,445.23
2018,3,18,11,0,256.0,346.0,2.2,13.5,536.0,510.81,402.44
2018,3,18,11,15,313.0,328.0,2.15,13.75,566.0,553.42,435.66
2018,3,18,11,30,370.0,310.0,2.1,14.0,596.0,599.14,470.22
2018,3,18,11,45,672.5,204.0,2.05,14.3,734.0,778.49,605.52
2018,3,18,12,0,975.0,98.0,2.0,14.6,872.0,946.9,720.13
2018,3,18,12,15,988.0,93.0,1.9,14.8,880.0,985.46,742.12
2018,3,18,12,30,1001.0,88.0,1.8,15.0,888.0,1020.84,763.09
2018,3,18,12,45,1000.5,87.5,1.75,15.2,883.0,1045.03,777.26
2018,3,18,13,0,1000.0,87.0,1.7,15.4,878.0,1065.16,788.9
2018,3,18,13,15,997.5,86.0,1.6,15.45,864.0,1078.62,795.92
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,1087.81,800.31
2018,3,18,13,45,990.0,84.0,1.45,15.6,828.0,1090.22,801.27
2018,3,18,14,0,985.0,83.0,1.4,15.7,806.0,1088.33,799.75
2018,3,18,14,15,977.5,82.5,1.35,15.65,776.5,1080.29,794.99
2018,3,18,14,30,970.0,82.0,1.3,15.6,747.0,1068.11,787.84
2018,3,18,14,45,959.5,80.5,1.2,15.55,710.0,1047.75,774.65
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,1023.57,759.21
2018,3,18,15,15,935.0,76.5,1.1,15.3,629.5,991.19,740.93
2018,3,18,15,30,921.0,74.0,1.1,15.1,586.0,955.54,720.43
2018,3,18,15,45,901.0,72.0,1.05,14.95,537.5,912.12,693.52
2018,3,18,16,0,881.0,70.0,1.0,14.8,489.0,866.37,664.73
2018,3,18,16,15,853.5,67.0,0.95,14.25,436.5,819.01,635.26
2018,3,18,16,30,826.0,64.0,0.9,13.7,384.0,762.03,598.16
2018,3,18,16,45,785.5,60.5,0.85,13.2,329.0,693.73,551.54
2018,3,18,17,0,745.0,57.0,0.8,12.7,274.0,626.09,503.48
2018,3,18,17,15,681.0,51.5,0.85,11.7,219.0,541.44,441.28
2018,3,18,17,30,617.0,46.0,0.9,10.7,164.0,460.54,376.33
2018,3,18,17,45,506.0,38.5,0.95,9.7,115.0,362.33,292.89
2018,3,18,18,0,395.0,31.0,1.0,8.7,66.0,268.74,198.21
2018,3,18,18,15,226.5,19.0,1.0,8.7,36.0,119.99,0.0
2018,3,18,18,30,58.0,7.0,1.0,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,1.0,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.8,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.9,7.2,5.0,4.55,0.0
2018,3,19,6,45,0.5,15.0,1.0,7.4,15.0,13.21,0.65
2018,3,19,7,0,1.0,25.0,1.1,7.6,25.0,22.03,13.63
2018,3,19,7,15,1.0,19.0,1.15,7.85,19.0,16.71,9.47
2018,3,19,7,30,1.0,13.0,1.2,8.1,13.0,11.42,4.81
2018,3,19,7,45,1.0,33.5,1.25,8.4,33.5,29.51,21.45
2018,3,19,8,0,1.0,54.0,1.3,8.7,54.0,47.68,38.0
2018,3,19,8,15,0.5,58.0,1.4,9.1,58.0,51.25,39.1
2018,3,19,8,30,0.0,62.0,1.5,9.5,62.0,54.78,41.98
2018,3,19,8,45,3.0,94.5,1.6,9.9,96.0,83.65,66.36
2018,3,19,9,0,6.0,127.0,1.7,10.3,130.0,112.31,90.13
2018,3,19,9,15,49.0,189.0,1.7,10.7,217.0,177.18,142.55
2018,3,19,9,30,92.0,251.0,1.7,11.1,304.0,249.34,200.19
2018,3,19,9,45,151.5,274.0,1.7,11.55,368.5,304.29,243.3
2018,3,19,10,0,211.0,297.0,1.7,12.0,433.0,366.34,291.86
2018,3,19,10,15,200.5,314.5,1.6,12.4,449.0,392.27,311.47
2018,3,19,10,30,190.0,332.0,1.5,12.8,465.0,416.96,329.7
2018,3,19,10,45,119.0,307.0,1.45,13.2,391.5,362.38,286.6
2018,3,19,11,0,48.0,282.0,1.4,13.6,318.0,292.3,230.91
2018,3,19,11,15,41.0,281.0,1.4,14.1,312.0,290.55,229.19
2018,3,19,11,30,34.0,280.0,1.4,14.6,306.0,287.94,226.45
2018,3,19,11,45,89.5,313.0,1.35,15.05,384.0,369.29,289.85
2018,3,19,12,0,145.0,346.0,1.3,15.5,462.0,467.34,363.3
2018,3,19,12,15,243.5,350.0,1.25,15.9,545.5,580.74,446.78
2018,3,19,12,30,342.0,354.0,1.2,16.3,629.0,687.36,522.39
2018,3,19,12,45,393.5,332.5,1.2,16.65,647.0,726.4,549.46
2018,3,19,13,0,445.0,311.0,1.2,17.0,665.0,780.45,586.86
2018,3,19,13,15,408.0,315.0,1.15,17.2,635.5,759.88,570.79
2018,3,19,13,30,371.0,319.0,1.1,17.4,606.0,720.63,543.13
2018,3,19,13,45,259.0,338.5,1.0,17.6,536.0,637.22,481.74
2018,3,19,14,0,147.0,358.0,0.9,17.8,466.0,533.77,405.51
2018,3,19,14,15,145.0,343.5,0.95,17.75,447.0,519.02,397.06
2018,3,19,14,30,143.0,329.0,1.0,17.7,428.0,503.41,387.08
2018,3,19,14,45,106.0,299.5,1.0,17.7,370.5,416.37,323.29
2018,3,19,15,0,69.0,270.0,1.0,17.7,313.0,348.03,272.19
2018,3,19,15,15,61.0,245.5,1.0,17.6,282.0,313.85,247.15
2018,3,19,15,30,53.0,221.0,1.0,17.5,251.0,279.54,221.39
2018,3,19,15,45,29.5,183.0,1.0,17.4,199.5,215.17,170.91
2018,3,19,16,0,6.0,145.0,1.0,17.3,148.0,141.24,111.45
2018,3,19,16,15,29.0,127.5,0.9,16.8,139.0,153.25,122.96
2018,3,19,16,30,52.0,110.0,0.8,16.3,130.0,152.56,123.73
2018,3,19,16,45,32.0,85.5,0.7,15.8,97.5,109.01,87.45
2018,3,19,17,0,12.0,61.0,0.6,15.3,65.0,62.53,48.06
2018,3,19,17,15,6.0,42.5,0.65,14.75,44.5,41.48,30.06
2018,3,19,17,30,0.0,24.0,0.7,14.2,24.0,21.11,12.39
2018,3,19,17,45,0.0,18.5,0.7,13.6,18.5,16.26,8.05
2018,3,19,18,0,0.0,13.0,0.7,13.0,13.0,11.42,3.25
2018,3,19,18,15,0.0,7.0,0.7,13.0,7.0,6.37,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.9,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,15,6.0,3.5,1.2,10.55,3.5,0.0,0.0
2018,3,20,6,30,12.0,7.0,1.5,10.5,7.0,6.37,0.0
2018,3,20,6,45,12.0,13.5,1.85,10.45,14.0,12.12,1.49
2018,3,20,7,0,12.0,20.0,2.2,10.4,21.0,17.97,10.0
2018,3,20,7,15,16.5,28.5,2.35,10.25,31.5,25.65,17.36
2018,3,20,7,30,21.0,37.0,2.5,10.1,42.0,33.09,24.37
2018,3,20,7,45,14.0,43.5,2.65,9.95,47.0,38.7,29.61
2018,3,20,8,0,7.0,50.0,2.8,9.8,52.0,44.16,34.6
2018,3,20,8,15,3.5,50.0,2.8,9.85,51.0,44.33,32.86
2018,3,20,8,30,0.0,50.0,2.8,9.9,50.0,44.13,32.69
2018,3,20,8,45,0.0,59.5,2.8,9.95,59.5,52.57,39.84
2018,3,20,9,0,0.0,69.0,2.8,10.0,69.0,61.02,46.92
2018,3,20,9,15,0.0,90.5,2.75,10.2,90.5,80.13,62.97
2018,3,20,9,30,0.0,112.0,2.7,10.4,112.0,98.89,78.53
2018,3,20,9,45,0.5,127.0,2.65,10.55,127.5,112.36,89.52
2018,3,20,10,0,1.0,142.0,2.6,10.7,143.0,126.0,100.58
2018,3,20,10,15,0.5,137.0,2.55,10.95,137.5,121.65,96.64
2018,3,20,10,30,0.0,132.0,2.5,11.2,132.0,117.15,92.64
2018,3,20,10,45,0.0,129.5,2.4,11.4,129.5,115.08,90.71
2018,3,20,11,0,0.0,127.0,2.3,11.6,127.0,112.98,88.78
2018,3,20,11,15,1.5,141.5,2.3,11.8,142.5,127.27,100.39
2018,3,20,11,30,3.0,156.0,2.3,12.0,158.0,141.81,112.14
2018,3,20,11,45,3.0,153.5,2.25,12.2,155.5,139.86,110.37
2018,3,20,12,0,3.0,151.0,2.2,12.4,153.0,137.88,108.62
2018,3,20,12,15,2.5,145.0,2.2,12.4,147.0,132.2,103.95
2018,3,20,12,30,2.0,139.0,2.2,12.4,141.0,126.44,99.24
2018,3,20,12,45,1.5,135.5,2.2,12.4,137.0,122.91,96.36
2018,3,20,13,0,1.0,132.0,2.2,12.4,133.0,119.32,93.45
2018,3,20,13,15,1.5,142.5,2.25,12.2,144.0,129.64,102.06
2018,3,20,13,30,2.0,153.0,2.3,12.0,155.0,140.09,110.78
2018,3,20,13,45,1.5,131.0,2.35,11.8,132.5,119.16,93.77
2018,3,20,14,0,1.0,109.0,2.4,11.6,110.0,98.28,76.74
2018,3,20,14,15,4.0,142.5,2.5,11.2,145.5,132.71,105.65
2018,3,20,14,30,7.0,176.0,2.6,10.8,181.0,168.29,135.38
2018,3,20,14,45,6.0,163.5,2.7,10.45,167.5,155.52,125.21
2018,3,20,15,0,5.0,151.0,2.8,10.1,154.0,142.72,115.04
2018,3,20,15,15,5.5,144.0,2.85,9.75,147.0,136.78,110.58
2018,3,20,15,30,6.0,137.0,2.9,9.4,140.0,130.84,106.09
2018,3,20,15,45,3.0,87.5,3.0,9.05,89.0,80.2,63.49
2018,3,20,16,0,0.0,38.0,3.1,8.7,38.0,33.53,23.48
2018,3,20,16,15,0.0,36.0,3.15,8.25,36.0,31.75,22.08
2018,3,20,16,30,0.0,34.0,3.2,7.8,34.0,29.97,20.65
2018,3,20,16,45,35.5,32.5,3.25,7.4,43.0,61.28,49.55
2018,3,20,17,0,71.0,31.0,3.3,7.0,52.0,90.36,76.07
2018,3,20,17,15,203.0,45.5,3.3,6.55,89.0,209.42,181.51
2018,3,20,17,30,335.0,60.0,3.3,6.1,126.0,305.05,261.51
2018,3,20,17,45,260.0,49.5,3.3,5.65,91.5,234.31,196.24
2018,3,20,18,0,185.0,39.0,3.3,5.2,57.0,172.68,133.24
2018,3,20,18,15,100.5,22.0,3.3,5.2,31.0,87.68,0.0
2018,3,20,18,30,16.0,5.0,3.3,5.2,5.0,4.55,0.0
2018,3,20,18,45,8.0,2.5,3.35,4.5,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.55,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.9,-0.4,5.0,4.55,0.0
2018,3,21,6,45,1.5,11.5,0.9,-0.2,11.5,10.11,1.43
2018,3,21,7,0,0.0,18.0,0.9,0.0,18.0,15.83,8.75
2018,3,21,7,15,0.0,28.0,0.9,0.2,28.0,24.66,17.35
2018,3,21,7,30,0.0,38.0,0.9,0.4,38.0,33.5,25.87
2018,3,21,7,45,0.0,53.0,0.9,0.6,53.0,46.79,38.43
2018,3,21,8,0,0.0,68.0,0.9,0.8,68.0,59.89,50.6
2018,3,21,8,15,26.5,113.0,0.95,1.0,124.0,95.22,78.41
2018,3,21,8,30,53.0,158.0,1.0,1.2,180.0,135.75,111.75
2018,3,21,8,45,98.0,191.0,1.05,1.4,238.0,175.59,143.47
2018,3,21,9,0,143.0,224.0,1.1,1.6,296.0,220.5,179.87
2018,3,21,9,15,158.0,245.5,1.2,1.85,332.0,255.84,209.54
2018,3,21,9,30,173.0,267.0,1.3,2.1,368.0,293.27,240.86
2018,3,21,9,45,150.5,282.5,1.35,2.3,375.0,311.36,256.38
2018,3,21,10,0,128.0,298.0,1.4,2.5,382.0,326.74,269.15
2018,3,21,10,15,131.5,318.5,1.45,2.7,408.5,358.22,294.52
2018,3,21,10,30,135.0,339.0,1.5,2.9,435.0,390.28,319.89
2018,3,21,10,45,104.5,343.0,1.6,3.1,419.0,380.29,311.38
2018,3,21,11,0,74.0,347.0,1.7,3.3,403.0,370.96,303.34
2018,3,21,11,15,116.0,367.5,1.8,3.5,457.5,436.38,355.84
2018,3,21,11,30,158.0,388.0,1.9,3.7,512.0,499.02,405.08
2018,3,21,11,45,174.5,392.0,1.95,3.9,531.0,527.73,427.08
2018,3,21,12,0,191.0,396.0,2.0,4.1,550.0,557.04,449.67
2018,3,21,12,15,228.5,392.0,2.1,4.3,577.0,597.4,481.47
2018,3,21,12,30,266.0,388.0,2.2,4.5,604.0,652.73,524.01
2018,3,21,12,45,265.0,385.5,2.25,4.65,599.5,660.97,529.96
2018,3,21,13,0,264.0,383.0,2.3,4.8,595.0,667.82,535.33
2018,3,21,13,15,268.0,377.0,2.35,4.9,589.0,674.4,540.88
2018,3,21,13,30,272.0,371.0,2.4,5.0,583.0,679.62,545.49
2018,3,21,13,45,220.5,366.5,2.5,5.15,535.5,611.69,493.94
2018,3,21,14,0,169.0,362.0,2.6,5.3,488.0,559.68,453.82
2018,3,21,14,15,114.0,325.5,2.65,5.35,409.0,466.6,381.15
2018,3,21,14,30,59.0,289.0,2.7,5.4,330.0,354.33,291.4
2018,3,21,14,45,32.0,222.0,2.7,5.45,244.0,254.44,210.32
2018,3,21,15,0,5.0,155.0,2.7,5.5,158.0,146.59,120.05
2018,3,21,15,15,5.5,135.0,2.7,5.45,138.0,127.87,104.75
2018,3,21,15,30,6.0,115.0,2.7,5.4,118.0,109.16,89.15
2018,3,21,15,45,7.0,122.0,2.7,5.35,125.5,117.29,96.48
2018,3,21,16,0,8.0,129.0,2.7,5.3,133.0,125.97,104.28
2018,3,21,16,15,26.5,129.5,2.65,5.05,140.5,153.02,128.72
2018,3,21,16,30,45.0,130.0,2.6,4.8,148.0,170.37,144.71
2018,3,21,16,45,51.5,102.5,2.55,4.6,120.0,143.47,122.1
2018,3,21,17,0,58.0,75.0,2.5,4.4,92.0,126.4,107.63
2018,3,21,17,15,76.0,69.0,2.5,4.1,87.0,131.06,111.88
2018,3,21,17,30,94.0,63.0,2.5,3.8,82.0,134.96,114.56
2018,3,21,17,45,62.0,45.0,2.55,3.45,56.0,91.91,74.97
2018,3,21,18,0,30.0,27.0,2.6,3.1,30.0,51.1,36.56
2018,3,21,18,15,17.0,15.0,2.6,3.1,16.5,26.75,0.0
2018,3,21,18,30,4.0,3.0,2.6,3.1,3.0,4.33,0.0
2018,3,21,18,45,2.0,1.5,2.65,2.7,1.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.65,1.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.25,0.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.55,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.8,-0.9,20.0,14.55,0.0
2018,3,22,6,45,258.5,28.0,2.0,-0.2,54.5,23.33,12.02
2018,3,22,7,0,376.0,40.0,2.2,0.5,89.0,32.41,23.79
2018,3,22,7,15,473.0,50.0,2.35,1.0,140.5,39.32,30.83
2018,3,22,7,30,570.0,60.0,2.5,1.5,192.0,46.04,37.38
2018,3,22,7,45,577.0,70.5,2.6,2.05,233.0,52.51,43.46
2018,3,22,8,0,584.0,81.0,2.7,2.6,274.0,58.58,48.99
2018,3,22,8,15,360.0,125.5,2.7,3.05,251.0,113.59,82.48
2018,3,22,8,30,136.0,170.0,2.7,3.5,228.0,152.16,121.38
2018,3,22,8,45,117.0,194.5,2.75,3.95,248.5,179.87,145.53
2018,3,22,9,0,98.0,219.0,2.8,4.4,269.0,207.26,169.56
2018,3,22,9,15,133.0,243.0,2.8,4.8,317.5,246.32,201.49
2018,3,22,9,30,168.0,267.0,2.8,5.2,366.0,291.72,238.78
2018,3,22,9,45,164.0,287.0,2.8,5.6,389.0,321.24,263.25
2018,3,22,10,0,160.0,307.0,2.8,6.0,412.0,350.41,286.92
2018,3,22,10,15,335.5,279.5,2.75,6.35,514.5,440.34,360.04
2018,3,22,10,30,511.0,252.0,2.7,6.7,617.0,549.92,447.6
2018,3,22,10,45,712.5,186.5,2.7,7.05,716.0,656.71,532.33
2018,3,22,11,0,914.0,121.0,2.7,7.4,815.0,769.74,620.1
2018,3,22,11,15,949.0,109.0,2.7,7.75,845.5,827.53,660.6
2018,3,22,11,30,984.0,97.0,2.7,8.1,876.0,884.72,699.9
2018,3,22,11,45,986.0,97.5,2.7,8.4,887.5,926.23,727.64
2018,3,22,12,0,988.0,98.0,2.7,8.7,899.0,964.41,752.94
2018,3,22,12,15,988.0,99.0,2.75,8.9,902.0,997.84,775.55
2018,3,22,12,30,988.0,100.0,2.8,9.1,905.0,1027.54,795.6
2018,3,22,12,45,986.0,100.5,2.8,9.3,899.5,1050.95,810.88
2018,3,22,13,0,984.0,101.0,2.8,9.5,894.0,1070.31,823.52
2018,3,22,13,15,979.5,100.5,2.85,9.6,879.0,1082.0,831.95
2018,3,22,13,30,975.0,100.0,2.9,9.7,864.0,1089.45,837.76
2018,3,22,13,45,966.0,99.5,2.95,9.75,839.5,1088.17,838.0
2018,3,22,14,0,957.0,99.0,3.0,9.8,815.0,1082.66,835.63
2018,3,22,14,15,948.5,98.0,3.0,9.75,785.0,1072.93,830.38
2018,3,22,14,30,940.0,97.0,3.0,9.7,755.0,1059.19,822.56
2018,3,22,14,45,928.0,95.5,3.05,9.65,717.5,1037.51,809.9
2018,3,22,15,0,916.0,94.0,3.1,9.6,680.0,1012.17,794.78
2018,3,22,15,15,901.0,91.0,3.05,9.45,636.0,978.73,773.33
2018,3,22,15,30,886.0,88.0,3.0,9.3,592.0,951.54,756.34
2018,3,22,15,45,865.0,85.5,3.0,9.15,543.5,906.94,727.03
2018,3,22,16,0,844.0,83.0,3.0,9.0,495.0,860.04,695.74
2018,3,22,16,15,810.0,79.5,2.75,8.6,440.5,799.04,652.26
2018,3,22,16,30,776.0,76.0,2.5,8.2,386.0,737.38,607.47
2018,3,22,16,45,735.0,71.5,2.3,7.8,332.0,668.96,556.6
2018,3,22,17,0,694.0,67.0,2.1,7.4,278.0,606.46,508.73
2018,3,22,17,15,556.5,64.0,1.9,6.55,212.5,478.32,405.2
2018,3,22,17,30,419.0,61.0,1.7,5.7,147.0,360.88,305.94
2018,3,22,17,45,372.5,48.0,1.5,4.85,107.5,296.51,247.96
2018,3,22,18,0,326.0,35.0,1.3,4.0,68.0,236.65,186.71
2018,3,22,18,15,195.5,22.0,1.3,4.0,38.5,129.88,0.0
2018,3,22,18,30,65.0,9.0,1.3,4.0,9.0,34.09,0.0
2018,3,22,18,45,32.5,4.5,1.3,3.4,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,15,65.5,8.5,1.05,-2.25,10.5,0.0,0.0
2018,3,23,6,30,131.0,17.0,1.2,-1.4,21.0,15.46,0.0
2018,3,23,6,45,282.0,30.5,1.35,-0.5,61.5,25.55,14.8
2018,3,23,7,0,433.0,44.0,1.5,0.4,102.0,36.03,27.22
2018,3,23,7,15,524.0,52.5,1.65,1.25,154.5,41.47,32.86
2018,3,23,7,30,615.0,61.0,1.8,2.1,207.0,46.85,38.09
2018,3,23,7,45,673.5,66.5,1.9,3.0,262.5,49.53,40.56
2018,3,23,8,0,732.0,72.0,2.0,3.9,318.0,52.22,42.88
2018,3,23,8,15,771.0,76.5,2.0,4.5,373.5,108.56,63.0
2018,3,23,8,30,810.0,81.0,2.0,5.1,429.0,170.24,105.19
2018,3,23,8,45,838.0,84.0,2.05,5.7,481.5,233.19,158.44
2018,3,23,9,0,866.0,87.0,2.1,6.3,534.0,299.07,217.84
2018,3,23,9,15,887.5,89.0,2.0,6.75,582.5,364.6,277.58
2018,3,23,9,30,909.0,91.0,1.9,7.2,631.0,433.9,339.01
2018,3,23,9,45,925.5,92.5,1.85,7.65,674.5,498.62,394.99
2018,3,23,10,0,942.0,94.0,1.8,8.1,718.0,563.47,448.9
2018,3,23,10,15,953.0,95.5,1.8,8.5,754.0,625.09,498.59
2018,3,23,10,30,964.0,97.0,1.8,8.9,790.0,685.63,545.64
2018,3,23,10,45,972.0,97.5,1.8,9.3,818.5,741.88,587.94
2018,3,23,11,0,980.0,98.0,1.8,9.7,847.0,796.18,626.95
2018,3,23,11,15,983.0,98.5,1.85,10.0,865.5,844.5,659.76
2018,3,23,11,30,986.0,99.0,1.9,10.3,884.0,889.95,690.26
2018,3,23,11,45,987.5,99.5,2.0,10.6,894.5,931.07,718.09
2018,3,23,12,0,989.0,100.0,2.1,10.9,905.0,968.83,743.53
2018,3,23,12,15,987.5,101.0,2.15,11.1,907.5,1000.89,764.73
2018,3,23,12,30,986.0,102.0,2.2,11.3,910.0,1029.13,783.41
2018,3,23,12,45,889.5,141.5,2.25,11.45,866.5,1013.74,773.03
2018,3,23,13,0,793.0,181.0,2.3,11.6,823.0,988.65,756.63
2018,3,23,13,15,792.5,174.5,2.35,11.7,807.5,989.06,757.89
2018,3,23,13,30,792.0,168.0,2.4,11.8,792.0,993.28,761.61
2018,3,23,13,45,867.5,138.0,2.4,11.85,804.5,1044.51,796.89
2018,3,23,14,0,943.0,108.0,2.4,11.9,817.0,1079.62,820.65
2018,3,23,14,15,872.0,126.5,2.45,11.9,762.5,1040.73,795.88
2018,3,23,14,30,801.0,145.0,2.5,11.9,708.0,987.07,761.59
2018,3,23,14,45,859.0,119.5,2.55,11.85,696.0,1008.85,779.26
2018,3,23,15,0,917.0,94.0,2.6,11.8,684.0,1013.56,784.62
2018,3,23,15,15,892.0,94.0,2.55,11.65,637.0,974.12,759.06
2018,3,23,15,30,867.0,94.0,2.5,11.5,590.0,941.56,738.62
2018,3,23,15,45,827.0,94.0,2.5,11.3,535.5,883.24,700.18
2018,3,23,16,0,787.0,94.0,2.5,11.1,481.0,823.71,660.3
2018,3,23,16,15,768.5,87.5,2.3,10.65,432.0,773.91,625.81
2018,3,23,16,30,750.0,81.0,2.1,10.2,383.0,722.48,589.28
2018,3,23,16,45,681.0,78.0,1.85,9.75,323.0,640.72,528.32
2018,3,23,17,0,612.0,75.0,1.6,9.3,263.0,557.68,464.41
2018,3,23,17,15,577.5,63.5,1.45,8.2,214.0,491.52,411.95
2018,3,23,17,30,543.0,52.0,1.3,7.1,165.0,427.07,357.79
2018,3,23,17,45,476.0,43.0,1.2,6.05,121.0,349.54,289.68
2018,3,23,18,0,409.0,34.0,1.1,5.0,77.0,278.09,219.48
2018,3,23,18,15,247.5,22.0,1.1,5.0,43.5,154.67,3.37
2018,3,23,18,30,86.0,10.0,1.1,5.0,10.0,43.32,0.0
2018,3,23,18,45,43.0,5.0,1.1,4.3,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,-1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,24,6,15,6.5,6.0,1.1,-0.95,6.0,0.0,0.0
2018,3,24,6,30,13.0,12.0,1.2,-0.5,12.0,10.91,0.0
2018,3,24,6,45,12.5,29.5,1.3,-0.05,30.5,25.08,15.15
2018,3,24,7,0,12.0,47.0,1.4,0.4,49.0,39.88,30.84
2018,3,24,7,15,20.0,56.5,1.35,1.0,61.0,47.68,38.69
2018,3,24,7,30,28.0,66.0,1.3,1.6,73.0,55.88,46.58
2018,3,24,7,45,42.0,85.5,1.3,2.2,98.5,71.14,60.72
2018,3,24,8,0,56.0,105.0,1.3,2.8,124.0,86.07,74.24
2018,3,24,8,15,117.0,140.0,1.3,3.6,188.0,117.46,93.56
2018,3,24,8,30,178.0,175.0,1.3,4.4,252.0,162.17,127.16
2018,3,24,8,45,204.0,200.5,1.3,5.15,299.0,202.11,159.24
2018,3,24,9,0,230.0,226.0,1.3,5.9,346.0,245.87,195.14
2018,3,24,9,15,224.5,244.0,1.15,6.4,369.5,277.31,221.8
2018,3,24,9,30,219.0,262.0,1.0,6.9,393.0,308.04,247.18
2018,3,24,9,45,173.5,284.0,0.85,7.45,392.0,323.56,259.82
2018,3,24,10,0,128.0,306.0,0.7,8.0,391.0,333.93,267.31
2018,3,24,10,15,151.0,325.5,0.65,8.25,431.0,375.48,299.3
2018,3,24,10,30,174.0,345.0,0.6,8.5,471.0,419.64,332.46
2018,3,24,10,45,133.5,333.0,0.55,8.8,431.5,395.76,312.97
2018,3,24,11,0,93.0,321.0,0.5,9.1,392.0,360.11,284.83
2018,3,24,11,15,51.0,266.0,0.5,9.0,305.0,283.68,225.55
2018,3,24,11,30,9.0,211.0,0.5,8.9,218.0,196.6,156.27
2018,3,24,11,45,5.0,156.5,0.5,8.85,160.5,144.25,114.45
2018,3,24,12,0,1.0,102.0,0.5,8.8,103.0,91.7,71.41
2018,3,24,12,15,0.5,113.5,0.45,8.35,114.0,101.72,79.94
2018,3,24,12,30,0.0,125.0,0.4,7.9,125.0,111.79,88.32
2018,3,24,12,45,0.0,110.5,0.35,7.5,110.5,98.63,77.52
2018,3,24,13,0,0.0,96.0,0.3,7.1,96.0,85.46,66.75
2018,3,24,13,15,0.0,84.5,0.3,6.7,84.5,75.09,58.25
2018,3,24,13,30,0.0,73.0,0.3,6.3,73.0,64.82,49.77
2018,3,24,13,45,0.0,69.0,0.3,5.95,69.0,61.24,46.89
2018,3,24,14,0,0.0,65.0,0.3,5.6,65.0,57.66,43.98
2018,3,24,14,15,0.0,63.0,0.35,5.3,63.0,55.86,42.57
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,54.06,41.15
2018,3,24,14,45,0.0,72.5,0.45,4.7,72.5,64.25,50.05
2018,3,24,15,0,0.0,84.0,0.5,4.4,84.0,74.46,58.96
2018,3,24,15,15,0.0,71.5,0.6,4.25,71.5,63.31,49.53
2018,3,24,15,30,0.0,59.0,0.7,4.1,59.0,52.18,40.08
2018,3,24,15,45,0.0,53.0,0.8,3.9,53.0,46.84,35.59
2018,3,24,16,0,0.0,47.0,0.9,3.7,47.0,41.5,31.06
2018,3,24,16,15,0.0,42.0,0.95,3.55,42.0,37.06,27.27
2018,3,24,16,30,0.0,37.0,1.0,3.4,37.0,32.62,23.45
2018,3,24,16,45,0.0,30.0,1.05,3.25,30.0,26.42,18.01
2018,3,24,17,0,0.0,23.0,1.1,3.1,23.0,20.24,12.52
2018,3,24,17,15,0.0,20.0,1.2,2.8,20.0,17.59,10.14
2018,3,24,17,30,0.0,17.0,1.3,2.5,17.0,14.94,7.7
2018,3,24,17,45,0.0,13.0,1.35,2.2,13.0,11.41,4.42
2018,3,24,18,0,0.0,9.0,1.4,1.9,9.0,7.9,1.03
2018,3,24,18,15,0.5,5.5,1.4,1.9,5.5,5.05,0.0
2018,3,24,18,30,1.0,2.0,1.4,1.9,2.0,2.22,0.0
2018,3,24,18,45,0.5,1.0,1.4,1.5,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
