Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.15,16.6,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,4,4,6,15,1.5,9.0,3.05,16.7,9.0,8.19,0.0
2018,4,4,6,30,0.0,16.0,3.0,16.8,16.0,14.07,5.49
2018,4,4,6,45,1.0,29.5,2.95,16.95,29.5,26.0,16.83
2018,4,4,7,0,2.0,43.0,2.9,17.1,43.0,37.96,27.73
2018,4,4,7,15,32.0,69.5,2.9,17.2,78.5,58.51,46.07
2018,4,4,7,30,62.0,96.0,2.9,17.3,114.0,78.62,63.8
2018,4,4,7,45,73.0,118.0,2.85,17.45,143.5,95.04,78.01
2018,4,4,8,0,84.0,140.0,2.8,17.6,173.0,113.86,88.44
2018,4,4,8,15,215.0,162.0,2.9,17.5,262.5,141.75,103.85
2018,4,4,8,30,346.0,184.0,3.0,17.4,352.0,197.06,141.98
2018,4,4,8,45,245.0,217.0,3.1,17.3,342.0,226.1,170.53
2018,4,4,9,0,144.0,250.0,3.2,17.2,332.0,245.38,190.51
2018,4,4,9,15,196.0,269.5,3.35,16.95,391.0,292.44,227.81
2018,4,4,9,30,248.0,289.0,3.5,16.7,450.0,345.2,269.97
2018,4,4,9,45,253.5,309.5,3.65,16.5,482.5,384.9,302.23
2018,4,4,10,0,259.0,330.0,3.8,16.3,515.0,425.26,334.59
2018,4,4,10,15,195.0,335.5,3.85,16.25,478.5,410.94,323.84
2018,4,4,10,30,131.0,341.0,3.9,16.2,442.0,390.34,307.6
2018,4,4,10,45,138.5,363.5,3.9,16.15,473.5,426.74,335.75
2018,4,4,11,0,146.0,386.0,3.9,16.1,505.0,464.1,364.16
2018,4,4,11,15,247.0,384.0,3.9,16.0,590.0,558.86,437.78
2018,4,4,11,30,348.0,382.0,3.9,15.9,675.0,655.45,511.34
2018,4,4,11,45,297.0,396.0,3.9,15.8,648.0,644.59,501.89
2018,4,4,12,0,246.0,410.0,3.9,15.7,621.0,629.34,489.62
2018,4,4,12,15,210.0,416.0,3.9,15.6,596.5,603.89,470.36
2018,4,4,12,30,174.0,422.0,3.9,15.5,572.0,586.48,456.81
2018,4,4,12,45,247.5,408.5,3.9,15.4,620.5,666.45,518.35
2018,4,4,13,0,321.0,395.0,3.9,15.3,669.0,734.46,570.1
2018,4,4,13,15,363.0,374.0,3.9,15.3,678.5,763.54,592.57
2018,4,4,13,30,405.0,353.0,3.9,15.3,688.0,791.27,614.31
2018,4,4,13,45,330.5,364.0,3.85,15.25,632.5,734.23,571.42
2018,4,4,14,0,256.0,375.0,3.8,15.2,577.0,675.37,527.15
2018,4,4,14,15,213.0,364.5,3.8,15.2,528.5,605.21,475.55
2018,4,4,14,30,170.0,354.0,3.8,15.2,480.0,552.45,435.92
2018,4,4,14,45,232.5,327.0,3.8,15.25,490.5,585.26,463.98
2018,4,4,15,0,295.0,300.0,3.8,15.3,501.0,633.34,502.61
2018,4,4,15,15,304.0,278.5,3.75,15.1,474.0,614.19,489.93
2018,4,4,15,30,313.0,257.0,3.7,14.9,447.0,593.03,476.05
2018,4,4,15,45,416.0,209.5,3.65,14.75,441.0,641.51,517.31
2018,4,4,16,0,519.0,162.0,3.6,14.6,435.0,664.79,539.26
2018,4,4,16,15,565.5,136.0,3.45,14.15,406.5,662.87,540.53
2018,4,4,16,30,612.0,110.0,3.3,13.7,378.0,648.71,531.84
2018,4,4,16,45,650.5,93.5,3.2,13.3,345.5,632.79,521.65
2018,4,4,17,0,689.0,77.0,3.1,12.9,313.0,611.02,506.39
2018,4,4,17,15,645.0,70.5,2.9,12.2,261.0,540.75,450.57
2018,4,4,17,30,601.0,64.0,2.7,11.5,209.0,472.77,394.17
2018,4,4,17,45,508.5,55.0,2.5,10.75,156.5,377.38,312.82
2018,4,4,18,0,416.0,46.0,2.3,10.0,104.0,290.28,235.35
2018,4,4,18,15,272.0,32.5,2.3,10.0,64.0,185.58,133.21
2018,4,4,18,30,128.0,19.0,2.3,10.0,24.0,67.35,0.0
2018,4,4,18,45,64.0,9.5,2.35,9.1,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.0,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.2,6.0,5.46,0.0
2018,4,5,6,15,163.0,21.5,1.0,0.9,35.5,17.12,0.0
2018,4,5,6,30,292.0,37.0,1.2,1.6,65.0,31.26,21.06
2018,4,5,6,45,401.0,48.5,1.4,2.3,113.0,39.49,30.39
2018,4,5,7,0,510.0,60.0,1.6,3.0,161.0,47.48,38.27
2018,4,5,7,15,577.0,68.5,1.6,3.5,215.5,52.44,43.09
2018,4,5,7,30,644.0,77.0,1.6,4.0,270.0,57.27,47.56
2018,4,5,7,45,684.5,83.5,1.6,4.5,324.5,60.2,50.09
2018,4,5,8,0,725.0,90.0,1.6,5.0,379.0,82.59,53.52
2018,4,5,8,15,717.5,99.5,1.5,5.55,418.0,139.8,85.52
2018,4,5,8,30,710.0,109.0,1.4,6.1,457.0,195.98,130.22
2018,4,5,8,45,707.0,122.5,1.3,6.65,499.0,255.24,182.5
2018,4,5,9,0,704.0,136.0,1.2,7.2,541.0,313.83,235.17
2018,4,5,9,15,771.0,130.5,1.15,7.75,606.0,380.11,291.65
2018,4,5,9,30,838.0,125.0,1.1,8.3,671.0,456.08,354.65
2018,4,5,9,45,862.5,125.0,1.05,8.8,716.5,519.85,406.93
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,584.78,458.05
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,644.08,503.38
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,700.19,544.82
2018,4,5,10,45,913.0,131.0,1.0,10.75,856.5,752.92,582.53
2018,4,5,11,0,920.0,132.0,1.0,11.2,883.0,803.73,617.48
2018,4,5,11,15,924.5,133.5,1.05,11.6,902.0,850.9,648.33
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,895.52,677.12
2018,4,5,11,45,931.0,136.0,1.15,12.4,931.5,934.77,702.1
2018,4,5,12,0,933.0,137.0,1.2,12.8,942.0,970.9,724.92
2018,4,5,12,15,934.0,136.0,1.25,13.1,943.5,1000.9,743.93
2018,4,5,12,30,935.0,135.0,1.3,13.4,945.0,1027.37,760.73
2018,4,5,12,45,933.0,134.0,1.3,13.7,937.0,1047.28,772.47
2018,4,5,13,0,931.0,133.0,1.3,14.0,929.0,1063.33,781.88
2018,4,5,13,15,817.0,184.0,1.35,14.2,874.0,1029.54,760.79
2018,4,5,13,30,703.0,235.0,1.4,14.4,819.0,987.96,735.13
2018,4,5,13,45,752.5,205.0,1.45,14.6,815.5,1013.73,753.5
2018,4,5,14,0,802.0,175.0,1.5,14.8,812.0,1026.48,762.6
2018,4,5,14,15,848.5,149.5,1.5,14.85,801.0,1046.18,776.12
2018,4,5,14,30,895.0,124.0,1.5,14.9,790.0,1060.06,785.94
2018,4,5,14,45,882.0,121.5,1.5,15.0,751.0,1035.69,771.12
2018,4,5,15,0,869.0,119.0,1.5,15.1,712.0,1007.8,754.55
2018,4,5,15,15,852.0,116.5,1.5,15.0,668.0,972.76,733.8
2018,4,5,15,30,835.0,114.0,1.5,14.9,624.0,934.81,711.01
2018,4,5,15,45,812.0,110.5,1.45,14.85,574.5,887.64,680.87
2018,4,5,16,0,789.0,107.0,1.4,14.8,525.0,838.46,649.06
2018,4,5,16,15,754.5,103.5,1.3,14.45,471.0,783.42,612.69
2018,4,5,16,30,720.0,100.0,1.2,14.1,417.0,722.9,571.67
2018,4,5,16,45,673.5,95.5,1.1,13.8,362.0,652.15,522.0
2018,4,5,17,0,627.0,91.0,1.0,13.5,307.0,582.9,471.19
2018,4,5,17,15,563.0,83.5,1.0,12.55,252.5,500.59,409.35
2018,4,5,17,30,499.0,76.0,1.0,11.6,198.0,422.41,347.62
2018,4,5,17,45,404.5,64.5,1.05,10.6,147.5,327.26,269.23
2018,4,5,18,0,310.0,53.0,1.1,9.6,97.0,244.89,197.88
2018,4,5,18,15,197.0,36.0,1.1,9.6,59.5,158.13,114.76
2018,4,5,18,30,84.0,19.0,1.1,9.6,22.0,50.09,0.0
2018,4,5,18,45,42.0,9.5,1.15,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,6,5,45,12.5,3.0,1.4,3.65,3.0,0.0,0.0
2018,4,6,6,0,25.0,6.0,1.5,3.9,6.0,5.46,0.0
2018,4,6,6,15,112.5,22.5,1.65,4.55,32.5,17.84,0.0
2018,4,6,6,30,200.0,39.0,1.8,5.2,59.0,30.46,20.42
2018,4,6,6,45,302.5,54.0,1.9,5.85,105.0,41.51,31.83
2018,4,6,7,0,405.0,69.0,2.0,6.5,151.0,52.23,42.09
2018,4,6,7,15,471.0,79.5,2.15,7.45,202.5,59.13,48.52
2018,4,6,7,30,537.0,90.0,2.3,8.4,254.0,67.29,55.81
2018,4,6,7,45,581.5,99.0,2.45,9.3,307.0,71.68,59.49
2018,4,6,8,0,626.0,108.0,2.6,10.2,360.0,94.96,63.98
2018,4,6,8,15,657.0,115.5,2.75,11.05,412.0,148.01,93.03
2018,4,6,8,30,688.0,123.0,2.9,11.9,464.0,205.05,136.4
2018,4,6,8,45,689.0,135.0,3.05,12.75,505.5,262.71,186.45
2018,4,6,9,0,690.0,147.0,3.2,13.6,547.0,320.17,237.52
2018,4,6,9,15,716.5,150.5,3.25,14.25,594.0,379.1,288.79
2018,4,6,9,30,743.0,154.0,3.3,14.9,641.0,440.35,340.88
2018,4,6,9,45,621.0,207.5,3.4,15.55,631.0,476.51,372.67
2018,4,6,10,0,499.0,261.0,3.5,16.2,621.0,496.17,389.26
2018,4,6,10,15,431.5,299.5,3.55,16.6,621.0,522.67,409.76
2018,4,6,10,30,364.0,338.0,3.6,17.0,621.0,538.92,421.37
2018,4,6,10,45,433.5,326.0,3.6,17.4,673.5,603.9,470.67
2018,4,6,11,0,503.0,314.0,3.6,17.8,726.0,671.07,520.59
2018,4,6,11,15,568.0,291.5,3.65,18.05,766.5,729.26,563.88
2018,4,6,11,30,633.0,269.0,3.7,18.3,807.0,791.67,609.62
2018,4,6,11,45,684.5,245.0,3.7,18.55,833.0,842.59,646.25
2018,4,6,12,0,736.0,221.0,3.7,18.8,859.0,893.37,682.16
2018,4,6,12,15,728.0,226.5,3.7,18.85,858.5,918.23,698.76
2018,4,6,12,30,720.0,232.0,3.7,18.9,858.0,939.8,713.3
2018,4,6,12,45,700.5,239.0,3.65,19.0,844.5,948.41,718.6
2018,4,6,13,0,681.0,246.0,3.6,19.1,831.0,953.21,721.43
2018,4,6,13,15,554.0,298.0,3.6,19.0,768.5,889.44,674.95
2018,4,6,13,30,427.0,350.0,3.6,18.9,706.0,824.55,627.27
2018,4,6,13,45,401.5,349.5,3.55,18.85,677.5,789.73,603.53
2018,4,6,14,0,376.0,349.0,3.5,18.8,649.0,767.6,588.11
2018,4,6,14,15,314.5,349.0,3.5,18.7,593.5,707.96,545.14
2018,4,6,14,30,253.0,349.0,3.5,18.6,538.0,647.53,501.13
2018,4,6,14,45,292.5,321.0,3.45,18.55,529.5,655.47,509.72
2018,4,6,15,0,332.0,293.0,3.4,18.5,521.0,660.46,515.82
2018,4,6,15,15,215.5,270.0,3.3,18.3,414.5,500.64,395.76
2018,4,6,15,30,99.0,247.0,3.2,18.1,308.0,346.04,275.51
2018,4,6,15,45,299.5,204.0,3.1,17.9,367.5,511.06,410.55
2018,4,6,16,0,500.0,161.0,3.0,17.7,427.0,646.13,517.36
2018,4,6,16,15,521.5,148.0,2.8,17.4,401.0,632.23,507.66
2018,4,6,16,30,543.0,135.0,2.6,17.1,375.0,614.75,495.95
2018,4,6,16,45,499.5,122.5,2.4,16.75,321.5,544.93,443.15
2018,4,6,17,0,456.0,110.0,2.2,16.4,268.0,477.24,390.87
2018,4,6,17,15,361.0,98.5,1.95,15.85,210.5,379.23,312.39
2018,4,6,17,30,266.0,87.0,1.7,15.3,153.0,277.27,228.64
2018,4,6,17,45,208.5,69.0,1.45,14.7,113.0,211.04,172.28
2018,4,6,18,0,151.0,51.0,1.2,14.1,73.0,150.57,119.4
2018,4,6,18,15,86.0,32.5,1.2,14.1,44.0,91.92,64.95
2018,4,6,18,30,21.0,14.0,1.2,14.1,15.0,20.92,0.0
2018,4,6,18,45,10.5,7.0,1.25,13.7,7.5,6.37,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.55,10.1,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.5,10.1,2.0,1.82,0.0
2018,4,7,6,15,0.5,5.5,0.6,10.15,5.5,4.82,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,7.9,1.1
2018,4,7,6,45,0.0,12.5,0.8,10.3,12.5,10.97,4.18
2018,4,7,7,0,0.0,16.0,0.9,10.4,16.0,14.06,7.11
2018,4,7,7,15,0.0,16.0,1.05,10.35,16.0,14.06,7.19
2018,4,7,7,30,0.0,16.0,1.2,10.3,16.0,14.07,7.21
2018,4,7,7,45,0.0,26.0,1.35,10.3,26.0,22.89,15.23
2018,4,7,8,0,0.0,36.0,1.5,10.3,36.0,31.74,21.97
2018,4,7,8,15,0.0,45.0,1.65,10.25,45.0,39.72,28.77
2018,4,7,8,30,0.0,54.0,1.8,10.2,54.0,47.71,35.51
2018,4,7,8,45,0.0,49.5,1.95,10.1,49.5,43.74,31.99
2018,4,7,9,0,0.0,45.0,2.1,10.0,45.0,39.77,28.5
2018,4,7,9,15,0.0,45.5,2.15,9.95,45.5,40.24,28.81
2018,4,7,9,30,0.0,46.0,2.2,9.9,46.0,40.7,29.12
2018,4,7,9,45,0.0,50.0,2.3,9.8,50.0,44.28,32.08
2018,4,7,10,0,0.0,54.0,2.4,9.7,54.0,47.85,35.04
2018,4,7,10,15,0.0,60.5,2.4,9.65,60.5,53.65,39.87
2018,4,7,10,30,0.0,67.0,2.4,9.6,67.0,59.47,44.69
2018,4,7,10,45,0.0,76.0,2.45,9.5,76.0,67.51,51.38
2018,4,7,11,0,0.0,85.0,2.5,9.4,85.0,75.56,58.06
2018,4,7,11,15,0.0,82.0,2.55,9.3,82.0,72.91,55.81
2018,4,7,11,30,0.0,79.0,2.6,9.2,79.0,70.26,53.57
2018,4,7,11,45,0.0,79.0,2.65,9.15,79.0,70.27,53.56
2018,4,7,12,0,0.0,79.0,2.7,9.1,79.0,70.29,53.56
2018,4,7,12,15,0.0,85.0,2.75,8.95,85.0,75.67,58.08
2018,4,7,12,30,0.0,91.0,2.8,8.8,91.0,81.07,62.62
2018,4,7,12,45,0.0,99.0,2.8,8.7,99.0,88.3,68.68
2018,4,7,13,0,0.0,107.0,2.8,8.6,107.0,95.56,74.78
2018,4,7,13,15,0.0,116.0,2.85,8.45,116.0,103.76,81.69
2018,4,7,13,30,0.0,125.0,2.9,8.3,125.0,112.02,88.67
2018,4,7,13,45,0.0,107.0,2.9,8.15,107.0,95.53,75.04
2018,4,7,14,0,0.0,89.0,2.9,8.0,89.0,79.09,61.41
2018,4,7,14,15,0.0,82.0,2.85,7.8,82.0,72.82,56.28
2018,4,7,14,30,0.0,75.0,2.8,7.6,75.0,66.55,51.13
2018,4,7,14,45,0.0,68.0,2.75,7.45,68.0,60.29,45.95
2018,4,7,15,0,0.0,61.0,2.7,7.3,61.0,54.04,40.76
2018,4,7,15,15,0.0,64.0,2.75,7.1,64.0,56.68,43.16
2018,4,7,15,30,0.0,67.0,2.8,6.9,67.0,59.32,45.59
2018,4,7,15,45,0.0,66.5,2.8,6.7,66.5,58.84,45.36
2018,4,7,16,0,0.0,66.0,2.8,6.5,66.0,58.38,45.15
2018,4,7,16,15,0.0,55.5,2.85,6.25,55.5,49.04,37.24
2018,4,7,16,30,0.0,45.0,2.9,6.0,45.0,39.71,29.27
2018,4,7,16,45,0.0,38.5,2.95,5.75,38.5,33.95,24.34
2018,4,7,17,0,0.0,32.0,3.0,5.5,32.0,28.19,19.35
2018,4,7,17,15,0.0,22.0,2.95,5.2,22.0,19.35,11.56
2018,4,7,17,30,0.0,12.0,2.9,4.9,12.0,10.54,3.72
2018,4,7,17,45,0.0,9.5,2.9,4.65,9.5,8.34,1.71
2018,4,7,18,0,0.0,7.0,2.9,4.4,7.0,6.14,0.0
2018,4,7,18,15,0.0,5.0,2.9,4.4,5.0,4.38,0.0
2018,4,7,18,30,0.0,3.0,2.9,4.4,3.0,2.63,0.0
2018,4,7,18,45,0.0,1.5,2.9,3.95,1.5,1.36,0.0
2018,4,7,19,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.9,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.65,1.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.35,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.25,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.8,0.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,-1.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,45,26.5,5.0,1.4,-1.8,5.5,0.0,0.0
2018,4,8,6,0,53.0,10.0,1.5,-1.7,11.0,9.1,0.0
2018,4,8,6,15,179.0,26.5,1.7,-1.1,43.5,21.03,1.2
2018,4,8,6,30,305.0,43.0,1.9,-0.5,76.0,33.67,24.35
2018,4,8,6,45,402.5,55.5,2.1,0.05,125.0,45.24,36.17
2018,4,8,7,0,500.0,68.0,2.3,0.6,174.0,53.85,44.65
2018,4,8,7,15,564.5,77.0,2.4,1.25,229.0,58.92,49.53
2018,4,8,7,30,629.0,86.0,2.5,1.9,284.0,63.85,54.02
2018,4,8,7,45,671.5,94.0,2.6,2.55,340.0,67.64,57.3
2018,4,8,8,0,714.0,102.0,2.7,3.2,396.0,96.2,63.15
2018,4,8,8,15,747.0,107.5,2.6,3.7,451.0,153.62,96.01
2018,4,8,8,30,780.0,113.0,2.5,4.2,506.0,215.17,144.64
2018,4,8,8,45,804.0,117.5,2.4,4.7,557.5,277.7,199.92
2018,4,8,9,0,828.0,122.0,2.3,5.2,609.0,346.76,262.02
2018,4,8,9,15,848.0,125.0,2.15,5.7,656.5,410.45,319.1
2018,4,8,9,30,868.0,128.0,2.0,6.2,704.0,475.45,375.51
2018,4,8,9,45,881.5,129.0,1.85,6.65,743.5,536.58,426.88
2018,4,8,10,0,895.0,130.0,1.7,7.1,783.0,597.58,475.9
2018,4,8,10,15,904.0,132.0,1.6,7.5,816.5,656.41,521.48
2018,4,8,10,30,913.0,134.0,1.5,7.9,850.0,714.07,564.27
2018,4,8,10,45,919.5,136.0,1.4,8.3,877.0,765.24,600.73
2018,4,8,11,0,926.0,138.0,1.3,8.7,904.0,816.68,635.65
2018,4,8,11,15,929.5,139.5,1.3,9.05,922.0,863.14,665.85
2018,4,8,11,30,933.0,141.0,1.3,9.4,940.0,906.94,693.86
2018,4,8,11,45,932.5,142.5,1.3,9.75,948.5,944.47,717.33
2018,4,8,12,0,932.0,144.0,1.3,10.1,957.0,978.71,738.46
2018,4,8,12,15,886.5,166.5,1.3,10.3,941.0,998.87,750.64
2018,4,8,12,30,841.0,189.0,1.3,10.5,925.0,1004.27,753.37
2018,4,8,12,45,864.5,176.0,1.35,10.7,928.0,1035.95,774.52
2018,4,8,13,0,888.0,163.0,1.4,10.9,931.0,1064.4,793.19
2018,4,8,13,15,854.5,174.5,1.35,11.0,903.5,1057.87,787.78
2018,4,8,13,30,821.0,186.0,1.3,11.1,876.0,1046.73,780.02
2018,4,8,13,45,685.5,236.5,1.3,11.2,802.0,978.76,736.15
2018,4,8,14,0,550.0,287.0,1.3,11.3,728.0,893.4,677.53
2018,4,8,14,15,542.5,275.0,1.3,11.3,696.5,874.07,666.63
2018,4,8,14,30,535.0,263.0,1.3,11.3,665.0,851.99,652.99
2018,4,8,14,45,518.5,253.0,1.25,11.25,627.5,820.59,632.14
2018,4,8,15,0,502.0,243.0,1.2,11.2,590.0,787.08,609.82
2018,4,8,15,15,436.5,245.5,1.15,11.1,534.0,718.7,561.46
2018,4,8,15,30,371.0,248.0,1.1,11.0,478.0,634.55,501.41
2018,4,8,15,45,403.5,220.0,1.05,10.85,452.0,640.15,508.39
2018,4,8,16,0,436.0,192.0,1.0,10.7,426.0,625.13,499.63
2018,4,8,16,15,329.5,186.0,0.9,10.4,353.0,498.41,404.06
2018,4,8,16,30,223.0,180.0,0.8,10.1,280.0,395.97,324.44
2018,4,8,16,45,134.0,153.0,0.7,9.8,211.0,274.73,227.57
2018,4,8,17,0,45.0,126.0,0.6,9.5,142.0,163.29,134.79
2018,4,8,17,15,22.5,95.0,0.6,9.05,103.0,112.1,91.8
2018,4,8,17,30,0.0,64.0,0.6,8.6,64.0,58.26,45.18
2018,4,8,17,45,0.0,49.0,0.6,8.15,49.0,44.08,32.78
2018,4,8,18,0,0.0,34.0,0.6,7.7,34.0,29.99,20.18
2018,4,8,18,15,0.0,22.0,0.6,7.7,22.0,19.38,10.09
2018,4,8,18,30,0.0,10.0,0.6,7.7,10.0,8.79,0.0
2018,4,8,18,45,0.0,5.0,0.6,7.25,5.0,4.55,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.45,2.95,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.91,0.0
2018,4,9,6,15,0.0,4.0,0.4,3.65,4.0,3.5,0.0
2018,4,9,6,30,0.0,7.0,0.4,4.1,7.0,6.14,0.0
2018,4,9,6,45,0.0,10.5,0.4,4.55,10.5,9.21,2.82
2018,4,9,7,0,0.0,14.0,0.4,5.0,14.0,12.3,5.78
2018,4,9,7,15,14.5,46.5,0.55,5.65,51.0,41.13,32.5
2018,4,9,7,30,29.0,79.0,0.7,6.3,88.0,66.91,55.97
2018,4,9,7,45,145.0,120.5,0.9,6.95,179.5,93.48,79.67
2018,4,9,8,0,261.0,162.0,1.1,7.6,271.0,127.05,98.11
2018,4,9,8,15,250.0,183.5,1.2,8.15,298.5,162.96,123.03
2018,4,9,8,30,239.0,205.0,1.3,8.7,326.0,197.83,151.25
2018,4,9,8,45,160.0,229.0,1.45,9.25,313.5,221.14,174.01
2018,4,9,9,0,81.0,253.0,1.6,9.8,301.0,233.23,186.67
2018,4,9,9,15,119.0,280.0,1.6,10.2,356.5,274.76,219.26
2018,4,9,9,30,157.0,307.0,1.6,10.6,412.0,324.07,257.92
2018,4,9,9,45,387.5,264.5,1.6,11.0,543.5,413.7,327.51
2018,4,9,10,0,618.0,222.0,1.6,11.4,675.0,529.83,417.33
2018,4,9,10,15,701.5,195.0,1.55,11.7,731.0,594.05,466.56
2018,4,9,10,30,785.0,168.0,1.5,12.0,787.0,664.05,519.3
2018,4,9,10,45,478.5,259.5,1.45,12.35,640.5,577.1,451.6
2018,4,9,11,0,172.0,351.0,1.4,12.7,494.0,451.23,352.79
2018,4,9,11,15,322.5,334.0,1.35,12.95,609.0,571.15,445.14
2018,4,9,11,30,473.0,317.0,1.3,13.2,724.0,705.07,542.14
2018,4,9,11,45,648.5,249.0,1.3,13.5,813.5,816.68,621.91
2018,4,9,12,0,824.0,181.0,1.3,13.8,903.0,928.12,696.81
2018,4,9,12,15,701.5,237.0,1.25,13.95,852.5,905.07,678.61
2018,4,9,12,30,579.0,293.0,1.2,14.1,802.0,864.26,647.71
2018,4,9,12,45,458.0,343.0,1.15,14.3,743.5,814.91,610.86
2018,4,9,13,0,337.0,393.0,1.1,14.5,685.0,747.0,561.17
2018,4,9,13,15,322.5,361.5,1.1,14.6,637.5,708.77,536.22
2018,4,9,13,30,308.0,330.0,1.1,14.7,590.0,667.71,508.68
2018,4,9,13,45,294.5,335.5,1.05,14.75,578.5,665.25,506.84
2018,4,9,14,0,281.0,341.0,1.0,14.8,567.0,661.41,503.67
2018,4,9,14,15,222.5,312.0,1.0,14.75,487.0,572.67,440.54
2018,4,9,14,30,164.0,283.0,1.0,14.7,407.0,464.88,362.6
2018,4,9,14,45,124.5,277.5,0.95,14.65,369.0,420.06,329.29
2018,4,9,15,0,85.0,272.0,0.9,14.6,331.0,358.25,282.21
2018,4,9,15,15,93.0,267.0,0.9,14.45,328.0,361.34,286.12
2018,4,9,15,30,101.0,262.0,0.9,14.3,325.0,364.07,289.33
2018,4,9,15,45,81.0,239.5,0.9,14.15,287.5,320.5,256.06
2018,4,9,16,0,61.0,217.0,0.9,14.0,250.0,277.69,223.08
2018,4,9,16,15,82.5,185.5,0.8,13.75,225.5,259.95,210.87
2018,4,9,16,30,104.0,154.0,0.7,13.5,201.0,253.81,207.44
2018,4,9,16,45,335.0,130.5,0.65,13.3,254.5,428.4,350.7
2018,4,9,17,0,566.0,107.0,0.6,13.1,308.0,554.96,448.51
2018,4,9,17,15,355.5,93.5,0.55,12.6,212.5,367.86,301.33
2018,4,9,17,30,145.0,80.0,0.5,12.1,117.0,191.98,157.99
2018,4,9,17,45,72.5,58.0,0.45,11.55,76.5,107.94,87.09
2018,4,9,18,0,0.0,36.0,0.4,11.0,36.0,31.85,21.42
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,20.94,11.3
2018,4,9,18,30,3.0,10.0,0.4,11.0,10.0,9.96,0.0
2018,4,9,18,45,1.5,5.0,0.4,10.4,5.0,5.05,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.65,4.3,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.7,4.3,5.0,4.55,0.0
2018,4,10,6,15,7.5,17.0,1.8,4.7,17.5,15.13,3.32
2018,4,10,6,30,11.0,29.0,1.9,5.1,30.0,25.45,16.9
2018,4,10,6,45,73.5,53.5,2.05,5.5,69.0,43.75,34.18
2018,4,10,7,0,136.0,78.0,2.2,5.9,108.0,62.12,51.35
2018,4,10,7,15,113.0,99.5,2.25,6.5,129.0,77.6,65.57
2018,4,10,7,30,90.0,121.0,2.3,7.1,150.0,92.55,78.97
2018,4,10,7,45,147.5,142.5,2.35,7.7,200.0,107.53,92.08
2018,4,10,8,0,205.0,164.0,2.4,8.3,250.0,132.13,103.4
2018,4,10,8,15,239.0,186.5,2.4,8.85,299.5,164.44,124.65
2018,4,10,8,30,273.0,209.0,2.4,9.4,349.0,207.01,157.45
2018,4,10,8,45,342.5,217.5,2.35,9.95,410.5,252.33,192.79
2018,4,10,9,0,412.0,226.0,2.3,10.5,472.0,303.86,234.46
2018,4,10,9,15,523.0,209.0,2.25,10.95,545.0,361.08,280.65
2018,4,10,9,30,634.0,192.0,2.2,11.4,618.0,431.34,337.6
2018,4,10,9,45,751.5,161.5,2.15,11.8,695.0,503.04,395.46
2018,4,10,10,0,869.0,131.0,2.1,12.2,772.0,587.09,461.75
2018,4,10,10,15,834.0,151.5,2.0,12.6,788.5,635.03,498.38
2018,4,10,10,30,799.0,172.0,1.9,13.0,805.0,677.45,529.45
2018,4,10,10,45,857.0,152.5,1.85,13.35,850.5,742.69,577.43
2018,4,10,11,0,915.0,133.0,1.8,13.7,896.0,805.98,622.16
2018,4,10,11,15,920.0,135.0,1.75,14.0,915.5,853.34,652.55
2018,4,10,11,30,925.0,137.0,1.7,14.3,935.0,898.2,680.86
2018,4,10,11,45,927.0,137.5,1.65,14.55,945.0,936.4,704.38
2018,4,10,12,0,929.0,138.0,1.6,14.8,955.0,971.48,725.6
2018,4,10,12,15,928.5,138.5,1.6,15.0,956.0,1000.99,743.87
2018,4,10,12,30,928.0,139.0,1.6,15.2,957.0,1026.97,759.84
2018,4,10,12,45,925.5,139.5,1.55,15.45,950.0,1047.37,771.3
2018,4,10,13,0,923.0,140.0,1.5,15.7,943.0,1063.95,780.37
2018,4,10,13,15,918.0,139.5,1.45,15.8,927.0,1073.16,785.28
2018,4,10,13,30,913.0,139.0,1.4,15.9,911.0,1078.4,787.86
2018,4,10,13,45,906.0,138.5,1.35,16.0,887.5,1077.64,786.82
2018,4,10,14,0,899.0,138.0,1.3,16.1,864.0,1085.01,791.14
2018,4,10,14,15,888.0,136.5,1.25,16.1,831.5,1071.24,782.44
2018,4,10,14,30,877.0,135.0,1.2,16.1,799.0,1053.62,771.73
2018,4,10,14,45,863.0,132.5,1.1,16.1,760.0,1028.23,755.22
2018,4,10,15,0,849.0,130.0,1.0,16.1,721.0,999.41,736.68
2018,4,10,15,15,832.5,127.5,0.9,16.05,677.5,964.99,714.72
2018,4,10,15,30,816.0,125.0,0.8,16.0,634.0,927.7,690.92
2018,4,10,15,45,793.5,121.5,0.7,15.9,585.0,886.99,664.9
2018,4,10,16,0,771.0,118.0,0.6,15.8,536.0,838.84,633.73
2018,4,10,16,15,741.0,113.5,0.55,15.55,483.5,781.66,597.34
2018,4,10,16,30,711.0,109.0,0.5,15.3,431.0,723.84,559.79
2018,4,10,16,45,670.0,102.5,0.45,15.1,376.0,655.14,513.34
2018,4,10,17,0,629.0,96.0,0.4,14.9,321.0,587.58,465.32
2018,4,10,17,15,571.0,88.0,0.5,14.15,266.5,508.64,408.74
2018,4,10,17,30,513.0,80.0,0.6,13.4,212.0,433.34,351.58
2018,4,10,17,45,428.5,68.5,0.7,12.6,161.5,342.92,279.02
2018,4,10,18,0,344.0,57.0,0.8,11.8,111.0,264.19,212.3
2018,4,10,18,15,229.5,40.5,0.8,11.8,70.5,175.27,132.57
2018,4,10,18,30,115.0,24.0,0.8,11.8,30.0,87.28,0.0
2018,4,10,18,45,57.5,12.0,0.9,10.45,15.0,29.99,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,5,45,0.5,4.0,1.05,3.95,4.0,0.0,0.0
2018,4,11,6,0,1.0,8.0,1.1,4.1,8.0,7.28,0.0
2018,4,11,6,15,5.0,24.5,1.05,4.5,25.0,21.09,8.59
2018,4,11,6,30,9.0,41.0,1.0,4.9,42.0,34.93,25.48
2018,4,11,6,45,26.5,62.0,1.0,5.35,67.5,50.99,40.85
2018,4,11,7,0,44.0,83.0,1.0,5.8,93.0,67.22,56.06
2018,4,11,7,15,23.0,87.0,1.0,6.4,92.5,71.69,60.22
2018,4,11,7,30,2.0,91.0,1.0,7.0,92.0,77.9,65.7
2018,4,11,7,45,1.0,92.5,0.95,7.6,93.0,80.01,67.31
2018,4,11,8,0,0.0,94.0,0.9,8.2,94.0,82.02,65.6
2018,4,11,8,15,105.5,150.5,0.85,8.7,205.0,130.8,101.92
2018,4,11,8,30,211.0,207.0,0.8,9.2,316.0,199.81,153.52
2018,4,11,8,45,214.5,219.0,0.75,9.7,339.0,227.59,176.14
2018,4,11,9,0,218.0,231.0,0.7,10.2,362.0,252.36,196.77
2018,4,11,9,15,228.5,261.5,0.75,10.55,407.5,298.26,234.04
2018,4,11,9,30,239.0,292.0,0.8,10.9,453.0,345.97,271.88
2018,4,11,9,45,334.0,291.5,0.85,11.25,531.0,410.68,321.92
2018,4,11,10,0,429.0,291.0,0.9,11.6,609.0,486.55,379.89
2018,4,11,10,15,585.0,249.5,1.0,11.85,703.0,572.76,445.94
2018,4,11,10,30,741.0,208.0,1.1,12.1,797.0,673.61,521.54
2018,4,11,10,45,778.0,199.0,1.2,12.4,834.5,732.4,564.44
2018,4,11,11,0,815.0,190.0,1.3,12.7,872.0,789.7,605.99
2018,4,11,11,15,824.0,189.0,1.35,13.0,891.0,834.87,637.38
2018,4,11,11,30,833.0,188.0,1.4,13.3,910.0,878.09,666.05
2018,4,11,11,45,841.0,185.5,1.45,13.6,921.0,916.87,691.2
2018,4,11,12,0,849.0,183.0,1.5,13.9,932.0,953.11,714.55
2018,4,11,12,15,816.0,195.5,1.5,14.15,916.5,963.2,719.99
2018,4,11,12,30,783.0,208.0,1.5,14.4,901.0,976.26,727.8
2018,4,11,12,45,628.0,265.0,1.45,14.65,818.0,904.3,677.35
2018,4,11,13,0,473.0,322.0,1.4,14.9,735.0,821.64,617.76
2018,4,11,13,15,550.5,282.5,1.35,15.05,755.5,869.27,652.77
2018,4,11,13,30,628.0,243.0,1.3,15.2,776.0,920.16,687.79
2018,4,11,13,45,756.5,191.5,1.3,15.4,816.5,1002.64,741.76
2018,4,11,14,0,885.0,140.0,1.3,15.6,857.0,1072.86,785.9
2018,4,11,14,15,879.5,136.0,1.25,15.7,826.5,1061.86,777.72
2018,4,11,14,30,874.0,132.0,1.2,15.8,796.0,1046.96,768.37
2018,4,11,14,45,866.5,127.5,1.15,15.9,759.5,1025.72,755.15
2018,4,11,15,0,859.0,123.0,1.1,16.0,723.0,1000.85,739.78
2018,4,11,15,15,843.0,119.5,1.1,15.95,678.5,965.55,719.05
2018,4,11,15,30,827.0,116.0,1.1,15.9,634.0,927.36,696.39
2018,4,11,15,45,807.5,111.5,1.1,15.9,585.5,882.25,668.72
2018,4,11,16,0,788.0,107.0,1.1,15.9,537.0,835.01,639.24
2018,4,11,16,15,761.5,102.5,1.05,15.7,485.0,784.94,607.03
2018,4,11,16,30,735.0,98.0,1.0,15.5,433.0,729.29,570.25
2018,4,11,16,45,699.0,92.0,0.95,15.25,379.0,664.14,525.8
2018,4,11,17,0,663.0,86.0,0.9,15.0,325.0,599.74,480.12
2018,4,11,17,15,610.0,78.5,0.9,14.1,270.5,523.47,423.95
2018,4,11,17,30,557.0,71.0,0.9,13.2,216.0,450.49,367.46
2018,4,11,17,45,476.5,61.0,0.9,12.25,165.0,363.19,296.55
2018,4,11,18,0,396.0,51.0,0.9,11.3,114.0,283.19,228.34
2018,4,11,18,15,272.5,38.0,0.9,11.3,73.5,190.25,145.21
2018,4,11,18,30,149.0,25.0,0.9,11.3,33.0,102.21,13.97
2018,4,11,18,45,74.5,12.5,1.0,10.2,16.5,36.03,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,12,5,45,1.0,3.5,1.2,6.1,3.5,0.0,0.0
2018,4,12,6,0,2.0,7.0,1.3,6.4,7.0,6.37,0.0
2018,4,12,6,15,2.5,19.5,1.4,6.8,19.5,17.19,6.83
2018,4,12,6,30,3.0,32.0,1.5,7.2,32.0,28.13,19.32
2018,4,12,6,45,32.5,58.0,1.65,7.6,65.0,48.43,38.23
2018,4,12,7,0,62.0,84.0,1.8,8.0,98.0,68.15,56.45
2018,4,12,7,15,75.0,102.5,1.9,8.6,124.0,82.48,69.45
2018,4,12,7,30,88.0,121.0,2.0,9.2,150.0,92.75,78.49
2018,4,12,7,45,152.5,145.5,2.05,9.75,206.5,109.61,93.16
2018,4,12,8,0,217.0,170.0,2.1,10.3,263.0,132.3,101.9
2018,4,12,8,15,431.5,154.0,2.3,11.3,368.5,159.39,110.77
2018,4,12,8,30,646.0,138.0,2.5,12.3,474.0,217.58,148.3
2018,4,12,8,45,697.5,136.0,2.65,13.25,530.5,273.03,194.57
2018,4,12,9,0,749.0,134.0,2.8,14.2,587.0,334.38,247.12
2018,4,12,9,15,767.5,137.5,2.95,14.95,631.0,393.77,298.92
2018,4,12,9,30,786.0,141.0,3.1,15.7,675.0,457.36,352.69
2018,4,12,9,45,800.0,144.5,3.2,16.5,714.5,516.01,400.98
2018,4,12,10,0,814.0,148.0,3.3,17.3,754.0,574.8,447.75
2018,4,12,10,15,823.5,151.0,3.4,17.8,786.5,630.33,491.11
2018,4,12,10,30,833.0,154.0,3.5,18.3,819.0,684.96,532.54
2018,4,12,10,45,839.5,156.0,3.6,18.8,844.0,735.43,569.85
2018,4,12,11,0,846.0,158.0,3.7,19.3,869.0,784.19,605.03
2018,4,12,11,15,850.5,159.5,3.7,19.6,886.5,828.98,635.87
2018,4,12,11,30,855.0,161.0,3.7,19.9,904.0,871.42,664.06
2018,4,12,11,45,855.5,162.5,3.75,20.15,913.0,907.9,688.29
2018,4,12,12,0,856.0,164.0,3.8,20.4,922.0,941.38,710.38
2018,4,12,12,15,866.0,157.5,3.8,20.6,925.0,972.52,730.65
2018,4,12,12,30,876.0,151.0,3.8,20.8,928.0,989.86,741.59
2018,4,12,12,45,888.0,142.5,3.85,21.0,925.0,1014.39,757.86
2018,4,12,13,0,900.0,134.0,3.9,21.2,922.0,1035.49,771.83
2018,4,12,13,15,896.0,133.5,3.9,21.25,907.0,1045.15,778.4
2018,4,12,13,30,892.0,133.0,3.9,21.3,892.0,1050.95,782.63
2018,4,12,13,45,886.0,131.5,3.85,21.35,869.0,1049.83,782.07
2018,4,12,14,0,880.0,130.0,3.8,21.4,846.0,1044.84,779.16
2018,4,12,14,15,870.0,129.0,3.75,21.4,815.0,1044.14,779.43
2018,4,12,14,30,860.0,128.0,3.7,21.4,784.0,1028.08,769.58
2018,4,12,14,45,846.5,126.5,3.7,21.35,746.5,1004.39,755.32
2018,4,12,15,0,833.0,125.0,3.7,21.3,709.0,977.36,738.88
2018,4,12,15,15,815.0,123.0,3.6,21.15,665.5,942.33,716.59
2018,4,12,15,30,797.0,121.0,3.5,21.0,622.0,904.61,692.4
2018,4,12,15,45,773.0,118.0,3.4,20.85,573.5,857.91,661.74
2018,4,12,16,0,749.0,115.0,3.3,20.7,525.0,814.91,633.44
2018,4,12,16,15,719.5,110.0,3.15,20.3,473.0,758.34,595.26
2018,4,12,16,30,690.0,105.0,3.0,19.9,421.0,701.23,556.03
2018,4,12,16,45,649.0,99.5,2.8,19.55,368.0,634.69,508.5
2018,4,12,17,0,608.0,94.0,2.6,19.2,315.0,569.37,459.61
2018,4,12,17,15,553.0,86.0,2.45,18.5,262.0,493.64,401.39
2018,4,12,17,30,498.0,78.0,2.3,17.8,209.0,421.41,343.66
2018,4,12,17,45,418.0,67.0,2.15,17.15,159.5,333.94,271.37
2018,4,12,18,0,338.0,56.0,2.0,16.5,110.0,258.65,206.56
2018,4,12,18,15,230.0,40.0,2.0,16.5,70.5,173.4,131.0
2018,4,12,18,30,122.0,24.0,2.0,16.5,31.0,90.68,21.44
2018,4,12,18,45,61.0,12.0,2.05,15.65,15.5,31.06,0.0
2018,4,12,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.65,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.7,9.7,17.0,13.64,0.0
2018,4,13,6,15,185.5,31.5,1.9,10.4,52.5,24.75,13.06
2018,4,13,6,30,303.0,48.0,2.1,11.1,88.0,37.21,26.98
2018,4,13,6,45,397.0,59.0,2.25,11.85,137.0,45.02,34.57
2018,4,13,7,0,491.0,70.0,2.4,12.6,186.0,54.2,43.04
2018,4,13,7,15,552.5,78.5,2.5,13.4,239.5,58.82,47.17
2018,4,13,7,30,614.0,87.0,2.6,14.2,293.0,63.28,50.96
2018,4,13,7,45,657.5,92.0,2.75,15.0,347.0,64.74,51.96
2018,4,13,8,0,701.0,97.0,2.9,15.8,401.0,99.08,59.07
2018,4,13,8,15,730.5,102.5,2.95,16.45,453.5,155.3,92.52
2018,4,13,8,30,760.0,108.0,3.0,17.1,506.0,215.12,139.02
2018,4,13,8,45,781.5,112.0,3.05,17.8,555.0,279.67,193.92
2018,4,13,9,0,803.0,116.0,3.1,18.5,604.0,341.19,247.45
2018,4,13,9,15,818.0,119.5,3.15,19.05,648.0,401.7,299.95
2018,4,13,9,30,833.0,123.0,3.2,19.6,692.0,462.92,351.64
2018,4,13,9,45,843.5,126.5,3.2,20.1,730.5,522.38,400.36
2018,4,13,10,0,854.0,130.0,3.2,20.6,769.0,581.47,447.08
2018,4,13,10,15,861.0,133.0,3.25,21.0,800.5,637.41,490.24
2018,4,13,10,30,868.0,136.0,3.3,21.4,832.0,692.06,531.15
2018,4,13,10,45,872.0,138.0,3.35,21.8,855.5,742.2,567.69
2018,4,13,11,0,876.0,140.0,3.4,22.2,879.0,785.78,598.66
2018,4,13,11,15,769.5,199.0,3.4,22.45,858.0,805.89,610.28
2018,4,13,11,30,663.0,258.0,3.4,22.7,837.0,808.72,609.45
2018,4,13,11,45,639.0,274.5,3.4,22.95,837.0,832.96,625.24
2018,4,13,12,0,615.0,291.0,3.4,23.2,837.0,853.34,637.99
2018,4,13,12,15,578.0,311.0,3.4,23.4,825.0,861.12,641.9
2018,4,13,12,30,541.0,331.0,3.4,23.6,813.0,865.88,643.77
2018,4,13,12,45,506.5,344.0,3.4,23.75,792.5,862.33,640.35
2018,4,13,13,0,472.0,357.0,3.4,23.9,772.0,855.25,634.6
2018,4,13,13,15,549.5,313.0,3.4,23.95,788.0,899.42,667.39
2018,4,13,13,30,627.0,269.0,3.4,24.0,804.0,944.63,700.23
2018,4,13,13,45,709.5,218.5,3.35,24.1,809.0,983.42,727.07
2018,4,13,14,0,792.0,168.0,3.3,24.2,814.0,1008.1,743.24
2018,4,13,14,15,694.0,205.0,3.3,24.15,756.0,956.65,710.03
2018,4,13,14,30,596.0,242.0,3.3,24.1,698.0,893.3,667.91
2018,4,13,14,45,630.0,214.5,3.25,24.05,676.0,893.2,670.47
2018,4,13,15,0,664.0,187.0,3.2,24.0,654.0,888.2,668.26
2018,4,13,15,15,669.5,173.5,3.15,23.8,620.0,866.32,655.04
2018,4,13,15,30,675.0,160.0,3.1,23.6,586.0,841.06,639.64
2018,4,13,15,45,658.0,152.0,3.0,23.4,541.5,798.34,611.68
2018,4,13,16,0,641.0,144.0,2.9,23.2,497.0,753.84,582.28
2018,4,13,16,15,619.5,135.0,2.75,22.85,449.5,702.98,547.96
2018,4,13,16,30,598.0,126.0,2.6,22.5,402.0,651.25,512.3
2018,4,13,16,45,574.0,115.5,2.45,22.15,354.0,595.48,472.22
2018,4,13,17,0,550.0,105.0,2.3,21.8,306.0,539.73,430.99
2018,4,13,17,15,499.5,95.5,2.1,21.15,255.5,463.61,372.86
2018,4,13,17,30,449.0,86.0,1.9,20.5,205.0,396.86,319.86
2018,4,13,17,45,378.0,72.5,1.75,19.85,157.0,318.0,255.32
2018,4,13,18,0,307.0,59.0,1.6,19.2,109.0,246.33,194.49
2018,4,13,18,15,208.5,42.0,1.6,19.2,70.5,165.9,124.33
2018,4,13,18,30,110.0,25.0,1.6,19.2,32.0,87.75,28.12
2018,4,13,18,45,55.0,12.5,1.5,18.35,16.0,29.49,0.0
2018,4,13,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,5,45,10.0,6.5,1.6,13.3,7.0,0.0,0.0
2018,4,14,6,0,20.0,13.0,1.7,13.6,14.0,11.82,0.0
2018,4,14,6,15,118.5,33.5,1.85,14.1,49.0,26.78,15.11
2018,4,14,6,30,217.0,54.0,2.0,14.6,84.0,41.61,30.47
2018,4,14,6,45,284.5,69.0,2.15,15.1,126.0,52.18,40.43
2018,4,14,7,0,352.0,84.0,2.3,15.6,168.0,62.35,49.72
2018,4,14,7,15,406.0,95.5,2.45,16.2,216.0,69.5,56.05
2018,4,14,7,30,460.0,107.0,2.6,16.8,264.0,76.36,61.89
2018,4,14,7,45,513.5,116.5,2.75,17.4,319.0,81.54,66.1
2018,4,14,8,0,567.0,126.0,2.9,18.0,374.0,116.31,75.83
2018,4,14,8,15,549.0,145.0,2.95,18.55,409.0,168.06,109.68
