Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,30,0.0,68.0,3.5,14.0,68.0,60.17,45.21
2018,4,24,8,45,0.0,61.5,3.5,14.15,61.5,54.42,40.21
2018,4,24,9,0,0.0,55.0,3.5,14.3,55.0,48.68,35.26
2018,4,24,9,15,0.0,81.0,3.5,14.4,81.0,71.82,54.39
2018,4,24,9,30,0.0,107.0,3.5,14.5,107.0,94.78,73.15
2018,4,24,9,45,0.5,110.0,3.5,14.65,110.5,97.73,75.35
2018,4,24,10,0,1.0,113.0,3.5,14.8,114.0,100.75,77.63
2018,4,24,10,15,4.0,149.0,3.45,14.95,152.5,134.34,104.81
2018,4,24,10,30,7.0,185.0,3.4,15.1,191.0,168.43,132.06
2018,4,24,10,45,6.0,174.0,3.4,15.25,179.0,158.73,124.0
2018,4,24,11,0,5.0,163.0,3.4,15.4,167.0,148.79,115.84
2018,4,24,11,15,3.5,134.5,3.4,15.55,137.5,122.61,94.62
2018,4,24,11,30,2.0,106.0,3.4,15.7,108.0,96.14,73.11
2018,4,24,11,45,1.0,99.0,3.45,15.9,100.0,89.14,67.34
2018,4,24,12,0,0.0,92.0,3.5,16.1,92.0,82.05,61.49
2018,4,24,12,15,0.0,85.0,3.45,16.2,85.0,75.79,56.38
2018,4,24,12,30,0.0,78.0,3.4,16.3,78.0,69.51,51.27
2018,4,24,12,45,0.0,88.0,3.35,16.45,88.0,78.5,58.55
2018,4,24,13,0,0.0,98.0,3.3,16.6,98.0,87.51,65.83
2018,4,24,13,15,0.0,102.0,3.25,16.7,102.0,91.12,68.76
2018,4,24,13,30,0.0,106.0,3.2,16.8,106.0,94.72,71.7
2018,4,24,13,45,0.5,113.0,3.1,16.85,113.5,101.58,77.31
2018,4,24,14,0,1.0,120.0,3.0,16.9,121.0,108.46,82.96
2018,4,24,14,15,0.5,103.0,2.95,16.95,103.5,92.37,70.01
2018,4,24,14,30,0.0,86.0,2.9,17.0,86.0,76.41,57.12
2018,4,24,14,45,0.0,91.5,2.8,17.1,91.5,81.27,61.19
2018,4,24,15,0,0.0,97.0,2.7,17.2,97.0,86.21,65.33
2018,4,24,15,15,0.0,93.5,2.65,17.2,93.5,82.97,62.83
2018,4,24,15,30,0.0,90.0,2.6,17.2,90.0,79.81,60.42
2018,4,24,15,45,0.0,86.5,2.55,17.2,86.5,76.66,58.01
2018,4,24,16,0,0.0,83.0,2.5,17.2,83.0,73.52,55.61
2018,4,24,16,15,0.0,61.0,2.45,17.05,61.0,53.94,39.56
2018,4,24,16,30,0.0,39.0,2.4,16.9,39.0,34.42,23.39
2018,4,24,16,45,2.0,40.0,2.3,16.8,41.0,36.79,25.58
2018,4,24,17,0,4.0,41.0,2.2,16.7,43.0,38.98,27.59
2018,4,24,17,15,14.5,68.5,2.15,16.45,73.0,74.27,57.8
2018,4,24,17,30,25.0,96.0,2.1,16.2,103.0,112.72,90.24
2018,4,24,17,45,12.5,74.0,2.0,15.95,77.5,76.22,59.16
2018,4,24,18,0,0.0,52.0,1.9,15.7,52.0,47.61,34.59
2018,4,24,18,15,0.0,37.0,1.9,15.7,37.0,33.47,22.18
2018,4,24,18,30,0.0,22.0,1.9,15.7,22.0,19.39,9.19
2018,4,24,18,45,0.5,12.0,1.8,15.2,12.0,11.08,0.0
2018,4,24,19,0,1.0,2.0,1.7,14.7,2.0,1.82,0.0
2018,4,24,19,15,0.5,1.0,1.65,14.6,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,25,5,15,1.0,0.5,0.65,12.05,0.5,0.0,0.0
2018,4,25,5,30,2.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,4,25,5,45,3.5,3.5,0.8,12.35,3.5,3.18,0.0
2018,4,25,6,0,5.0,6.0,0.9,12.5,6.0,5.37,0.0
2018,4,25,6,15,10.0,10.0,1.0,12.65,11.5,9.04,2.26
2018,4,25,6,30,15.0,14.0,1.1,12.8,17.0,12.53,5.56
2018,4,25,6,45,15.0,18.0,1.2,13.0,21.5,15.93,8.72
2018,4,25,7,0,15.0,22.0,1.3,13.2,26.0,19.83,12.27
2018,4,25,7,15,7.5,21.5,1.4,13.4,23.5,19.36,11.83
2018,4,25,7,30,0.0,21.0,1.5,13.6,21.0,18.49,10.99
2018,4,25,7,45,0.0,35.0,1.6,13.8,35.0,30.86,22.0
2018,4,25,8,0,0.0,49.0,1.7,14.0,49.0,43.27,31.26
2018,4,25,8,15,1.5,73.5,1.8,14.15,74.5,65.24,49.55
2018,4,25,8,30,3.0,98.0,1.9,14.3,100.0,87.14,67.54
2018,4,25,8,45,1.5,72.5,1.95,14.45,73.5,64.59,48.57
2018,4,25,9,0,0.0,47.0,2.0,14.6,47.0,41.58,29.29
2018,4,25,9,15,2.0,83.5,2.0,14.85,85.0,74.82,56.74
2018,4,25,9,30,4.0,120.0,2.0,15.1,123.0,107.83,83.57
2018,4,25,9,45,6.5,163.5,2.0,15.3,168.5,147.15,115.14
2018,4,25,10,0,9.0,207.0,2.0,15.5,214.0,186.9,146.57
2018,4,25,10,15,19.0,241.5,1.9,15.9,257.0,224.02,175.42
2018,4,25,10,30,29.0,276.0,1.8,16.3,300.0,263.77,205.91
2018,4,25,10,45,80.5,328.5,1.75,16.65,398.5,350.0,272.33
2018,4,25,11,0,132.0,381.0,1.7,17.0,497.0,446.79,344.6
2018,4,25,11,15,145.0,392.5,1.65,17.4,522.0,477.86,366.36
2018,4,25,11,30,158.0,404.0,1.6,17.8,547.0,509.78,388.85
2018,4,25,11,45,97.0,391.0,1.55,18.2,479.0,455.24,346.72
2018,4,25,12,0,36.0,378.0,1.5,18.6,411.0,385.7,293.54
2018,4,25,12,15,45.0,395.0,1.45,18.9,436.5,414.53,314.9
2018,4,25,12,30,54.0,412.0,1.4,19.2,462.0,444.06,335.98
2018,4,25,12,45,51.5,384.5,1.4,19.5,431.5,418.45,317.01
2018,4,25,13,0,49.0,357.0,1.4,19.8,401.0,391.89,297.64
2018,4,25,13,15,125.0,330.5,1.45,19.9,441.0,458.79,349.91
2018,4,25,13,30,201.0,304.0,1.5,20.0,481.0,526.51,401.36
2018,4,25,13,45,156.5,296.0,1.5,20.1,431.5,461.47,353.02
2018,4,25,14,0,112.0,288.0,1.5,20.2,382.0,410.14,314.67
2018,4,25,14,15,60.5,237.5,1.55,20.15,288.0,291.29,225.2
2018,4,25,14,30,9.0,187.0,1.6,20.1,194.0,179.12,137.64
2018,4,25,14,45,25.0,220.5,1.65,20.05,239.0,239.54,185.94
2018,4,25,15,0,41.0,254.0,1.7,20.0,284.0,291.2,226.45
2018,4,25,15,15,173.5,246.5,1.75,19.85,362.5,426.05,333.88
2018,4,25,15,30,306.0,239.0,1.8,19.7,441.0,554.52,432.68
2018,4,25,15,45,218.0,198.0,1.8,19.6,336.5,421.85,332.86
2018,4,25,16,0,130.0,157.0,1.8,19.5,232.0,279.01,222.82
2018,4,25,16,15,95.5,114.5,1.75,19.35,167.0,199.86,160.6
2018,4,25,16,30,61.0,72.0,1.7,19.2,102.0,123.25,98.37
2018,4,25,16,45,341.5,80.5,1.65,19.05,218.5,364.02,298.35
2018,4,25,17,0,622.0,89.0,1.6,18.9,335.0,566.09,454.71
2018,4,25,17,15,605.0,79.5,1.4,18.35,289.5,513.67,412.83
2018,4,25,17,30,588.0,70.0,1.2,17.8,244.0,461.22,371.46
2018,4,25,17,45,532.5,61.0,1.05,17.25,194.5,388.31,312.42
2018,4,25,18,0,477.0,52.0,0.9,16.7,145.0,320.15,254.94
2018,4,25,18,15,377.5,42.5,0.9,16.7,102.0,237.23,183.95
2018,4,25,18,30,278.0,33.0,0.9,16.7,59.0,165.01,116.2
2018,4,25,18,45,157.0,19.5,0.95,15.5,32.5,82.8,0.0
2018,4,25,19,0,36.0,6.0,1.0,14.3,6.0,5.46,0.0
2018,4,25,19,15,18.0,3.0,1.0,14.1,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,26,5,30,3.0,3.0,1.0,10.3,3.0,0.0,0.0
2018,4,26,5,45,2.5,14.0,1.05,10.65,14.0,12.73,0.0
2018,4,26,6,0,2.0,25.0,1.1,11.0,25.0,21.77,11.29
2018,4,26,6,15,9.0,43.0,1.2,11.3,44.5,36.77,26.65
2018,4,26,6,30,16.0,61.0,1.3,11.6,64.0,50.68,39.68
2018,4,26,6,45,27.5,80.5,1.4,11.9,87.5,65.91,53.64
2018,4,26,7,0,39.0,100.0,1.5,12.2,111.0,80.88,67.07
2018,4,26,7,15,81.0,125.0,1.55,12.6,154.5,99.29,83.22
2018,4,26,7,30,123.0,150.0,1.6,13.0,198.0,112.27,94.27
2018,4,26,7,45,118.0,174.0,1.7,13.4,225.0,127.92,107.43
2018,4,26,8,0,113.0,198.0,1.8,13.8,252.0,156.01,121.27
2018,4,26,8,15,126.5,224.0,1.8,14.3,291.0,187.79,144.84
2018,4,26,8,30,140.0,250.0,1.8,14.8,330.0,221.83,171.15
2018,4,26,8,45,143.0,274.0,1.8,15.3,361.5,253.9,196.63
2018,4,26,9,0,146.0,298.0,1.8,15.8,393.0,286.7,222.53
2018,4,26,9,15,198.5,313.5,1.7,16.35,452.0,332.82,257.47
2018,4,26,9,30,251.0,329.0,1.6,16.9,511.0,382.67,295.12
2018,4,26,9,45,401.0,297.0,1.5,17.4,605.0,451.38,346.78
2018,4,26,10,0,551.0,265.0,1.4,17.9,699.0,536.34,409.98
2018,4,26,10,15,673.5,217.0,1.25,18.3,768.5,604.91,460.12
2018,4,26,10,30,796.0,169.0,1.1,18.7,838.0,681.75,514.78
2018,4,26,10,45,679.0,229.0,0.95,19.05,811.0,695.18,520.25
2018,4,26,11,0,562.0,289.0,0.8,19.4,784.0,695.77,516.54
2018,4,26,11,15,686.0,235.0,0.75,19.5,850.0,775.25,572.09
2018,4,26,11,30,810.0,181.0,0.7,19.6,916.0,855.65,624.71
2018,4,26,11,45,780.5,199.5,0.65,19.75,913.0,879.27,637.21
2018,4,26,12,0,751.0,218.0,0.6,19.9,910.0,905.16,651.83
2018,4,26,12,15,532.5,327.5,0.6,19.9,818.5,832.26,600.33
2018,4,26,12,30,314.0,437.0,0.6,19.9,727.0,739.61,535.11
2018,4,26,12,45,355.0,418.0,0.65,19.95,743.0,772.66,560.14
2018,4,26,13,0,396.0,399.0,0.7,20.0,759.0,804.9,582.96
2018,4,26,13,15,368.0,403.5,0.75,19.95,734.0,791.19,574.18
2018,4,26,13,30,340.0,408.0,0.8,19.9,709.0,775.2,564.46
2018,4,26,13,45,334.0,399.5,0.85,19.9,688.5,765.82,559.74
2018,4,26,14,0,328.0,391.0,0.9,19.9,668.0,754.58,553.71
2018,4,26,14,15,235.0,383.5,0.95,19.8,578.5,637.81,474.4
2018,4,26,14,30,142.0,376.0,1.0,19.7,489.0,537.98,404.56
2018,4,26,14,45,118.0,356.5,1.0,19.6,447.5,494.19,374.53
2018,4,26,15,0,94.0,337.0,1.0,19.5,406.0,433.03,330.97
2018,4,26,15,15,58.5,285.5,0.95,19.35,327.5,343.02,264.62
2018,4,26,15,30,23.0,234.0,0.9,19.2,249.0,240.37,186.62
2018,4,26,15,45,14.0,201.5,0.8,19.0,210.5,200.04,155.94
2018,4,26,16,0,5.0,169.0,0.7,18.8,172.0,160.25,124.84
2018,4,26,16,15,3.0,123.0,0.65,18.55,124.5,113.77,88.12
2018,4,26,16,30,1.0,77.0,0.6,18.3,77.0,68.92,51.86
2018,4,26,16,45,0.5,68.0,0.55,18.1,68.0,60.49,45.16
2018,4,26,17,0,0.0,59.0,0.5,17.9,59.0,52.11,38.36
2018,4,26,17,15,5.0,44.5,0.45,17.65,46.0,42.53,30.59
2018,4,26,17,30,10.0,30.0,0.4,17.4,33.0,33.01,22.71
2018,4,26,17,45,29.0,34.0,0.4,17.1,40.5,51.64,38.67
2018,4,26,18,0,48.0,38.0,0.4,16.8,48.0,65.0,49.45
2018,4,26,18,15,27.5,25.0,0.4,16.8,30.5,39.25,26.95
2018,4,26,18,30,7.0,12.0,0.4,16.8,13.0,13.43,4.78
2018,4,26,18,45,3.5,6.5,0.45,16.2,7.0,6.95,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,5,15,10.0,2.0,1.2,11.95,2.0,0.0,0.0
2018,4,27,5,30,20.0,4.0,1.3,12.1,4.0,0.0,0.0
2018,4,27,5,45,101.0,18.0,1.45,12.3,26.0,16.37,0.0
2018,4,27,6,0,182.0,32.0,1.6,12.5,48.0,25.04,14.22
2018,4,27,6,15,264.0,44.5,1.65,12.75,85.5,34.28,24.37
2018,4,27,6,30,346.0,57.0,1.7,13.0,123.0,43.23,32.89
2018,4,27,6,45,267.0,74.0,1.7,13.25,134.5,54.52,43.25
2018,4,27,7,0,188.0,91.0,1.7,13.5,146.0,68.99,56.21
2018,4,27,7,15,97.5,104.0,1.75,13.9,133.0,81.83,67.43
2018,4,27,7,30,7.0,117.0,1.8,14.3,120.0,98.87,82.11
2018,4,27,7,45,8.0,134.0,1.8,14.7,137.5,112.7,93.72
2018,4,27,8,0,9.0,151.0,1.8,15.1,155.0,128.06,101.41
2018,4,27,8,15,67.5,189.0,1.75,15.6,227.0,161.77,125.67
2018,4,27,8,30,126.0,227.0,1.7,16.1,299.0,203.54,156.3
2018,4,27,8,45,260.0,239.5,1.7,16.6,404.5,255.42,193.09
2018,4,27,9,0,394.0,252.0,1.7,17.1,510.0,329.18,248.59
2018,4,27,9,15,536.0,217.5,1.7,17.55,593.5,382.91,289.9
2018,4,27,9,30,678.0,183.0,1.7,18.0,677.0,454.15,345.45
2018,4,27,9,45,681.0,191.0,1.75,18.45,708.5,505.17,386.09
2018,4,27,10,0,684.0,199.0,1.8,18.9,740.0,555.42,424.93
2018,4,27,10,15,648.5,223.0,1.8,19.15,752.0,595.02,454.54
2018,4,27,10,30,613.0,247.0,1.8,19.4,764.0,629.84,479.63
2018,4,27,10,45,539.0,254.0,1.85,19.65,717.5,618.17,471.26
2018,4,27,11,0,465.0,261.0,1.9,19.9,671.0,597.76,456.4
2018,4,27,11,15,329.0,349.0,1.9,20.0,642.0,588.7,446.7
2018,4,27,11,30,193.0,437.0,1.9,20.1,613.0,568.74,428.45
2018,4,27,11,45,189.0,397.0,1.95,20.25,570.5,540.04,408.64
2018,4,27,12,0,185.0,357.0,2.0,20.4,528.0,508.87,386.95
2018,4,27,12,15,185.5,392.5,2.0,20.45,564.0,552.84,418.32
2018,4,27,12,30,186.0,428.0,2.0,20.5,600.0,597.04,448.97
2018,4,27,12,45,179.0,369.5,2.0,20.55,534.0,540.08,408.94
2018,4,27,13,0,172.0,311.0,2.0,20.6,468.0,493.4,376.34
2018,4,27,13,15,93.0,274.5,2.05,20.55,359.0,369.1,283.54
2018,4,27,13,30,14.0,238.0,2.1,20.5,250.0,231.08,176.98
2018,4,27,13,45,13.5,203.0,2.1,20.45,214.5,198.01,152.12
2018,4,27,14,0,13.0,168.0,2.1,20.4,179.0,172.96,132.93
2018,4,27,14,15,30.0,241.5,2.05,20.3,265.5,264.33,204.64
2018,4,27,14,30,47.0,315.0,2.0,20.2,352.0,359.25,277.07
2018,4,27,14,45,29.0,225.0,2.0,20.15,247.5,247.84,192.04
2018,4,27,15,0,11.0,135.0,2.0,20.1,143.0,132.04,101.42
2018,4,27,15,15,38.0,198.0,1.95,19.95,223.5,229.26,179.74
2018,4,27,15,30,65.0,261.0,1.9,19.8,304.0,322.66,252.92
2018,4,27,15,45,236.0,224.0,1.85,19.7,364.0,466.78,367.92
2018,4,27,16,0,407.0,187.0,1.8,19.6,424.0,583.58,458.55
2018,4,27,16,15,569.5,143.0,1.7,19.4,442.5,661.89,518.92
2018,4,27,16,30,732.0,99.0,1.6,19.2,461.0,717.65,560.13
2018,4,27,16,45,702.5,93.5,1.5,19.05,409.0,658.5,518.27
2018,4,27,17,0,673.0,88.0,1.4,18.9,357.0,599.62,476.07
2018,4,27,17,15,628.5,82.0,1.25,18.25,304.5,530.95,424.8
2018,4,27,17,30,584.0,76.0,1.1,17.6,252.0,464.75,373.55
2018,4,27,17,45,518.0,67.5,0.95,17.0,201.0,386.77,310.97
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,314.48,250.62
2018,4,27,18,15,352.5,48.0,0.8,16.4,106.0,231.08,179.71
2018,4,27,18,30,253.0,37.0,0.8,16.4,62.0,159.8,114.83
2018,4,27,18,45,145.0,22.5,0.85,15.05,35.0,83.28,0.0
2018,4,27,19,0,37.0,8.0,0.9,13.7,8.0,17.15,0.0
2018,4,27,19,15,18.5,4.0,0.9,13.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.85,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.4,5.0,4.55,0.0
2018,4,28,5,45,94.5,21.5,0.9,10.0,29.5,19.56,0.0
2018,4,28,6,0,176.0,38.0,0.9,10.6,54.0,29.76,18.62
2018,4,28,6,15,276.5,52.5,1.0,11.25,97.0,40.47,30.06
2018,4,28,6,30,377.0,67.0,1.1,11.9,140.0,50.86,39.87
2018,4,28,6,45,447.0,78.0,1.2,12.6,190.5,58.18,46.65
2018,4,28,7,0,517.0,89.0,1.3,13.3,241.0,67.09,54.56
2018,4,28,7,15,566.5,97.0,1.25,14.1,294.0,70.67,57.5
2018,4,28,7,30,616.0,105.0,1.2,14.9,347.0,74.1,60.18
2018,4,28,7,45,652.5,111.5,1.1,15.75,400.5,79.31,64.31
2018,4,28,8,0,689.0,118.0,1.0,16.6,454.0,131.71,79.22
2018,4,28,8,15,709.5,124.5,1.15,17.45,503.0,186.56,116.43
2018,4,28,8,30,730.0,131.0,1.3,18.3,552.0,243.84,162.32
2018,4,28,8,45,756.5,133.5,1.45,19.15,601.5,301.76,211.05
2018,4,28,9,0,783.0,136.0,1.6,20.0,651.0,362.27,262.15
2018,4,28,9,15,799.0,139.5,1.7,20.35,694.5,425.56,315.13
2018,4,28,9,30,815.0,143.0,1.8,20.7,738.0,485.23,364.07
2018,4,28,9,45,828.0,145.0,1.9,21.05,776.0,542.64,409.95
2018,4,28,10,0,841.0,147.0,2.0,21.4,814.0,599.93,454.33
2018,4,28,10,15,848.0,149.0,2.1,21.6,844.0,653.18,494.8
2018,4,28,10,30,855.0,151.0,2.2,21.8,874.0,705.14,533.29
2018,4,28,10,45,861.0,153.5,2.3,22.0,898.5,755.34,569.61
2018,4,28,11,0,867.0,156.0,2.4,22.2,923.0,803.73,603.9
2018,4,28,11,15,871.5,156.5,2.45,22.3,939.5,847.05,632.69
2018,4,28,11,30,876.0,157.0,2.5,22.4,956.0,887.97,659.6
2018,4,28,11,45,877.0,157.0,2.55,22.55,963.0,914.19,676.46
2018,4,28,12,0,878.0,157.0,2.6,22.7,970.0,945.01,696.5
2018,4,28,12,15,885.5,152.0,2.65,22.75,972.0,974.21,715.65
2018,4,28,12,30,893.0,147.0,2.7,22.8,974.0,1000.34,732.83
2018,4,28,12,45,901.5,140.0,2.75,22.9,969.0,1022.27,747.2
2018,4,28,13,0,910.0,133.0,2.8,23.0,964.0,1040.7,759.41
2018,4,28,13,15,905.0,132.5,2.8,23.0,947.5,1048.47,764.69
2018,4,28,13,30,900.0,132.0,2.8,23.0,931.0,1052.4,767.73
2018,4,28,13,45,892.0,131.5,2.8,23.0,906.5,1049.47,766.51
2018,4,28,14,0,884.0,131.0,2.8,23.0,882.0,1042.74,763.05
2018,4,28,14,15,858.5,137.0,2.75,22.95,845.0,1033.24,757.61
2018,4,28,14,30,833.0,143.0,2.7,22.9,808.0,1008.93,742.67
2018,4,28,14,45,829.5,137.0,2.65,22.8,774.0,990.06,731.62
2018,4,28,15,0,826.0,131.0,2.6,22.7,740.0,967.64,718.25
2018,4,28,15,15,818.5,125.0,2.55,22.55,699.5,938.02,700.27
2018,4,28,15,30,811.0,119.0,2.5,22.4,659.0,905.29,680.22
2018,4,28,15,45,790.0,116.5,2.4,22.25,611.5,861.52,652.11
2018,4,28,16,0,769.0,114.0,2.3,22.1,564.0,815.85,622.51
2018,4,28,16,15,741.0,111.0,2.15,21.8,513.0,766.8,590.14
2018,4,28,16,30,713.0,108.0,2.0,21.5,462.0,712.74,553.73
2018,4,28,16,45,675.0,103.5,1.8,21.15,408.5,649.15,509.49
2018,4,28,17,0,637.0,99.0,1.6,20.8,355.0,586.54,463.7
2018,4,28,17,15,585.0,93.0,1.5,20.1,302.0,514.42,410.3
2018,4,28,17,30,533.0,87.0,1.4,19.4,249.0,445.43,357.29
2018,4,28,17,45,459.0,78.0,1.3,18.7,198.0,361.66,290.62
2018,4,28,18,0,385.0,69.0,1.2,18.0,147.0,289.81,230.99
2018,4,28,18,15,288.5,54.5,1.2,18.0,103.5,209.18,162.53
2018,4,28,18,30,192.0,40.0,1.2,18.0,60.0,139.85,100.76
2018,4,28,18,45,101.0,23.0,1.15,17.1,33.0,65.49,0.0
2018,4,28,19,0,10.0,6.0,1.1,16.2,6.0,8.12,0.0
2018,4,28,19,15,5.0,3.0,1.2,16.15,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.25,5.5,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.4,5.8,6.0,5.46,0.0
2018,4,29,5,45,171.0,21.0,1.6,6.15,35.5,16.7,0.0
2018,4,29,6,0,304.0,36.0,1.8,6.5,65.0,30.29,19.77
2018,4,29,6,15,414.0,46.0,2.0,6.95,112.0,37.25,27.77
2018,4,29,6,30,524.0,56.0,2.2,7.4,159.0,44.07,34.48
2018,4,29,6,45,594.0,63.0,2.4,7.9,213.5,47.99,38.27
2018,4,29,7,0,664.0,70.0,2.6,8.4,268.0,51.85,41.8
2018,4,29,7,15,710.0,75.5,2.7,8.85,324.0,54.3,43.9
2018,4,29,7,30,756.0,81.0,2.8,9.3,380.0,62.32,50.94
2018,4,29,7,45,788.5,85.0,2.9,9.7,436.0,68.54,56.26
2018,4,29,8,0,821.0,89.0,3.0,10.1,492.0,126.61,71.99
2018,4,29,8,15,844.5,92.0,3.0,10.5,545.0,186.66,114.14
2018,4,29,8,30,868.0,95.0,3.0,10.9,598.0,249.34,166.86
2018,4,29,8,45,885.5,98.0,3.0,11.35,648.0,312.78,223.61
2018,4,29,9,0,903.0,101.0,3.0,11.8,698.0,382.05,285.3
2018,4,29,9,15,917.0,102.5,2.95,12.2,742.5,444.55,340.62
2018,4,29,9,30,931.0,104.0,2.9,12.6,787.0,507.26,394.43
2018,4,29,9,45,942.0,106.0,2.85,13.0,826.5,568.82,445.47
2018,4,29,10,0,953.0,108.0,2.8,13.4,866.0,629.72,494.12
2018,4,29,10,15,961.0,108.5,2.75,13.75,898.0,686.56,538.14
2018,4,29,10,30,969.0,109.0,2.7,14.1,930.0,741.87,579.54
2018,4,29,10,45,972.5,109.0,2.7,14.45,952.5,791.76,616.06
2018,4,29,11,0,976.0,109.0,2.7,14.8,975.0,839.21,647.81
2018,4,29,11,15,979.5,109.5,2.65,15.05,991.5,884.48,677.46
2018,4,29,11,30,983.0,110.0,2.6,15.3,1008.0,926.93,704.76
2018,4,29,11,45,986.0,109.0,2.55,15.6,1017.0,964.54,728.32
2018,4,29,12,0,989.0,108.0,2.5,15.9,1026.0,998.91,749.47
2018,4,29,12,15,987.5,109.5,2.45,16.1,1026.0,1028.14,767.33
2018,4,29,12,30,986.0,111.0,2.4,16.3,1026.0,1053.67,782.71
2018,4,29,12,45,981.0,110.5,2.35,16.5,1015.0,1070.0,792.07
2018,4,29,13,0,976.0,110.0,2.3,16.7,1004.0,1082.27,798.95
2018,4,29,13,15,973.5,109.0,2.3,16.8,988.0,1092.44,805.54
2018,4,29,13,30,971.0,108.0,2.3,16.9,972.0,1098.53,809.65
2018,4,29,13,45,966.0,107.5,2.3,17.05,948.5,1098.54,809.88
2018,4,29,14,0,961.0,107.0,2.3,17.2,925.0,1094.48,807.71
2018,4,29,14,15,952.5,105.5,2.25,17.2,892.5,1081.79,799.96
2018,4,29,14,30,944.0,104.0,2.2,17.2,860.0,1065.19,789.89
2018,4,29,14,45,933.5,102.0,2.2,17.2,821.0,1042.29,776.49
2018,4,29,15,0,923.0,100.0,2.2,17.2,782.0,1015.84,760.84
2018,4,29,15,15,910.5,98.0,2.15,17.1,738.5,984.12,741.4
2018,4,29,15,30,898.0,96.0,2.1,17.0,695.0,949.35,719.89
2018,4,29,15,45,881.5,93.5,2.1,16.9,646.5,907.59,694.04
2018,4,29,16,0,865.0,91.0,2.1,16.8,598.0,871.47,671.85
2018,4,29,16,15,843.0,87.5,2.0,16.5,545.5,819.11,637.45
2018,4,29,16,30,821.0,84.0,1.9,16.2,493.0,765.38,601.63
2018,4,29,16,45,791.0,80.0,1.8,15.9,438.5,704.05,559.54
2018,4,29,17,0,761.0,76.0,1.7,15.6,384.0,642.73,516.44
2018,4,29,17,15,718.5,71.0,1.5,14.8,328.5,572.47,463.86
2018,4,29,17,30,676.0,66.0,1.3,14.0,273.0,507.6,413.02
2018,4,29,17,45,613.0,59.5,1.1,13.25,219.5,429.21,349.37
2018,4,29,18,0,550.0,53.0,0.9,12.5,166.0,356.1,287.46
2018,4,29,18,15,448.5,44.5,0.9,12.5,119.0,269.52,212.8
2018,4,29,18,30,347.0,36.0,0.9,12.5,72.0,193.48,143.07
2018,4,29,18,45,206.5,22.5,1.0,10.95,41.0,103.32,10.18
2018,4,29,19,0,66.0,9.0,1.1,9.4,10.0,25.74,0.0
2018,4,29,19,15,33.0,4.5,1.1,9.2,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,30,5,15,24.0,4.0,0.8,3.4,4.0,0.0,0.0
2018,4,30,5,30,48.0,8.0,0.9,4.1,8.0,7.28,0.0
2018,4,30,5,45,175.5,22.0,0.95,4.8,37.0,17.48,0.0
2018,4,30,6,0,303.0,36.0,1.0,5.5,66.0,30.07,20.01
2018,4,30,6,15,411.0,46.0,1.05,6.25,113.0,37.06,27.77
2018,4,30,6,30,519.0,56.0,1.1,7.0,160.0,43.88,34.43
2018,4,30,6,45,590.5,63.0,1.15,7.75,214.5,47.82,38.19
2018,4,30,7,0,662.0,70.0,1.2,8.5,269.0,51.7,41.67
2018,4,30,7,15,709.0,75.0,1.15,9.45,325.5,53.78,43.35
2018,4,30,7,30,756.0,80.0,1.1,10.4,382.0,61.36,49.86
2018,4,30,7,45,789.0,83.0,1.1,11.35,437.0,68.07,55.46
2018,4,30,8,0,822.0,86.0,1.1,12.3,492.0,125.39,69.85
2018,4,30,8,15,845.5,89.5,1.1,12.9,545.5,185.83,111.8
2018,4,30,8,30,869.0,93.0,1.1,13.5,599.0,248.88,163.68
2018,4,30,8,45,887.0,95.5,1.1,14.05,648.5,317.28,222.72
2018,4,30,9,0,905.0,98.0,1.1,14.6,698.0,381.14,278.15
2018,4,30,9,15,918.0,99.5,1.1,15.05,742.0,443.24,331.22
2018,4,30,9,30,931.0,101.0,1.1,15.5,786.0,505.42,382.53
2018,4,30,9,45,938.5,103.0,1.05,15.95,823.0,565.09,429.68
2018,4,30,10,0,946.0,105.0,1.0,16.4,860.0,623.72,474.03
2018,4,30,10,15,952.5,106.0,1.0,16.75,891.0,679.58,515.26
2018,4,30,10,30,959.0,107.0,1.0,17.1,922.0,733.78,553.87
2018,4,30,10,45,964.0,108.0,1.0,17.5,946.5,785.03,589.09
2018,4,30,11,0,969.0,109.0,1.0,17.9,971.0,834.03,619.78
2018,4,30,11,15,970.5,110.5,1.1,18.15,986.5,878.24,648.73
2018,4,30,11,30,972.0,112.0,1.2,18.4,1002.0,919.53,675.63
2018,4,30,11,45,971.5,113.0,1.25,18.7,1009.5,955.55,698.08
2018,4,30,12,0,971.0,114.0,1.3,19.0,1017.0,988.2,718.33
2018,4,30,12,15,971.0,114.0,1.35,19.2,1017.0,1016.87,736.32
2018,4,30,12,30,971.0,114.0,1.4,19.4,1017.0,1041.95,752.09
2018,4,30,12,45,967.5,113.0,1.5,19.6,1007.0,1058.93,763.72
2018,4,30,13,0,964.0,112.0,1.6,19.8,997.0,1071.94,773.06
2018,4,30,13,15,960.0,112.5,1.6,19.95,981.0,1081.99,779.18
2018,4,30,13,30,956.0,113.0,1.6,20.1,965.0,1088.04,782.97
2018,4,30,13,45,949.0,111.5,1.65,20.2,939.5,1084.95,782.22
2018,4,30,14,0,942.0,110.0,1.7,20.3,914.0,1077.82,779.18
2018,4,30,14,15,934.0,109.0,1.7,20.35,882.5,1066.28,772.87
2018,4,30,14,30,926.0,108.0,1.7,20.4,851.0,1050.92,764.31
2018,4,30,14,45,916.0,106.5,1.75,20.4,813.5,1029.34,752.81
2018,4,30,15,0,906.0,105.0,1.8,20.4,776.0,1004.27,739.09
2018,4,30,15,15,892.5,102.0,1.75,20.4,731.5,970.88,718.58
2018,4,30,15,30,879.0,99.0,1.7,20.4,687.0,934.53,696.14
2018,4,30,15,45,862.5,96.0,1.7,20.35,639.0,901.22,676.38
2018,4,30,16,0,846.0,93.0,1.7,20.3,591.0,856.73,648.81
2018,4,30,16,15,824.0,89.5,1.6,20.0,539.5,805.08,615.52
2018,4,30,16,30,802.0,86.0,1.5,19.7,488.0,752.1,580.8
2018,4,30,16,45,772.0,82.0,1.4,19.4,434.0,691.59,539.99
2018,4,30,17,0,742.0,78.0,1.3,19.1,380.0,631.13,498.26
2018,4,30,17,15,699.0,72.5,1.2,18.2,325.0,564.01,449.5
2018,4,30,17,30,656.0,67.0,1.1,17.3,270.0,496.22,398.12
2018,4,30,17,45,591.5,61.0,1.0,16.4,217.5,418.69,336.77
2018,4,30,18,0,527.0,55.0,0.9,15.5,165.0,346.55,277.03
2018,4,30,18,15,426.0,46.0,0.9,15.5,118.5,260.9,204.06
2018,4,30,18,30,325.0,37.0,0.9,15.5,72.0,185.79,136.62
2018,4,30,18,45,192.0,23.0,0.95,14.05,41.0,99.68,20.41
2018,4,30,19,0,59.0,9.0,1.0,12.6,10.0,23.86,0.0
2018,4,30,19,15,29.5,4.5,1.0,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,1,5,15,18.5,4.0,0.8,6.9,4.0,0.0,0.0
2018,5,1,5,30,37.0,8.0,0.8,7.6,8.0,7.28,0.0
2018,5,1,5,45,142.5,23.0,0.8,8.35,35.5,18.22,0.0
2018,5,1,6,0,248.0,38.0,0.8,9.1,63.0,29.71,19.63
2018,5,1,6,15,374.0,48.5,0.9,9.85,112.0,39.09,29.21
2018,5,1,6,30,500.0,59.0,1.0,10.6,161.0,46.29,36.11
2018,5,1,6,45,572.0,66.0,1.05,11.4,215.0,50.1,39.68
2018,5,1,7,0,644.0,73.0,1.1,12.2,269.0,53.86,42.98
2018,5,1,7,15,689.0,78.5,1.0,13.0,324.0,56.19,44.87
2018,5,1,7,30,734.0,84.0,0.9,13.8,379.0,58.44,46.59
2018,5,1,7,45,765.5,88.5,0.75,14.6,434.0,73.06,59.11
2018,5,1,8,0,797.0,93.0,0.6,15.4,489.0,129.92,73.27
2018,5,1,8,15,819.5,97.5,0.65,16.45,541.5,189.42,113.96
2018,5,1,8,30,842.0,102.0,0.7,17.5,594.0,251.46,163.79
2018,5,1,8,45,859.0,105.0,0.75,18.5,642.5,313.07,215.93
2018,5,1,9,0,876.0,108.0,0.8,19.5,691.0,375.99,268.93
2018,5,1,9,15,889.5,110.0,0.8,20.3,735.0,441.32,322.35
2018,5,1,9,30,903.0,112.0,0.8,21.1,779.0,502.55,370.8
2018,5,1,9,45,911.0,114.0,0.85,21.9,815.5,560.93,415.68
2018,5,1,10,0,919.0,116.0,0.9,22.7,852.0,618.38,458.11
2018,5,1,10,15,926.5,117.5,0.85,23.1,883.5,673.9,497.31
2018,5,1,10,30,934.0,119.0,0.8,23.5,915.0,727.95,533.9
2018,5,1,10,45,938.5,121.0,0.75,23.9,939.0,778.58,566.81
2018,5,1,11,0,943.0,123.0,0.7,24.3,963.0,827.01,595.73
2018,5,1,11,15,944.5,124.0,0.75,24.5,978.0,869.76,622.21
2018,5,1,11,30,946.0,125.0,0.8,24.7,993.0,909.66,646.75
2018,5,1,11,45,947.5,125.5,0.85,24.9,1001.5,946.12,669.01
2018,5,1,12,0,949.0,126.0,0.9,25.1,1010.0,979.43,689.28
2018,5,1,12,15,946.0,127.0,1.0,25.2,1008.5,1005.76,706.52
2018,5,1,12,30,943.0,128.0,1.1,25.3,1007.0,1028.48,721.68
2018,5,1,12,45,938.0,129.0,1.2,25.4,997.5,1045.55,733.53
2018,5,1,13,0,933.0,130.0,1.3,25.5,988.0,1058.8,743.19
2018,5,1,13,15,929.0,129.5,1.4,25.5,971.5,1067.67,750.62
2018,5,1,13,30,925.0,129.0,1.5,25.5,955.0,1072.64,755.82
2018,5,1,13,45,918.0,127.5,1.55,25.5,930.0,1069.65,755.46
2018,5,1,14,0,911.0,126.0,1.6,25.5,905.0,1062.75,752.91
2018,5,1,14,15,903.5,124.0,1.6,25.45,874.0,1050.98,746.86
2018,5,1,14,30,896.0,122.0,1.6,25.4,843.0,1035.47,738.64
2018,5,1,14,45,884.0,120.0,1.65,25.35,804.5,1011.92,726.24
2018,5,1,15,0,872.0,118.0,1.7,25.3,766.0,985.04,711.76
2018,5,1,15,15,858.5,115.5,1.65,25.1,723.0,962.88,699.34
2018,5,1,15,30,845.0,113.0,1.6,24.9,680.0,927.62,678.41
2018,5,1,15,45,827.5,109.5,1.6,24.7,632.5,884.97,653.23
2018,5,1,16,0,810.0,106.0,1.6,24.5,585.0,840.14,626.29
2018,5,1,16,15,787.0,102.0,1.5,24.1,533.5,788.32,593.55
2018,5,1,16,30,764.0,98.0,1.4,23.7,482.0,735.32,559.46
2018,5,1,16,45,732.5,93.0,1.35,23.35,428.5,677.76,521.79
2018,5,1,17,0,701.0,88.0,1.3,23.0,375.0,616.92,480.14
2018,5,1,17,15,657.0,82.0,1.25,22.0,321.0,547.47,430.77
2018,5,1,17,30,613.0,76.0,1.2,21.0,267.0,480.41,380.99
2018,5,1,17,45,548.5,68.5,1.1,20.05,215.0,403.15,320.65
2018,5,1,18,0,484.0,61.0,1.0,19.1,163.0,331.29,262.0
2018,5,1,18,15,387.0,50.0,1.0,19.1,117.0,247.46,191.48
2018,5,1,18,30,290.0,39.0,1.0,19.1,71.0,174.42,127.24
2018,5,1,18,45,171.0,24.0,1.15,17.8,40.5,94.77,27.24
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,21.98,0.0
2018,5,1,19,15,26.0,4.5,1.3,16.35,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.0,11.0,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.6,9.0,8.19,0.0
2018,5,2,5,45,154.5,24.0,1.15,12.2,38.0,19.0,0.0
2018,5,2,6,0,266.0,39.0,1.2,12.8,67.0,30.49,20.12
2018,5,2,6,15,363.5,50.0,1.25,13.45,111.5,40.27,29.83
2018,5,2,6,30,461.0,61.0,1.3,14.1,156.0,47.75,36.89
2018,5,2,6,45,504.5,70.5,1.4,14.8,202.0,53.44,42.08
2018,5,2,7,0,548.0,80.0,1.5,15.5,248.0,58.85,46.81
2018,5,2,7,15,550.5,92.5,1.5,16.35,288.5,66.08,52.94
2018,5,2,7,30,553.0,105.0,1.5,17.2,329.0,72.79,58.45
2018,5,2,7,45,565.0,118.5,1.45,18.05,374.5,86.45,61.94
2018,5,2,8,0,577.0,132.0,1.4,18.9,420.0,136.66,85.71
2018,5,2,8,15,643.5,131.5,1.45,19.75,484.0,185.55,117.41
2018,5,2,8,30,710.0,131.0,1.5,20.6,548.0,242.62,161.08
2018,5,2,8,45,771.0,123.0,1.5,21.4,609.5,304.9,211.54
2018,5,2,9,0,832.0,115.0,1.5,22.2,671.0,367.94,263.2
2018,5,2,9,15,846.0,118.0,1.5,22.85,714.5,428.07,313.01
2018,5,2,9,30,860.0,121.0,1.5,23.5,758.0,488.65,361.48
2018,5,2,9,45,871.0,122.5,1.5,24.1,795.0,548.19,407.45
2018,5,2,10,0,882.0,124.0,1.5,24.7,832.0,604.73,449.57
2018,5,2,10,15,888.0,126.5,1.5,25.0,862.0,658.25,488.59
2018,5,2,10,30,894.0,129.0,1.5,25.3,892.0,710.24,525.27
2018,5,2,10,45,899.0,130.0,1.5,25.65,915.5,758.49,558.23
2018,5,2,11,0,904.0,131.0,1.5,26.0,939.0,804.67,587.92
2018,5,2,11,15,906.5,132.5,1.6,26.2,954.5,847.05,615.34
2018,5,2,11,30,909.0,134.0,1.7,26.4,970.0,886.8,640.92
2018,5,2,11,45,910.0,134.0,1.75,26.55,977.5,921.11,662.46
2018,5,2,12,0,911.0,134.0,1.8,26.7,985.0,952.37,682.03
2018,5,2,12,15,910.5,134.5,1.85,26.8,985.0,979.53,699.15
2018,5,2,12,30,910.0,135.0,1.9,26.9,985.0,1003.34,714.21
2018,5,2,12,45,906.5,135.0,1.95,26.95,976.0,1020.28,725.21
2018,5,2,13,0,903.0,135.0,2.0,27.0,967.0,1033.55,734.09
2018,5,2,13,15,899.0,134.5,2.05,26.95,951.0,1042.1,740.48
2018,5,2,13,30,895.0,134.0,2.1,26.9,935.0,1046.87,744.69
2018,5,2,13,45,889.0,133.0,2.15,26.9,911.5,1045.33,744.98
2018,5,2,14,0,883.0,132.0,2.2,26.9,888.0,1040.02,743.1
2018,5,2,14,15,874.0,130.5,2.2,26.8,857.0,1027.46,736.5
2018,5,2,14,30,865.0,129.0,2.2,26.7,826.0,1011.32,727.8
2018,5,2,14,45,854.0,126.5,2.2,26.6,789.0,999.48,721.97
2018,5,2,15,0,843.0,124.0,2.2,26.5,752.0,973.24,706.93
2018,5,2,15,15,829.5,121.0,2.15,26.3,709.5,940.95,687.81
2018,5,2,15,30,816.0,118.0,2.1,26.1,667.0,905.84,666.81
2018,5,2,15,45,798.0,114.5,2.1,25.9,620.0,863.58,641.36
2018,5,2,16,0,780.0,111.0,2.1,25.7,573.0,819.26,614.21
2018,5,2,16,15,745.5,109.5,2.0,25.3,520.0,765.94,580.08
2018,5,2,16,30,711.0,108.0,1.9,24.9,467.0,708.53,542.5
2018,5,2,16,45,691.0,100.0,1.8,24.5,417.5,654.55,506.55
2018,5,2,17,0,671.0,92.0,1.7,24.1,368.0,600.06,468.4
2018,5,2,17,15,627.0,85.5,1.55,23.35,315.0,531.44,418.26
2018,5,2,17,30,583.0,79.0,1.4,22.6,262.0,465.27,368.15
2018,5,2,17,45,442.5,75.5,1.3,21.85,199.0,347.63,276.32
2018,5,2,18,0,302.0,72.0,1.2,21.1,136.0,250.45,197.79
2018,5,2,18,15,263.5,55.5,1.2,21.1,100.0,197.65,152.46
2018,5,2,18,30,225.0,39.0,1.2,21.1,64.0,149.08,108.42
2018,5,2,18,45,136.5,24.0,1.2,19.9,37.0,83.88,29.48
2018,5,2,19,0,48.0,9.0,1.2,18.7,10.0,20.9,0.0
2018,5,2,19,15,24.0,4.5,1.2,18.55,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,5,15,9.5,4.0,1.35,13.1,4.0,0.0,0.0
2018,5,3,5,30,19.0,8.0,1.5,13.6,8.0,7.28,0.0
2018,5,3,5,45,126.5,23.5,1.65,14.05,36.5,18.53,0.9
2018,5,3,6,0,234.0,39.0,1.8,14.5,65.0,30.37,20.01
2018,5,3,6,15,333.5,50.5,1.9,15.1,109.0,38.76,28.33
2018,5,3,6,30,433.0,62.0,2.0,15.7,153.0,48.36,37.19
2018,5,3,6,45,505.0,69.5,2.05,16.25,204.5,52.42,40.93
2018,5,3,7,0,577.0,77.0,2.1,16.8,256.0,56.4,44.4
2018,5,3,7,15,621.0,83.5,2.2,17.55,308.5,59.3,46.74
2018,5,3,7,30,665.0,90.0,2.3,18.3,361.0,62.06,48.86
2018,5,3,7,45,649.0,105.5,2.4,19.0,400.0,78.98,54.26
2018,5,3,8,0,633.0,121.0,2.5,19.7,439.0,133.45,80.72
2018,5,3,8,15,618.5,140.0,2.5,20.3,477.0,189.09,121.36
2018,5,3,8,30,604.0,159.0,2.5,20.9,515.0,243.07,166.0
2018,5,3,8,45,629.5,165.0,2.5,21.5,562.5,295.66,209.76
2018,5,3,9,0,655.0,171.0,2.5,22.1,610.0,350.95,255.88
2018,5,3,9,15,585.5,214.5,2.45,22.65,625.5,402.06,299.27
2018,5,3,9,30,516.0,258.0,2.4,23.2,641.0,443.86,333.3
2018,5,3,9,45,507.5,277.0,2.4,23.7,669.5,489.33,368.28
2018,5,3,10,0,499.0,296.0,2.4,24.2,698.0,533.35,400.99
2018,5,3,10,15,477.0,317.5,2.35,24.6,713.5,569.68,427.04
2018,5,3,10,30,455.0,339.0,2.3,25.0,729.0,603.16,450.19
2018,5,3,10,45,462.5,350.5,2.3,25.4,756.0,646.28,480.04
2018,5,3,11,0,470.0,362.0,2.3,25.8,783.0,689.09,508.97
2018,5,3,11,15,567.5,313.5,2.3,26.0,830.5,749.82,552.33
2018,5,3,11,30,665.0,265.0,2.3,26.2,878.0,814.66,597.69
2018,5,3,11,45,769.0,205.0,2.3,26.45,920.0,872.14,636.92
2018,5,3,12,0,873.0,145.0,2.3,26.7,962.0,927.92,672.01
2018,5,3,12,15,762.5,213.5,2.35,26.8,927.0,934.02,675.56
2018,5,3,12,30,652.0,282.0,2.4,26.9,892.0,917.91,663.74
2018,5,3,12,45,666.5,272.5,2.45,26.95,892.0,941.05,679.97
2018,5,3,13,0,681.0,263.0,2.5,27.0,892.0,961.47,694.09
2018,5,3,13,15,712.0,239.0,2.5,27.0,886.5,980.92,707.21
2018,5,3,13,30,743.0,215.0,2.5,27.0,881.0,996.72,717.67
2018,5,3,13,45,776.5,189.5,2.55,27.0,870.0,1001.39,721.66
2018,5,3,14,0,810.0,164.0,2.6,27.0,859.0,1011.31,729.25
2018,5,3,14,15,829.0,147.0,2.6,26.9,837.0,1010.83,730.1
2018,5,3,14,30,848.0,130.0,2.6,26.8,815.0,1005.83,728.29
2018,5,3,14,45,838.5,127.0,2.6,26.7,779.0,984.04,715.81
2018,5,3,15,0,829.0,124.0,2.6,26.6,743.0,958.95,701.35
2018,5,3,15,15,793.5,129.0,2.55,26.45,694.5,915.12,674.23
2018,5,3,15,30,758.0,134.0,2.5,26.3,646.0,869.42,645.75
2018,5,3,15,45,751.0,126.5,2.45,26.1,603.5,839.07,627.49
2018,5,3,16,0,744.0,119.0,2.4,25.9,561.0,801.02,603.7
2018,5,3,16,15,720.0,113.0,2.3,25.55,510.5,748.37,569.53
2018,5,3,16,30,696.0,107.0,2.2,25.2,460.0,694.91,534.26
2018,5,3,16,45,681.0,99.0,2.1,24.85,413.0,645.32,501.05
2018,5,3,17,0,666.0,91.0,2.0,24.5,366.0,594.83,465.47
2018,5,3,17,15,569.0,91.5,1.8,23.85,303.5,499.92,394.58
2018,5,3,17,30,472.0,92.0,1.6,23.2,241.0,407.38,323.55
2018,5,3,17,45,355.0,83.0,1.45,22.55,183.0,308.1,245.09
2018,5,3,18,0,238.0,74.0,1.3,21.9,125.0,210.75,166.18
2018,5,3,18,15,236.5,57.0,1.3,21.9,96.0,187.22,144.24
2018,5,3,18,30,235.0,40.0,1.3,21.9,67.0,153.75,112.02
2018,5,3,18,45,136.0,24.5,1.25,20.65,38.5,84.67,34.73
2018,5,3,19,0,37.0,9.0,1.2,19.4,10.0,17.98,0.0
2018,5,3,19,15,18.5,4.5,1.25,19.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,4,5,15,18.0,4.0,1.4,13.0,4.5,0.0,0.0
2018,5,4,5,30,36.0,8.0,1.6,13.5,9.0,7.28,0.0
2018,5,4,5,45,142.0,24.0,1.8,13.95,38.5,18.91,3.05
2018,5,4,6,0,248.0,40.0,2.0,14.4,68.0,31.14,20.8
2018,5,4,6,15,355.5,50.5,2.1,15.0,114.0,40.34,29.76
2018,5,4,6,30,463.0,61.0,2.2,15.6,160.0,47.41,36.39
2018,5,4,6,45,523.0,69.5,2.25,16.25,210.5,52.35,40.87
2018,5,4,7,0,583.0,78.0,2.3,16.9,261.0,57.09,44.99
2018,5,4,7,15,626.0,84.5,2.45,17.6,313.5,59.96,47.29
2018,5,4,7,30,669.0,91.0,2.6,18.3,366.0,62.69,49.39
2018,5,4,7,45,700.0,96.5,2.7,19.0,418.5,74.25,49.24
