Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,0,731.0,102.0,2.8,19.7,471.0,128.18,72.59
2018,5,4,8,15,753.5,106.0,2.8,20.3,520.5,189.07,115.58
2018,5,4,8,30,776.0,110.0,2.8,20.9,570.0,246.45,162.15
2018,5,4,8,45,793.5,113.5,2.8,21.55,616.5,304.38,211.75
2018,5,4,9,0,811.0,117.0,2.8,22.2,663.0,363.74,262.6
2018,5,4,9,15,824.5,119.5,2.8,22.7,705.0,421.88,311.79
2018,5,4,9,30,838.0,122.0,2.8,23.2,747.0,480.42,359.84
2018,5,4,9,45,810.5,143.5,2.75,23.7,772.0,534.61,402.83
2018,5,4,10,0,783.0,165.0,2.7,24.2,797.0,584.47,440.76
2018,5,4,10,15,712.5,213.0,2.65,24.6,804.5,625.82,470.55
2018,5,4,10,30,642.0,261.0,2.6,25.0,812.0,660.32,494.01
2018,5,4,10,45,683.0,244.5,2.6,25.35,845.0,710.72,529.98
2018,5,4,11,0,724.0,228.0,2.6,25.7,878.0,762.37,566.0
2018,5,4,11,15,774.0,202.0,2.6,25.95,907.5,809.63,599.02
2018,5,4,11,30,824.0,176.0,2.6,26.2,937.0,860.85,632.62
2018,5,4,11,45,856.5,156.5,2.65,26.4,953.5,902.65,659.44
2018,5,4,12,0,889.0,137.0,2.7,26.6,970.0,934.55,679.69
2018,5,4,12,15,888.5,136.5,2.7,26.7,969.5,960.1,695.69
2018,5,4,12,30,888.0,136.0,2.7,26.8,969.0,982.35,709.61
2018,5,4,12,45,886.0,135.5,2.75,26.95,960.5,999.75,720.78
2018,5,4,13,0,884.0,135.0,2.8,27.1,952.0,1013.61,729.81
2018,5,4,13,15,879.0,135.0,2.8,27.1,936.0,1021.36,735.06
2018,5,4,13,30,874.0,135.0,2.8,27.1,920.0,1025.41,738.12
2018,5,4,13,45,868.0,133.5,2.85,27.1,896.5,1023.26,737.84
2018,5,4,14,0,862.0,132.0,2.9,27.1,873.0,1017.4,735.37
2018,5,4,14,15,853.0,130.5,2.85,27.05,842.5,1004.91,728.04
2018,5,4,14,30,844.0,129.0,2.8,27.0,812.0,988.94,718.62
2018,5,4,14,45,832.5,127.0,2.8,26.95,775.5,977.39,712.64
2018,5,4,15,0,821.0,125.0,2.8,26.9,739.0,951.6,697.39
2018,5,4,15,15,806.5,122.0,2.7,26.7,697.0,918.84,677.24
2018,5,4,15,30,792.0,119.0,2.6,26.5,655.0,883.41,655.28
2018,5,4,15,45,773.0,116.0,2.55,26.35,609.0,841.55,629.09
2018,5,4,16,0,754.0,113.0,2.5,26.2,563.0,797.79,601.35
2018,5,4,16,15,729.5,109.0,2.35,25.8,513.5,750.78,570.92
2018,5,4,16,30,705.0,105.0,2.2,25.4,464.0,698.99,536.64
2018,5,4,16,45,673.5,99.5,2.05,25.05,412.5,639.74,496.26
2018,5,4,17,0,642.0,94.0,1.9,24.7,361.0,581.01,454.2
2018,5,4,17,15,593.0,88.5,1.75,24.05,308.5,511.74,403.17
2018,5,4,17,30,544.0,83.0,1.6,23.4,256.0,445.4,352.62
2018,5,4,17,45,411.5,78.0,1.45,22.75,195.0,332.77,264.24
2018,5,4,18,0,279.0,73.0,1.3,22.1,134.0,239.47,188.7
2018,5,4,18,15,206.0,56.5,1.3,22.1,95.0,163.69,125.75
2018,5,4,18,30,133.0,40.0,1.3,22.1,56.0,106.04,76.56
2018,5,4,18,45,88.5,25.0,1.3,21.15,33.5,64.23,28.35
2018,5,4,19,0,44.0,10.0,1.3,20.2,11.0,20.73,0.0
2018,5,4,19,15,22.0,5.0,1.25,20.05,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,2.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,5.0,8.0,0.3,17.3,8.0,7.28,0.0
2018,5,5,5,45,36.5,23.5,0.25,17.55,27.5,19.64,4.86
2018,5,5,6,0,68.0,39.0,0.2,17.8,47.0,32.1,21.49
2018,5,5,6,15,75.0,57.5,0.3,18.2,70.5,46.41,34.71
2018,5,5,6,30,82.0,76.0,0.4,18.6,94.0,60.4,47.28
2018,5,5,6,45,178.5,94.5,0.45,19.0,147.0,71.37,56.96
2018,5,5,7,0,275.0,113.0,0.5,19.4,200.0,84.27,68.03
2018,5,5,7,15,299.5,128.5,0.7,19.95,239.0,94.39,76.44
2018,5,5,7,30,324.0,144.0,0.9,20.5,278.0,104.09,84.32
2018,5,5,7,45,302.0,174.0,1.1,21.05,312.0,127.54,95.72
2018,5,5,8,0,280.0,204.0,1.3,21.6,346.0,169.57,121.48
2018,5,5,8,15,244.5,224.5,1.35,22.05,357.5,201.29,145.52
2018,5,5,8,30,209.0,245.0,1.4,22.5,369.0,234.68,172.92
2018,5,5,8,45,175.5,276.0,1.5,22.95,386.0,265.48,198.29
2018,5,5,9,0,142.0,307.0,1.6,23.4,403.0,292.78,220.33
2018,5,5,9,15,160.5,325.0,1.6,23.55,440.0,327.39,246.47
2018,5,5,9,30,179.0,343.0,1.6,23.7,477.0,364.2,274.03
2018,5,5,9,45,101.5,318.5,1.6,23.9,395.0,321.13,242.43
2018,5,5,10,0,24.0,294.0,1.6,24.1,313.0,269.44,203.41
2018,5,5,10,15,20.0,287.0,1.55,24.15,303.5,263.71,198.99
2018,5,5,10,30,16.0,280.0,1.5,24.2,294.0,257.23,193.82
2018,5,5,10,45,17.0,289.0,1.45,24.25,304.0,267.65,201.39
2018,5,5,11,0,18.0,298.0,1.4,24.3,314.0,278.2,208.96
2018,5,5,11,15,16.0,283.0,1.35,24.3,297.5,265.03,198.92
2018,5,5,11,30,14.0,268.0,1.3,24.3,281.0,251.39,188.64
2018,5,5,11,45,13.5,258.0,1.2,24.3,270.5,243.15,182.38
2018,5,5,12,0,13.0,248.0,1.1,24.3,260.0,234.69,175.94
2018,5,5,12,15,16.5,279.5,1.05,24.25,295.0,267.77,200.63
2018,5,5,12,30,20.0,311.0,1.0,24.2,330.0,301.42,225.3
2018,5,5,12,45,27.0,324.0,0.95,24.15,349.0,333.01,248.38
2018,5,5,13,0,34.0,337.0,0.9,24.1,368.0,355.1,264.42
2018,5,5,13,15,38.5,358.5,0.9,24.05,393.5,383.53,285.01
2018,5,5,13,30,43.0,380.0,0.9,24.0,419.0,412.47,305.81
2018,5,5,13,45,90.5,394.0,0.9,23.9,473.0,477.46,353.62
2018,5,5,14,0,138.0,408.0,0.9,23.8,527.0,559.31,411.77
2018,5,5,14,15,152.5,400.5,0.9,23.75,528.0,568.5,418.46
2018,5,5,14,30,167.0,393.0,0.9,23.7,529.0,576.72,425.22
2018,5,5,14,45,181.5,373.5,0.9,23.65,515.0,570.71,422.46
2018,5,5,15,0,196.0,354.0,0.9,23.6,501.0,563.21,418.85
2018,5,5,15,15,153.5,329.0,0.85,23.55,440.0,494.19,370.18
2018,5,5,15,30,111.0,304.0,0.8,23.5,379.0,426.16,321.71
2018,5,5,15,45,83.5,274.5,0.8,23.45,329.0,352.35,268.71
2018,5,5,16,0,56.0,245.0,0.8,23.4,279.0,295.82,227.11
2018,5,5,16,15,39.5,214.5,0.75,23.2,237.5,248.71,191.99
2018,5,5,16,30,23.0,184.0,0.7,23.0,196.0,191.24,148.05
2018,5,5,16,45,14.0,152.0,0.65,22.8,159.0,152.19,117.89
2018,5,5,17,0,5.0,120.0,0.6,22.6,122.0,113.94,87.66
2018,5,5,17,15,2.5,99.0,0.55,22.2,100.0,92.04,70.35
2018,5,5,17,30,0.0,78.0,0.5,21.8,78.0,70.37,52.84
2018,5,5,17,45,0.0,62.0,0.45,21.4,62.0,55.37,40.58
2018,5,5,18,0,0.0,46.0,0.4,21.0,46.0,40.6,28.25
2018,5,5,18,15,0.5,35.0,0.4,21.0,35.0,31.08,20.05
2018,5,5,18,30,1.0,24.0,0.4,21.0,24.0,21.52,11.66
2018,5,5,18,45,2.0,15.5,0.45,20.5,15.5,14.29,2.83
2018,5,5,19,0,3.0,7.0,0.5,20.0,7.0,7.16,0.0
2018,5,5,19,15,1.5,3.5,0.55,19.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,4.0,4.0,0.6,15.55,4.0,0.0,0.0
2018,5,6,5,30,8.0,8.0,0.6,15.9,8.0,7.28,0.0
2018,5,6,5,45,23.5,23.0,0.6,16.25,25.5,19.78,6.21
2018,5,6,6,0,39.0,38.0,0.6,16.6,43.0,31.41,21.08
2018,5,6,6,15,82.0,58.5,0.6,17.15,74.5,47.21,35.57
2018,5,6,6,30,125.0,79.0,0.6,17.7,106.0,62.65,49.43
2018,5,6,6,45,95.5,82.5,0.65,18.2,106.5,66.06,52.54
2018,5,6,7,0,66.0,86.0,0.7,18.7,107.0,68.99,55.01
2018,5,6,7,15,50.5,113.0,0.75,19.25,131.0,92.22,74.83
2018,5,6,7,30,35.0,140.0,0.8,19.8,155.0,111.45,90.79
2018,5,6,7,45,81.5,177.5,0.85,20.4,217.5,139.02,107.43
2018,5,6,8,0,128.0,215.0,0.9,21.0,280.0,170.58,127.92
2018,5,6,8,15,122.0,219.0,0.9,21.35,286.0,186.11,138.92
2018,5,6,8,30,116.0,223.0,0.9,21.7,292.0,200.07,149.81
2018,5,6,8,45,77.0,198.0,0.9,22.05,245.5,186.2,140.51
2018,5,6,9,0,38.0,173.0,0.9,22.4,199.0,160.08,121.27
2018,5,6,9,15,257.0,220.0,0.95,22.65,411.5,280.85,211.09
2018,5,6,9,30,476.0,267.0,1.0,22.9,624.0,433.19,322.73
2018,5,6,9,45,617.0,222.0,1.05,23.1,708.0,500.11,372.28
2018,5,6,10,0,758.0,177.0,1.1,23.3,792.0,579.2,430.95
2018,5,6,10,15,765.0,181.5,1.2,23.5,821.5,631.41,469.29
2018,5,6,10,30,772.0,186.0,1.3,23.7,851.0,681.06,505.17
2018,5,6,10,45,777.0,189.5,1.4,23.9,874.0,727.2,537.89
2018,5,6,11,0,782.0,193.0,1.5,24.1,897.0,771.71,568.89
2018,5,6,11,15,534.5,203.5,1.6,24.25,688.5,623.84,466.36
2018,5,6,11,30,287.0,214.0,1.7,24.4,480.0,450.69,341.55
2018,5,6,11,45,232.0,240.5,1.8,24.55,456.5,433.97,329.33
2018,5,6,12,0,177.0,267.0,1.9,24.7,433.0,420.9,318.38
2018,5,6,12,15,172.5,328.5,1.9,24.8,490.5,485.36,363.87
2018,5,6,12,30,168.0,390.0,1.9,24.9,548.0,539.44,400.9
2018,5,6,12,45,129.0,356.0,1.95,25.05,477.0,475.33,354.57
2018,5,6,13,0,90.0,322.0,2.0,25.2,406.0,408.26,305.94
2018,5,6,13,15,167.5,298.5,2.0,25.2,451.0,478.22,359.66
2018,5,6,13,30,245.0,275.0,2.0,25.2,496.0,535.87,403.28
2018,5,6,13,45,461.5,248.5,2.0,25.25,651.5,746.04,554.18
2018,5,6,14,0,678.0,222.0,2.0,25.3,807.0,944.82,687.56
2018,5,6,14,15,644.0,226.0,2.0,25.3,766.5,914.33,666.57
2018,5,6,14,30,610.0,230.0,2.0,25.3,726.0,881.19,645.67
2018,5,6,14,45,399.5,287.5,1.95,25.25,606.5,724.16,536.44
2018,5,6,15,0,189.0,345.0,1.9,25.2,487.0,546.01,408.85
2018,5,6,15,15,133.0,283.5,1.85,25.1,380.5,424.11,322.25
2018,5,6,15,30,77.0,222.0,1.8,25.0,274.0,289.03,222.04
2018,5,6,15,45,39.0,167.5,1.75,24.9,194.0,196.95,151.53
2018,5,6,16,0,1.0,113.0,1.7,24.8,114.0,101.99,76.31
2018,5,6,16,15,3.5,102.5,1.65,24.45,104.5,94.31,70.8
2018,5,6,16,30,6.0,92.0,1.6,24.1,95.0,86.46,64.93
2018,5,6,16,45,112.0,110.5,1.5,23.8,158.0,199.61,158.84
2018,5,6,17,0,218.0,129.0,1.4,23.5,221.0,302.59,241.38
2018,5,6,17,15,216.0,118.0,1.35,22.85,198.5,279.53,223.41
2018,5,6,17,30,214.0,107.0,1.3,22.2,176.0,256.23,205.22
2018,5,6,17,45,107.0,85.0,1.25,21.55,119.5,152.16,120.65
2018,5,6,18,0,0.0,63.0,1.2,20.9,63.0,57.96,42.52
2018,5,6,18,15,10.0,45.5,1.2,20.9,46.5,45.66,32.02
2018,5,6,18,30,20.0,28.0,1.2,20.9,30.0,33.9,21.43
2018,5,6,18,45,39.0,19.5,1.35,19.6,21.5,35.14,15.9
2018,5,6,19,0,58.0,11.0,1.5,18.3,13.0,25.34,0.0
2018,5,6,19,15,29.0,5.5,1.6,18.1,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.0,11.85,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.2,12.3,13.0,10.91,0.0
2018,5,7,5,45,122.5,29.5,1.4,12.7,42.5,23.67,9.87
2018,5,7,6,0,206.0,47.0,1.6,13.1,72.0,36.4,25.77
2018,5,7,6,15,283.5,62.5,1.65,13.65,115.0,47.6,36.44
2018,5,7,6,30,361.0,78.0,1.7,14.2,158.0,58.4,46.4
2018,5,7,6,45,434.0,88.5,1.8,14.75,210.0,65.1,52.45
2018,5,7,7,0,507.0,99.0,1.9,15.3,262.0,71.58,58.08
2018,5,7,7,15,552.5,107.0,2.05,15.9,314.0,76.87,62.47
2018,5,7,7,30,598.0,115.0,2.2,16.5,366.0,79.96,64.82
2018,5,7,7,45,629.5,122.0,2.3,17.05,417.0,93.57,64.8
2018,5,7,8,0,661.0,129.0,2.4,17.6,468.0,144.28,88.47
2018,5,7,8,15,618.0,151.5,2.4,18.05,493.5,199.87,130.96
2018,5,7,8,30,575.0,174.0,2.4,18.5,519.0,250.33,174.4
2018,5,7,8,45,524.0,209.0,2.45,18.9,542.5,301.97,219.99
2018,5,7,9,0,473.0,244.0,2.5,19.3,566.0,348.02,260.17
2018,5,7,9,15,601.5,210.5,2.5,19.65,646.0,405.66,305.37
2018,5,7,9,30,730.0,177.0,2.5,20.0,726.0,475.13,360.06
2018,5,7,9,45,771.0,168.5,2.5,20.35,773.0,533.69,406.45
2018,5,7,10,0,812.0,160.0,2.5,20.7,820.0,596.6,454.84
2018,5,7,10,15,815.0,164.5,2.5,20.95,848.0,647.4,493.14
2018,5,7,10,30,818.0,169.0,2.5,21.2,876.0,696.66,529.26
2018,5,7,10,45,790.5,189.5,2.45,21.45,887.5,736.52,556.94
2018,5,7,11,0,763.0,210.0,2.4,21.7,899.0,774.68,582.54
2018,5,7,11,15,581.5,310.5,2.4,21.9,841.0,756.71,565.91
2018,5,7,11,30,400.0,411.0,2.4,22.1,783.0,719.33,535.61
2018,5,7,11,45,525.0,352.0,2.35,22.3,844.0,799.79,593.6
2018,5,7,12,0,650.0,293.0,2.3,22.5,905.0,879.33,648.95
2018,5,7,12,15,727.0,245.0,2.25,22.55,930.0,929.23,683.03
2018,5,7,12,30,804.0,197.0,2.2,22.6,955.0,970.22,708.72
2018,5,7,12,45,830.0,178.5,2.2,22.7,955.5,996.95,725.47
2018,5,7,13,0,856.0,160.0,2.2,22.8,956.0,1020.35,740.23
2018,5,7,13,15,856.5,156.5,2.15,22.75,941.5,1030.25,746.28
2018,5,7,13,30,857.0,153.0,2.1,22.7,927.0,1036.43,750.19
2018,5,7,13,45,848.5,152.5,2.05,22.7,903.0,1032.98,747.99
2018,5,7,14,0,840.0,152.0,2.0,22.7,879.0,1025.82,743.65
2018,5,7,14,15,755.5,185.0,1.95,22.6,822.0,981.65,715.99
2018,5,7,14,30,671.0,218.0,1.9,22.5,765.0,928.6,682.7
2018,5,7,14,45,732.0,182.0,1.85,22.4,754.5,943.18,693.68
2018,5,7,15,0,793.0,146.0,1.8,22.3,744.0,945.4,695.98
2018,5,7,15,15,777.5,143.0,1.8,22.2,702.0,912.36,676.0
2018,5,7,15,30,762.0,140.0,1.8,22.1,660.0,882.24,658.2
2018,5,7,15,45,741.5,136.0,1.75,21.95,613.0,838.8,630.84
2018,5,7,16,0,721.0,132.0,1.7,21.8,566.0,793.67,602.13
2018,5,7,16,15,696.0,127.0,1.6,21.6,517.0,742.3,568.32
2018,5,7,16,30,671.0,122.0,1.5,21.4,468.0,690.21,533.51
2018,5,7,16,45,638.0,116.0,1.45,21.2,416.5,630.65,492.34
2018,5,7,17,0,605.0,110.0,1.4,21.0,365.0,571.75,450.07
2018,5,7,17,15,559.5,102.0,1.25,20.5,313.0,503.56,399.37
2018,5,7,17,30,514.0,94.0,1.1,20.0,261.0,438.03,349.08
2018,5,7,17,45,453.0,84.0,0.95,19.45,211.5,361.65,288.73
2018,5,7,18,0,392.0,74.0,0.8,18.9,162.0,295.59,234.45
2018,5,7,18,15,306.0,60.5,0.8,18.9,118.5,220.57,171.64
2018,5,7,18,30,220.0,47.0,0.8,18.9,75.0,155.25,115.57
2018,5,7,18,45,130.0,30.0,0.75,17.7,44.5,91.3,52.2
2018,5,7,19,0,40.0,13.0,0.7,16.5,14.0,22.4,0.0
2018,5,7,19,15,20.0,6.5,0.75,16.3,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,32.0,6.5,1.0,12.0,7.5,0.0,0.0
2018,5,8,5,30,64.0,13.0,1.2,12.5,15.0,11.82,0.0
2018,5,8,5,45,84.0,27.5,1.35,13.0,35.0,22.18,9.73
2018,5,8,6,0,104.0,42.0,1.5,13.5,55.0,33.41,23.24
2018,5,8,6,15,128.0,62.0,1.55,14.0,85.5,48.25,37.01
2018,5,8,6,30,152.0,82.0,1.6,14.5,116.0,62.6,50.07
2018,5,8,6,45,227.0,97.5,1.65,15.0,163.5,73.65,59.95
2018,5,8,7,0,302.0,113.0,1.7,15.5,211.0,84.4,69.29
2018,5,8,7,15,395.0,119.0,1.85,16.05,271.0,83.09,67.85
2018,5,8,7,30,488.0,125.0,2.0,16.6,331.0,85.86,69.91
2018,5,8,7,45,578.5,122.5,2.1,17.2,397.5,93.23,64.67
2018,5,8,8,0,669.0,120.0,2.2,17.8,464.0,138.72,83.38
2018,5,8,8,15,726.5,115.0,2.25,18.25,523.0,188.71,117.15
2018,5,8,8,30,784.0,110.0,2.3,18.7,582.0,250.35,166.22
2018,5,8,8,45,802.5,113.0,2.35,19.15,629.0,308.36,216.34
2018,5,8,9,0,821.0,116.0,2.4,19.6,676.0,367.89,267.82
2018,5,8,9,15,832.5,119.5,2.4,20.0,717.5,426.34,317.64
2018,5,8,9,30,844.0,123.0,2.4,20.4,759.0,484.96,366.09
2018,5,8,9,45,851.5,126.5,2.4,20.75,794.5,541.47,411.45
2018,5,8,10,0,859.0,130.0,2.4,21.1,830.0,597.72,455.03
2018,5,8,10,15,866.5,132.0,2.35,21.35,860.5,650.09,494.4
2018,5,8,10,30,874.0,134.0,2.3,21.6,891.0,701.12,531.55
2018,5,8,10,45,878.5,136.0,2.3,21.9,914.0,748.48,565.22
2018,5,8,11,0,883.0,138.0,2.3,22.2,937.0,793.81,595.92
2018,5,8,11,15,885.0,139.5,2.25,22.45,951.5,834.51,621.78
2018,5,8,11,30,887.0,141.0,2.2,22.7,966.0,872.65,645.6
2018,5,8,11,45,888.0,141.5,2.15,22.9,973.5,906.32,666.31
2018,5,8,12,0,889.0,142.0,2.1,23.1,981.0,937.07,684.94
2018,5,8,12,15,886.5,143.5,2.05,23.25,980.5,962.46,700.11
2018,5,8,12,30,884.0,145.0,2.0,23.4,980.0,984.55,713.12
2018,5,8,12,45,878.5,147.5,2.0,23.5,971.5,1001.29,723.48
2018,5,8,13,0,873.0,150.0,2.0,23.6,963.0,1014.49,731.71
2018,5,8,13,15,822.0,172.0,1.95,23.65,927.5,1010.97,728.97
2018,5,8,13,30,771.0,194.0,1.9,23.7,892.0,991.02,716.07
2018,5,8,13,45,761.5,192.5,1.85,23.75,867.5,985.55,712.69
2018,5,8,14,0,752.0,191.0,1.8,23.8,843.0,984.86,712.31
2018,5,8,14,15,732.0,191.5,1.8,23.75,808.0,964.39,700.26
2018,5,8,14,30,712.0,192.0,1.8,23.7,773.0,940.9,686.5
2018,5,8,14,45,690.0,190.0,1.75,23.65,733.0,909.97,667.31
2018,5,8,15,0,668.0,188.0,1.7,23.6,693.0,876.59,646.53
2018,5,8,15,15,719.0,161.5,1.65,23.5,677.5,882.96,652.19
2018,5,8,15,30,770.0,135.0,1.6,23.4,662.0,878.04,650.1
2018,5,8,15,45,763.0,127.0,1.55,23.25,619.0,842.12,627.73
2018,5,8,16,0,756.0,119.0,1.5,23.1,576.0,803.59,603.74
2018,5,8,16,15,733.0,114.5,1.45,22.85,526.5,757.63,574.6
2018,5,8,16,30,710.0,110.0,1.4,22.6,477.0,706.43,541.38
2018,5,8,16,45,679.5,104.5,1.3,22.3,425.5,647.89,501.92
2018,5,8,17,0,649.0,99.0,1.2,22.0,374.0,589.73,460.51
2018,5,8,17,15,607.5,92.0,1.1,21.35,322.0,523.46,412.33
2018,5,8,17,30,566.0,85.0,1.0,20.7,270.0,459.43,364.08
2018,5,8,17,45,508.5,76.0,0.85,20.05,220.0,387.06,307.27
2018,5,8,18,0,451.0,67.0,0.7,19.4,170.0,319.48,252.18
2018,5,8,18,15,365.5,55.5,0.7,19.4,125.0,240.25,186.29
2018,5,8,18,30,280.0,44.0,0.7,19.4,80.0,174.03,129.38
2018,5,8,18,45,173.5,29.0,0.8,18.05,48.0,104.39,62.2
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,30.44,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,9,5,15,37.5,7.0,0.65,12.45,8.0,0.0,0.0
2018,5,9,5,30,75.0,14.0,0.6,12.9,16.0,12.73,0.0
2018,5,9,5,45,184.0,29.0,0.6,13.4,48.5,22.79,10.84
2018,5,9,6,0,293.0,44.0,0.6,13.9,81.0,34.14,23.94
2018,5,9,6,15,378.0,55.0,0.6,14.55,126.0,43.71,33.01
2018,5,9,6,30,463.0,66.0,0.6,15.2,171.0,51.02,39.77
2018,5,9,6,45,522.5,74.0,0.6,15.9,221.5,55.38,43.67
2018,5,9,7,0,582.0,82.0,0.6,16.6,272.0,59.59,47.24
2018,5,9,7,15,624.0,88.5,0.55,17.25,324.5,62.33,49.41
2018,5,9,7,30,666.0,95.0,0.5,17.9,377.0,64.93,51.37
2018,5,9,7,45,697.0,100.0,0.5,18.6,429.0,80.21,51.45
2018,5,9,8,0,728.0,105.0,0.5,19.3,481.0,133.39,75.85
2018,5,9,8,15,750.5,109.5,0.5,19.8,531.0,188.73,114.54
2018,5,9,8,30,773.0,114.0,0.5,20.3,581.0,251.67,164.82
2018,5,9,8,45,790.5,117.0,0.5,20.8,627.0,308.7,212.49
2018,5,9,9,0,808.0,120.0,0.5,21.3,673.0,367.13,261.11
2018,5,9,9,15,824.0,121.5,0.5,21.7,715.5,424.88,308.21
2018,5,9,9,30,840.0,123.0,0.5,22.1,758.0,483.3,354.21
2018,5,9,9,45,853.5,123.5,0.45,22.45,795.0,541.72,398.11
2018,5,9,10,0,867.0,124.0,0.4,22.8,832.0,597.3,438.25
2018,5,9,10,15,874.0,126.5,0.4,23.1,862.5,650.04,475.52
2018,5,9,10,30,881.0,129.0,0.4,23.4,893.0,701.4,510.59
2018,5,9,10,45,886.0,130.0,0.35,23.7,915.5,748.45,540.99
2018,5,9,11,0,891.0,131.0,0.3,24.0,938.0,793.48,568.19
2018,5,9,11,15,893.0,132.5,0.3,24.2,953.0,834.37,592.55
2018,5,9,11,30,895.0,134.0,0.3,24.4,968.0,872.66,615.04
2018,5,9,11,45,896.0,134.5,0.3,24.65,975.5,906.46,634.42
2018,5,9,12,0,897.0,135.0,0.3,24.9,983.0,937.31,651.91
2018,5,9,12,15,899.0,133.5,0.3,25.0,983.5,964.17,667.3
2018,5,9,12,30,901.0,132.0,0.3,25.1,984.0,987.82,680.8
2018,5,9,12,45,902.0,130.0,0.35,25.25,977.0,1006.69,692.5
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,1022.03,702.31
2018,5,9,13,15,898.0,128.0,0.45,25.45,954.0,1029.78,708.08
2018,5,9,13,30,893.0,128.0,0.5,25.5,938.0,1033.78,711.9
2018,5,9,13,45,885.0,128.0,0.55,25.5,913.5,1031.04,712.04
2018,5,9,14,0,877.0,128.0,0.6,25.5,889.0,1024.59,710.2
2018,5,9,14,15,868.0,126.5,0.65,25.45,858.5,1011.97,704.92
2018,5,9,14,30,859.0,125.0,0.7,25.4,828.0,995.83,697.63
2018,5,9,14,45,847.0,124.0,0.75,25.35,791.5,973.89,686.84
2018,5,9,15,0,835.0,123.0,0.8,25.3,755.0,959.04,680.45
2018,5,9,15,15,821.5,120.5,0.8,25.2,713.5,927.61,662.78
2018,5,9,15,30,808.0,118.0,0.8,25.1,672.0,893.43,643.46
2018,5,9,15,45,789.5,115.5,0.8,24.95,626.0,852.3,619.61
2018,5,9,16,0,771.0,113.0,0.8,24.8,580.0,809.21,594.2
2018,5,9,16,15,748.5,108.5,0.8,24.7,530.5,758.92,563.44
2018,5,9,16,30,726.0,104.0,0.8,24.6,481.0,711.33,533.94
2018,5,9,16,45,695.5,99.0,0.75,24.5,429.5,652.81,495.54
2018,5,9,17,0,665.0,94.0,0.7,24.4,378.0,594.66,455.48
2018,5,9,17,15,624.0,88.0,0.7,23.8,326.0,529.25,409.76
2018,5,9,17,30,583.0,82.0,0.7,23.2,274.0,465.99,363.67
2018,5,9,17,45,525.5,74.0,0.65,22.6,224.0,393.99,308.54
2018,5,9,18,0,468.0,66.0,0.6,22.0,174.0,326.7,254.83
2018,5,9,18,15,385.0,55.5,0.6,22.0,129.0,250.81,192.31
2018,5,9,18,30,302.0,45.0,0.6,22.0,84.0,183.34,135.04
2018,5,9,18,45,193.5,30.0,0.7,20.55,51.0,112.53,68.63
2018,5,9,19,0,85.0,15.0,0.8,19.1,18.0,36.11,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.65,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,5,15,4.0,5.5,1.2,14.05,5.5,0.0,0.0
2018,5,10,5,30,8.0,11.0,1.4,14.5,11.0,10.01,0.0
2018,5,10,5,45,27.0,26.0,1.55,14.9,29.0,21.8,10.53
2018,5,10,6,0,46.0,41.0,1.7,15.3,47.0,33.85,23.55
2018,5,10,6,15,130.0,60.5,1.7,15.8,88.0,47.23,35.9
2018,5,10,6,30,214.0,80.0,1.7,16.3,129.0,61.49,48.78
2018,5,10,6,45,365.0,86.5,1.75,16.85,196.0,63.07,50.23
2018,5,10,7,0,516.0,93.0,1.8,17.4,263.0,68.04,54.48
2018,5,10,7,15,549.5,102.0,1.95,18.2,311.5,72.26,57.85
2018,5,10,7,30,583.0,111.0,2.1,19.0,360.0,76.2,60.89
2018,5,10,7,45,625.5,115.5,2.25,19.8,413.5,90.16,60.05
2018,5,10,8,0,668.0,120.0,2.4,20.6,467.0,139.59,82.96
2018,5,10,8,15,692.0,125.0,2.5,21.3,515.5,191.9,119.79
2018,5,10,8,30,716.0,130.0,2.6,22.0,564.0,246.97,164.25
2018,5,10,8,45,735.0,134.0,2.75,22.7,609.5,302.44,211.25
2018,5,10,9,0,754.0,138.0,2.9,23.4,655.0,359.59,259.68
2018,5,10,9,15,759.5,145.5,2.95,23.9,693.5,419.52,309.61
2018,5,10,9,30,765.0,153.0,3.0,24.4,732.0,474.64,354.52
2018,5,10,9,45,765.0,162.5,3.05,24.95,765.0,528.1,396.68
2018,5,10,10,0,765.0,172.0,3.1,25.5,798.0,580.23,436.42
2018,5,10,10,15,774.0,174.5,3.1,25.8,827.5,630.44,473.93
2018,5,10,10,30,783.0,177.0,3.1,26.1,857.0,679.77,509.79
2018,5,10,10,45,789.0,178.5,3.15,26.45,879.0,725.02,541.98
2018,5,10,11,0,795.0,180.0,3.2,26.8,901.0,768.67,572.36
2018,5,10,11,15,798.5,181.0,3.2,26.95,916.0,808.09,599.31
2018,5,10,11,30,802.0,182.0,3.2,27.1,931.0,845.33,623.5
2018,5,10,11,45,797.0,186.5,3.25,27.25,936.0,876.07,643.48
2018,5,10,12,0,792.0,191.0,3.3,27.4,941.0,903.84,661.48
2018,5,10,12,15,794.0,190.0,3.25,27.4,942.0,929.89,678.1
2018,5,10,12,30,796.0,189.0,3.2,27.4,943.0,953.02,692.78
2018,5,10,12,45,788.5,192.0,3.2,27.4,933.5,967.76,702.38
2018,5,10,13,0,781.0,195.0,3.2,27.4,924.0,979.07,709.9
2018,5,10,13,15,702.0,226.5,3.1,27.25,874.0,953.17,692.99
2018,5,10,13,30,623.0,258.0,3.0,27.1,824.0,914.76,667.27
2018,5,10,13,45,596.5,270.0,2.9,26.95,801.0,905.6,661.11
2018,5,10,14,0,570.0,282.0,2.8,26.8,778.0,890.37,650.82
2018,5,10,14,15,455.0,286.5,2.7,26.6,674.0,780.26,575.76
2018,5,10,14,30,340.0,291.0,2.6,26.4,570.0,652.56,487.4
2018,5,10,14,45,172.5,228.0,2.45,26.15,369.5,418.18,318.19
2018,5,10,15,0,5.0,165.0,2.3,25.9,169.0,154.13,115.48
2018,5,10,15,15,18.0,161.0,2.1,25.6,173.5,171.01,130.0
2018,5,10,15,30,31.0,157.0,1.9,25.3,178.0,178.91,137.03
2018,5,10,15,45,31.0,140.5,1.75,24.95,160.5,161.82,124.22
2018,5,10,16,0,31.0,124.0,1.6,24.6,143.0,144.6,111.23
2018,5,10,16,15,15.5,81.5,1.5,24.25,91.0,88.83,66.84
2018,5,10,16,30,0.0,39.0,1.4,23.9,39.0,34.43,22.57
2018,5,10,16,45,3.0,61.0,1.3,23.55,62.5,56.14,40.6
2018,5,10,17,0,6.0,83.0,1.2,23.2,86.0,77.91,58.65
2018,5,10,17,15,8.0,88.0,1.2,22.8,91.0,84.31,64.16
2018,5,10,17,30,10.0,93.0,1.2,22.4,96.0,91.28,70.09
2018,5,10,17,45,5.0,65.0,1.15,22.0,66.5,60.86,45.07
2018,5,10,18,0,0.0,37.0,1.1,21.6,37.0,32.61,21.56
2018,5,10,18,15,0.0,28.5,1.1,21.6,28.5,25.1,15.13
2018,5,10,18,30,0.0,20.0,1.1,21.6,20.0,17.59,8.62
2018,5,10,18,45,2.5,13.5,1.05,20.9,13.5,12.68,3.38
2018,5,10,19,0,5.0,7.0,1.0,20.2,7.0,7.69,0.0
2018,5,10,19,15,2.5,3.5,1.0,20.0,3.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,11,5,15,50.0,8.0,0.8,14.8,10.0,0.0,0.0
2018,5,11,5,30,100.0,16.0,0.9,15.4,20.0,14.55,0.0
2018,5,11,5,45,117.5,30.5,1.0,15.95,41.5,24.55,12.98
2018,5,11,6,0,135.0,45.0,1.1,16.5,63.0,35.74,25.12
2018,5,11,6,15,270.5,56.0,1.05,17.0,112.0,42.34,31.5
2018,5,11,6,30,406.0,67.0,1.0,17.5,161.0,50.11,38.6
2018,5,11,6,45,489.5,75.0,0.95,18.0,217.0,55.77,43.63
2018,5,11,7,0,573.0,83.0,0.9,18.5,273.0,60.07,47.28
2018,5,11,7,15,611.5,89.0,0.85,19.25,323.5,62.37,49.02
2018,5,11,7,30,650.0,95.0,0.8,20.0,374.0,64.56,50.59
2018,5,11,7,45,677.0,101.5,0.75,20.75,424.5,81.85,51.87
2018,5,11,8,0,704.0,108.0,0.7,21.5,475.0,134.44,76.74
2018,5,11,8,15,726.5,112.0,0.8,22.55,523.5,187.82,113.82
2018,5,11,8,30,749.0,116.0,0.9,23.6,572.0,248.9,162.19
2018,5,11,8,45,767.0,119.0,1.05,24.65,617.0,304.47,208.29
2018,5,11,9,0,785.0,122.0,1.2,25.7,662.0,361.53,255.49
2018,5,11,9,15,801.5,123.0,1.25,26.15,703.5,417.58,301.39
2018,5,11,9,30,818.0,124.0,1.3,26.6,745.0,474.38,346.51
2018,5,11,9,45,832.5,123.0,1.35,27.05,781.0,530.75,389.85
2018,5,11,10,0,847.0,122.0,1.4,27.5,817.0,584.36,429.91
2018,5,11,10,15,854.5,124.0,1.45,27.7,846.5,635.78,467.57
2018,5,11,10,30,862.0,126.0,1.5,27.9,876.0,685.9,503.29
2018,5,11,10,45,867.5,126.5,1.55,28.15,898.5,731.81,535.18
2018,5,11,11,0,873.0,127.0,1.6,28.4,921.0,775.79,564.17
2018,5,11,11,15,875.5,128.0,1.6,28.55,935.5,815.72,589.15
2018,5,11,11,30,878.0,129.0,1.6,28.7,950.0,853.15,612.29
2018,5,11,11,45,878.5,129.5,1.65,28.85,957.0,885.75,632.72
2018,5,11,12,0,879.0,130.0,1.7,29.0,964.0,915.45,651.28
2018,5,11,12,15,875.0,133.0,1.7,29.05,963.0,940.29,666.44
2018,5,11,12,30,871.0,136.0,1.7,29.1,962.0,961.84,679.59
2018,5,11,12,45,864.5,138.0,1.7,29.15,952.5,976.69,688.64
2018,5,11,13,0,858.0,140.0,1.7,29.2,943.0,988.03,695.65
2018,5,11,13,15,851.5,140.5,1.7,29.15,926.5,994.39,699.99
2018,5,11,13,30,845.0,141.0,1.7,29.1,910.0,997.18,702.3
2018,5,11,13,45,836.0,142.5,1.7,29.05,887.0,994.91,701.64
2018,5,11,14,0,827.0,144.0,1.7,29.0,864.0,1001.08,706.4
2018,5,11,14,15,816.5,142.5,1.7,28.95,833.5,987.26,698.78
2018,5,11,14,30,806.0,141.0,1.7,28.9,803.0,970.06,689.34
2018,5,11,14,45,792.0,140.5,1.65,28.8,767.0,947.29,675.98
2018,5,11,15,0,778.0,140.0,1.6,28.7,731.0,921.55,660.82
2018,5,11,15,15,664.0,173.0,1.55,28.55,658.0,841.8,610.87
2018,5,11,15,30,550.0,206.0,1.5,28.4,585.0,750.6,551.48
2018,5,11,15,45,489.5,210.5,1.4,28.2,531.0,687.28,509.23
2018,5,11,16,0,429.0,215.0,1.3,28.0,477.0,625.43,466.91
2018,5,11,16,15,307.5,218.5,1.3,27.75,398.0,500.06,378.67
2018,5,11,16,30,186.0,222.0,1.3,27.5,319.0,385.0,294.62
2018,5,11,16,45,233.0,193.0,1.25,27.2,302.0,394.42,304.29
2018,5,11,17,0,280.0,164.0,1.2,26.9,285.0,384.98,299.05
2018,5,11,17,15,155.5,135.0,1.1,26.3,200.5,247.28,193.45
2018,5,11,17,30,31.0,106.0,1.0,25.7,116.0,123.89,95.27
2018,5,11,17,45,15.5,79.5,0.9,25.15,84.5,81.36,61.2
2018,5,11,18,0,0.0,53.0,0.8,24.6,53.0,47.08,33.1
2018,5,11,18,15,0.0,40.0,0.8,24.6,40.0,35.29,23.22
2018,5,11,18,30,0.0,27.0,0.8,24.6,27.0,23.79,13.44
2018,5,11,18,45,2.5,17.5,0.85,23.6,17.5,16.21,6.02
2018,5,11,19,0,5.0,8.0,0.9,22.6,8.0,8.6,0.0
2018,5,11,19,15,2.5,4.0,0.9,22.4,4.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,38.0,8.0,0.7,18.05,9.5,0.0,0.0
2018,5,12,5,30,76.0,16.0,0.8,18.6,19.0,14.55,0.0
2018,5,12,5,45,172.0,31.5,0.85,19.15,51.0,24.66,13.22
2018,5,12,6,0,268.0,47.0,0.9,19.7,83.0,36.29,25.28
2018,5,12,6,15,346.0,58.5,0.95,20.15,126.5,44.45,32.91
2018,5,12,6,30,424.0,70.0,1.0,20.6,170.0,52.36,40.05
2018,5,12,6,45,480.5,79.5,1.0,21.1,219.0,59.38,46.18
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,64.57,50.53
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,67.04,52.37
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,69.38,54.03
2018,5,12,7,45,653.0,107.0,1.2,23.8,420.5,85.6,54.28
2018,5,12,8,0,685.0,112.0,1.3,24.5,471.0,136.06,77.83
2018,5,12,8,15,710.0,116.5,1.35,25.15,520.0,189.01,114.54
2018,5,12,8,30,735.0,121.0,1.4,25.8,569.0,244.8,158.71
2018,5,12,8,45,754.5,123.5,1.45,26.5,614.5,304.9,208.13
2018,5,12,9,0,774.0,126.0,1.5,27.2,660.0,361.27,254.68
2018,5,12,9,15,788.5,129.0,1.45,27.55,701.5,417.51,300.4
2018,5,12,9,30,803.0,132.0,1.4,27.9,743.0,474.32,345.09
2018,5,12,9,45,815.5,133.5,1.4,28.3,779.0,529.17,386.97
2018,5,12,10,0,828.0,135.0,1.4,28.7,815.0,583.82,427.25
2018,5,12,10,15,836.0,136.5,1.4,28.95,844.5,635.27,464.23
2018,5,12,10,30,844.0,138.0,1.4,29.2,874.0,683.77,498.12
2018,5,12,10,45,849.5,139.0,1.4,29.45,896.0,729.34,529.07
2018,5,12,11,0,855.0,140.0,1.4,29.7,918.0,773.04,557.55
2018,5,12,11,15,858.5,141.0,1.4,29.9,933.5,813.1,582.23
2018,5,12,11,30,862.0,142.0,1.4,30.1,949.0,850.8,605.14
2018,5,12,11,45,863.5,143.0,1.45,30.25,957.0,884.27,625.92
2018,5,12,12,0,865.0,144.0,1.5,30.4,965.0,914.96,644.91
2018,5,12,12,15,866.0,143.0,1.5,30.5,965.0,940.49,660.17
2018,5,12,12,30,867.0,142.0,1.5,30.6,965.0,962.94,673.55
2018,5,12,12,45,866.0,141.0,1.55,30.65,957.5,980.24,684.65
2018,5,12,13,0,865.0,140.0,1.6,30.7,950.0,994.15,693.81
2018,5,12,13,15,861.5,139.0,1.6,30.7,935.0,1002.09,698.9
2018,5,12,13,30,858.0,138.0,1.6,30.7,920.0,1006.44,701.99
2018,5,12,13,45,852.0,137.5,1.6,30.75,897.5,1005.19,701.67
2018,5,12,14,0,846.0,137.0,1.6,30.8,875.0,1000.38,699.35
2018,5,12,14,15,838.0,135.0,1.55,30.7,845.5,988.52,692.59
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,984.3,690.71
2018,5,12,14,45,819.5,131.0,1.5,30.55,780.5,962.99,678.86
2018,5,12,15,0,809.0,129.0,1.5,30.5,745.0,938.54,665.26
2018,5,12,15,15,795.0,126.0,1.45,30.35,704.0,906.71,646.61
2018,5,12,15,30,781.0,123.0,1.4,30.2,663.0,872.26,626.28
2018,5,12,15,45,763.5,120.0,1.35,30.1,618.0,832.33,602.16
2018,5,12,16,0,746.0,117.0,1.3,30.0,573.0,790.45,576.57
2018,5,12,16,15,722.5,112.5,1.3,29.8,524.0,744.28,548.54
2018,5,12,16,30,699.0,108.0,1.3,29.6,475.0,693.3,516.71
2018,5,12,16,45,668.5,103.0,1.25,29.4,424.5,636.03,479.32
2018,5,12,17,0,638.0,98.0,1.2,29.2,374.0,579.19,440.08
2018,5,12,17,15,597.0,91.5,1.1,28.5,323.0,514.6,394.45
2018,5,12,17,30,556.0,85.0,1.0,27.8,272.0,452.21,348.81
2018,5,12,17,45,499.5,77.0,0.9,27.05,223.0,382.27,295.74
2018,5,12,18,0,443.0,69.0,0.8,26.3,174.0,316.95,244.21
2018,5,12,18,15,365.0,57.5,0.8,26.3,130.0,241.32,182.84
2018,5,12,18,30,287.0,46.0,0.8,26.3,86.0,177.91,129.77
2018,5,12,18,45,184.0,31.5,0.85,24.95,53.0,111.96,71.57
2018,5,12,19,0,81.0,17.0,0.9,23.6,20.0,36.9,0.0
2018,5,12,19,15,40.5,8.5,0.9,23.35,10.0,7.73,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,5,15,18.5,7.5,0.6,18.5,8.5,6.82,0.0
2018,5,13,5,30,37.0,15.0,0.7,18.9,17.0,13.64,0.0
2018,5,13,5,45,113.0,33.0,0.8,19.3,47.0,26.45,14.92
2018,5,13,6,0,189.0,51.0,0.9,19.7,77.0,40.25,28.69
2018,5,13,6,15,244.5,66.5,0.9,20.15,115.0,50.15,37.85
2018,5,13,6,30,300.0,82.0,0.9,20.6,153.0,60.7,47.27
2018,5,13,6,45,389.0,91.0,0.9,21.05,207.0,66.25,52.11
2018,5,13,7,0,478.0,100.0,0.9,21.5,261.0,71.65,56.64
2018,5,13,7,15,538.0,104.5,0.95,22.25,314.5,73.7,58.08
2018,5,13,7,30,598.0,109.0,1.0,23.0,368.0,74.33,58.24
2018,5,13,7,45,634.5,113.5,1.0,23.8,419.0,90.22,57.98
2018,5,13,8,0,671.0,118.0,1.0,24.6,470.0,139.56,80.94
2018,5,13,8,15,635.0,140.5,1.15,25.3,500.0,195.88,122.84
2018,5,13,8,30,599.0,163.0,1.3,26.0,530.0,248.06,166.01
2018,5,13,8,45,615.5,172.0,1.4,26.75,574.0,299.74,207.97
2018,5,13,9,0,632.0,181.0,1.5,27.5,618.0,353.04,251.1
2018,5,13,9,15,710.0,160.0,1.4,27.9,679.0,407.95,293.85
2018,5,13,9,30,788.0,139.0,1.3,28.3,740.0,473.35,343.53
2018,5,13,9,45,798.0,142.0,1.25,28.7,775.0,527.36,384.25
2018,5,13,10,0,808.0,145.0,1.2,29.1,810.0,580.98,423.18
2018,5,13,10,15,817.0,146.5,1.1,29.4,839.5,632.06,458.71
2018,5,13,10,30,826.0,148.0,1.0,29.7,869.0,682.13,492.14
2018,5,13,10,45,832.5,148.5,0.95,30.0,891.5,728.31,522.27
2018,5,13,11,0,839.0,149.0,0.9,30.3,914.0,768.19,547.41
2018,5,13,11,15,842.5,150.5,0.95,30.45,929.5,808.06,572.3
2018,5,13,11,30,846.0,152.0,1.0,30.6,945.0,845.64,595.55
2018,5,13,11,45,847.5,152.5,1.0,30.8,952.5,878.18,614.67
2018,5,13,12,0,849.0,153.0,1.0,31.0,960.0,908.01,632.04
2018,5,13,12,15,848.0,153.0,1.05,31.05,959.5,932.26,647.14
2018,5,13,12,30,847.0,153.0,1.1,31.1,959.0,953.43,660.46
2018,5,13,12,45,843.5,154.0,1.2,31.2,951.0,969.93,671.73
2018,5,13,13,0,840.0,155.0,1.3,31.3,943.0,995.05,688.33
2018,5,13,13,15,837.0,153.5,1.35,31.25,928.0,1003.16,694.24
2018,5,13,13,30,834.0,152.0,1.4,31.2,913.0,1007.66,698.3
2018,5,13,13,45,813.0,159.0,1.45,31.2,885.5,999.39,694.61
2018,5,13,14,0,792.0,166.0,1.5,31.2,858.0,987.57,688.97
2018,5,13,14,15,792.5,158.5,1.5,31.1,831.5,978.79,684.87
2018,5,13,14,30,793.0,151.0,1.5,31.0,805.0,966.43,678.62
2018,5,13,14,45,792.5,143.5,1.5,30.9,773.0,949.54,669.69
2018,5,13,15,0,792.0,136.0,1.5,30.8,741.0,929.21,658.7
2018,5,13,15,15,781.0,132.5,1.45,30.65,701.5,900.05,641.66
2018,5,13,15,30,770.0,129.0,1.4,30.5,662.0,868.18,622.92
2018,5,13,15,45,755.0,124.0,1.4,30.35,617.5,828.6,599.69
2018,5,13,16,0,740.0,119.0,1.4,30.2,573.0,791.04,577.56
2018,5,13,16,15,719.5,114.0,1.35,30.05,525.0,743.04,547.59
2018,5,13,16,30,699.0,109.0,1.3,29.9,477.0,693.98,516.49
2018,5,13,16,45,672.5,102.5,1.3,29.7,427.0,637.97,480.46
2018,5,13,17,0,646.0,96.0,1.3,29.5,377.0,582.07,442.32
2018,5,13,17,15,607.5,90.0,1.15,28.75,326.5,519.39,397.85
2018,5,13,17,30,569.0,84.0,1.0,28.0,276.0,458.65,353.26
2018,5,13,17,45,515.0,75.5,0.9,27.25,226.5,388.96,300.52
2018,5,13,18,0,461.0,67.0,0.8,26.5,177.0,323.68,249.13
2018,5,13,18,15,383.0,56.0,0.8,26.5,132.5,250.12,189.38
2018,5,13,18,30,305.0,45.0,0.8,26.5,88.0,183.25,133.7
2018,5,13,18,45,201.0,31.5,0.85,25.15,55.0,117.06,75.88
2018,5,13,19,0,97.0,18.0,0.9,23.8,22.0,52.65,0.0
2018,5,13,19,15,48.5,9.0,0.9,23.7,11.0,18.32,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,31.0,7.5,0.6,17.85,9.0,6.82,0.0
2018,5,14,5,30,62.0,15.0,0.7,18.4,18.0,12.39,0.0
2018,5,14,5,45,156.0,30.0,0.8,18.95,49.0,23.37,12.8
2018,5,14,6,0,250.0,45.0,0.9,19.5,80.0,34.6,23.97
2018,5,14,6,15,276.0,61.0,0.95,20.05,114.5,46.01,34.33
