Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,30,302.0,77.0,1.0,20.6,149.0,56.92,44.02
2018,5,14,6,45,342.5,92.5,1.0,21.15,193.5,67.02,52.77
2018,5,14,7,0,383.0,108.0,1.0,21.7,238.0,76.66,60.89
2018,5,14,7,15,394.5,126.5,1.0,22.45,280.0,87.71,69.95
2018,5,14,7,30,406.0,145.0,1.0,23.2,322.0,98.12,78.28
2018,5,14,7,45,422.5,163.5,1.05,23.95,367.5,119.77,84.72
2018,5,14,8,0,439.0,182.0,1.1,24.7,413.0,164.97,109.64
2018,5,14,8,15,437.0,203.5,1.05,25.4,452.5,211.8,143.19
2018,5,14,8,30,435.0,225.0,1.0,26.1,492.0,258.68,179.58
2018,5,14,8,45,442.5,240.5,1.0,26.85,530.0,303.7,214.97
2018,5,14,9,0,450.0,256.0,1.0,27.6,568.0,349.53,250.7
2018,5,14,9,15,432.0,281.5,0.9,28.05,595.5,393.62,284.59
2018,5,14,9,30,414.0,307.0,0.8,28.5,623.0,435.59,315.51
2018,5,14,9,45,452.5,305.0,0.7,29.0,665.5,482.49,348.55
2018,5,14,10,0,491.0,303.0,0.6,29.5,708.0,532.6,382.77
2018,5,14,10,15,609.0,255.5,0.7,29.75,776.0,595.92,428.13
2018,5,14,10,30,727.0,208.0,0.8,30.0,844.0,668.39,479.04
2018,5,14,10,45,791.0,174.0,0.85,30.25,882.5,720.95,515.09
2018,5,14,11,0,855.0,140.0,0.9,30.5,921.0,772.15,549.56
2018,5,14,11,15,858.0,141.0,0.95,30.7,936.0,811.7,573.95
2018,5,14,11,30,861.0,142.0,1.0,30.9,951.0,848.85,596.76
2018,5,14,11,45,861.5,143.0,1.0,31.05,958.0,881.31,615.92
2018,5,14,12,0,862.0,144.0,1.0,31.2,965.0,910.96,633.26
2018,5,14,12,15,862.5,143.5,1.0,31.3,965.0,936.33,648.07
2018,5,14,12,30,863.0,143.0,1.0,31.4,965.0,958.63,661.04
2018,5,14,12,45,862.0,141.5,1.0,31.5,957.0,975.36,670.72
2018,5,14,13,0,861.0,140.0,1.0,31.6,949.0,988.7,678.49
2018,5,14,13,15,858.0,139.0,0.95,31.55,934.0,997.08,682.9
2018,5,14,13,30,855.0,138.0,0.9,31.5,919.0,1001.89,685.33
2018,5,14,13,45,849.5,136.5,0.9,31.5,896.5,1000.14,684.84
2018,5,14,14,0,844.0,135.0,0.9,31.5,874.0,994.81,682.43
2018,5,14,14,15,837.5,132.5,0.95,31.4,845.0,983.94,678.08
2018,5,14,14,30,831.0,130.0,1.0,31.3,816.0,969.63,671.76
2018,5,14,14,45,810.0,132.5,1.0,31.2,777.5,953.9,663.78
2018,5,14,15,0,789.0,135.0,1.0,31.1,739.0,924.54,647.49
2018,5,14,15,15,779.5,129.5,1.0,30.95,699.0,894.68,631.08
2018,5,14,15,30,770.0,124.0,1.0,30.8,659.0,862.03,612.8
2018,5,14,15,45,721.0,131.0,1.05,30.65,605.0,810.2,582.72
2018,5,14,16,0,672.0,138.0,1.1,30.5,551.0,754.24,549.4
2018,5,14,16,15,509.0,163.0,1.1,30.3,461.0,617.48,458.27
2018,5,14,16,30,346.0,188.0,1.1,30.1,371.0,483.94,364.56
2018,5,14,16,45,489.0,142.5,1.05,29.85,372.0,539.76,408.63
2018,5,14,17,0,632.0,97.0,1.0,29.6,373.0,573.1,434.35
2018,5,14,17,15,581.5,92.5,0.95,28.9,321.0,505.03,385.81
2018,5,14,17,30,531.0,88.0,0.9,28.2,269.0,440.0,338.6
2018,5,14,17,45,390.5,85.5,0.8,27.5,206.0,326.91,253.0
2018,5,14,18,0,250.0,83.0,0.7,26.8,143.0,224.04,172.83
2018,5,14,18,15,232.5,65.0,0.7,26.8,110.5,191.62,145.36
2018,5,14,18,30,215.0,47.0,0.7,26.8,78.0,151.07,110.28
2018,5,14,18,45,146.0,32.0,0.7,25.4,49.5,99.52,65.01
2018,5,14,19,0,77.0,17.0,0.7,24.0,21.0,46.27,0.0
2018,5,14,19,15,38.5,8.5,0.7,23.75,10.5,15.78,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,6.0,1.2,19.35,6.0,5.46,0.0
2018,5,15,5,30,0.0,12.0,1.4,19.7,12.0,10.56,0.0
2018,5,15,5,45,3.5,26.5,1.55,20.05,27.0,23.14,12.72
2018,5,15,6,0,7.0,41.0,1.7,20.4,42.0,35.46,24.61
2018,5,15,6,15,9.0,45.5,1.8,20.9,47.5,39.99,29.01
2018,5,15,6,30,11.0,50.0,1.9,21.4,53.0,44.19,32.86
2018,5,15,6,45,18.0,76.5,2.05,21.85,82.5,64.53,50.49
2018,5,15,7,0,25.0,103.0,2.2,22.3,112.0,84.49,67.49
2018,5,15,7,15,25.5,118.5,2.3,22.75,128.5,96.32,77.26
2018,5,15,7,30,26.0,134.0,2.4,23.2,145.0,107.93,86.67
2018,5,15,7,45,95.5,167.5,2.5,23.65,216.5,128.02,96.84
2018,5,15,8,0,165.0,201.0,2.6,24.1,288.0,166.65,122.13
2018,5,15,8,15,231.5,228.0,2.65,24.45,363.0,203.05,146.43
2018,5,15,8,30,298.0,255.0,2.7,24.8,438.0,255.62,184.79
2018,5,15,8,45,390.5,249.5,2.7,25.1,509.0,300.69,217.86
2018,5,15,9,0,483.0,244.0,2.7,25.4,580.0,351.53,256.68
2018,5,15,9,15,513.0,249.0,2.7,25.6,625.0,400.59,295.8
2018,5,15,9,30,543.0,254.0,2.7,25.8,670.0,452.44,336.41
2018,5,15,9,45,669.0,201.0,2.7,26.05,737.5,508.04,379.39
2018,5,15,10,0,795.0,148.0,2.7,26.3,805.0,575.79,431.05
2018,5,15,10,15,807.0,147.0,2.7,26.5,834.5,625.78,468.41
2018,5,15,10,30,819.0,146.0,2.7,26.7,864.0,675.03,504.32
2018,5,15,10,45,823.5,148.5,2.75,26.85,886.0,721.09,537.33
2018,5,15,11,0,828.0,151.0,2.8,27.0,908.0,765.34,568.39
2018,5,15,11,15,831.0,152.0,2.8,27.1,922.5,805.04,594.51
2018,5,15,11,30,834.0,153.0,2.8,27.2,937.0,835.38,614.02
2018,5,15,11,45,818.5,163.0,2.8,27.3,938.0,869.8,636.21
2018,5,15,12,0,803.0,173.0,2.8,27.4,939.0,893.59,651.24
2018,5,15,12,15,574.5,303.0,2.8,27.4,851.0,836.73,610.08
2018,5,15,12,30,346.0,433.0,2.8,27.4,763.0,755.58,549.73
2018,5,15,12,45,346.5,433.5,2.75,27.4,761.5,768.99,559.31
2018,5,15,13,0,347.0,434.0,2.7,27.4,760.0,780.73,567.09
2018,5,15,13,15,351.0,424.0,2.65,27.25,749.5,783.64,569.65
2018,5,15,13,30,355.0,414.0,2.6,27.1,739.0,784.61,571.05
2018,5,15,13,45,331.0,409.5,2.55,27.0,706.5,761.31,555.39
2018,5,15,14,0,307.0,405.0,2.5,26.9,674.0,736.22,538.65
2018,5,15,14,15,204.5,393.5,2.45,26.65,570.0,608.12,449.61
2018,5,15,14,30,102.0,382.0,2.4,26.4,466.0,479.43,357.52
2018,5,15,14,45,62.0,327.0,2.3,26.2,377.5,383.12,288.13
2018,5,15,15,0,22.0,272.0,2.2,26.0,289.0,273.46,206.59
2018,5,15,15,15,17.5,248.0,2.05,25.65,261.0,246.11,186.77
2018,5,15,15,30,13.0,224.0,1.9,25.3,233.0,218.84,166.53
2018,5,15,15,45,13.5,203.0,1.8,25.0,212.0,199.11,152.07
2018,5,15,16,0,14.0,182.0,1.7,24.7,191.0,179.28,137.35
2018,5,15,16,15,7.0,131.0,1.55,24.4,135.5,124.06,94.32
2018,5,15,16,30,0.0,80.0,1.4,24.1,80.0,70.82,51.98
2018,5,15,16,45,0.0,56.0,1.3,23.85,56.0,49.48,34.95
2018,5,15,17,0,0.0,32.0,1.2,23.6,32.0,28.21,17.67
2018,5,15,17,15,0.0,29.0,1.05,23.3,29.0,25.55,15.58
2018,5,15,17,30,0.0,26.0,0.9,23.0,26.0,22.89,13.45
2018,5,15,17,45,14.0,39.0,0.8,22.75,42.5,42.87,30.3
2018,5,15,18,0,28.0,52.0,0.7,22.5,59.0,62.66,46.54
2018,5,15,18,15,14.5,37.0,0.7,22.5,40.5,40.35,27.66
2018,5,15,18,30,1.0,22.0,0.7,22.5,22.0,19.74,10.41
2018,5,15,18,45,3.0,15.0,0.6,22.0,15.0,14.16,5.12
2018,5,15,19,0,5.0,8.0,0.5,21.5,8.0,8.49,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.4,4.0,4.16,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.2,1.0,0.91,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.4,2.0,1.75,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.65,4.0,3.5,0.0
2018,5,16,6,0,0.0,6.0,1.1,19.9,6.0,5.26,0.0
2018,5,16,6,15,0.0,8.0,1.15,20.15,8.0,7.02,0.47
2018,5,16,6,30,0.0,10.0,1.2,20.4,10.0,8.78,2.07
2018,5,16,6,45,0.0,29.5,1.25,20.65,29.5,25.97,17.18
2018,5,16,7,0,0.0,49.0,1.3,20.9,49.0,43.23,32.2
2018,5,16,7,15,1.5,78.0,1.35,21.15,78.5,68.71,54.08
2018,5,16,7,30,3.0,107.0,1.4,21.4,108.0,92.3,73.96
2018,5,16,7,45,27.0,156.5,1.45,21.7,170.5,125.49,96.57
2018,5,16,8,0,51.0,206.0,1.5,22.0,233.0,166.01,126.76
2018,5,16,8,15,64.0,220.0,1.5,22.3,257.5,185.01,140.23
2018,5,16,8,30,77.0,234.0,1.5,22.6,282.0,205.53,155.33
2018,5,16,8,45,45.5,219.0,1.5,22.9,248.0,193.76,147.09
2018,5,16,9,0,14.0,204.0,1.5,23.2,214.0,180.57,137.43
2018,5,16,9,15,53.5,268.0,1.55,23.55,308.5,245.45,186.33
2018,5,16,9,30,93.0,332.0,1.6,23.9,403.0,319.48,241.22
2018,5,16,9,45,107.5,353.5,1.65,24.25,439.5,350.39,263.64
2018,5,16,10,0,122.0,375.0,1.7,24.6,476.0,386.47,289.83
2018,5,16,10,15,95.5,372.0,1.7,24.8,453.0,379.72,284.34
2018,5,16,10,30,69.0,369.0,1.7,25.0,430.0,368.0,275.21
2018,5,16,10,45,77.5,380.5,1.75,25.25,450.5,390.54,291.53
2018,5,16,11,0,86.0,392.0,1.8,25.5,471.0,413.83,308.13
2018,5,16,11,15,166.5,346.5,1.85,25.6,502.5,448.33,335.13
2018,5,16,11,30,247.0,301.0,1.9,25.7,534.0,487.93,365.77
2018,5,16,11,45,152.0,327.5,1.9,25.85,471.0,437.98,327.2
2018,5,16,12,0,57.0,354.0,1.9,26.0,408.0,377.88,281.02
2018,5,16,12,15,119.0,418.0,1.9,26.0,531.5,509.46,376.64
2018,5,16,12,30,181.0,482.0,1.9,26.0,655.0,636.89,465.12
2018,5,16,12,45,216.5,473.0,1.9,26.05,678.0,670.91,488.44
2018,5,16,13,0,252.0,464.0,1.9,26.1,701.0,717.04,520.27
2018,5,16,13,15,271.5,451.0,1.9,26.05,703.0,731.57,530.74
2018,5,16,13,30,291.0,438.0,1.9,26.0,705.0,744.68,540.58
2018,5,16,13,45,254.0,431.0,1.9,25.95,660.0,705.86,514.22
2018,5,16,14,0,217.0,424.0,1.9,25.9,615.0,649.97,476.6
2018,5,16,14,15,154.5,398.5,1.85,25.75,532.0,563.17,416.22
2018,5,16,14,30,92.0,373.0,1.8,25.6,449.0,459.66,342.7
2018,5,16,14,45,149.0,364.0,1.8,25.45,481.0,523.36,391.26
2018,5,16,15,0,206.0,355.0,1.8,25.3,513.0,568.36,425.3
2018,5,16,15,15,152.5,293.0,1.7,25.05,406.5,449.04,339.95
2018,5,16,15,30,99.0,231.0,1.6,24.8,300.0,331.09,253.63
2018,5,16,15,45,60.5,212.5,1.5,24.6,254.0,261.58,201.23
2018,5,16,16,0,22.0,194.0,1.4,24.4,208.0,197.91,151.86
2018,5,16,16,15,22.5,173.0,1.35,24.1,186.0,187.24,144.43
2018,5,16,16,30,23.0,152.0,1.3,23.8,164.0,165.77,128.26
2018,5,16,16,45,30.5,129.5,1.25,23.55,144.0,147.75,114.83
2018,5,16,17,0,38.0,107.0,1.2,23.3,124.0,129.02,100.55
2018,5,16,17,15,19.0,66.5,1.1,23.0,75.0,74.13,55.96
2018,5,16,17,30,0.0,26.0,1.0,22.7,26.0,22.89,13.44
2018,5,16,17,45,0.0,40.5,0.9,22.4,40.5,35.7,24.18
2018,5,16,18,0,0.0,55.0,0.8,22.1,55.0,48.83,35.03
2018,5,16,18,15,0.0,42.5,0.8,22.1,42.5,37.51,25.4
2018,5,16,18,30,0.0,30.0,0.8,22.1,30.0,26.44,15.92
2018,5,16,18,45,2.0,20.5,0.75,21.55,20.5,18.7,8.74
2018,5,16,19,0,4.0,11.0,0.7,21.0,11.0,10.93,0.0
2018,5,16,19,15,2.0,5.5,0.75,20.9,5.5,5.42,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.5,0.9,18.6,5.5,5.0,0.0
2018,5,17,5,30,4.0,11.0,1.0,18.9,11.0,9.86,0.0
2018,5,17,5,45,8.5,24.0,1.15,19.2,25.0,21.17,11.51
2018,5,17,6,0,13.0,37.0,1.3,19.5,39.0,32.16,21.97
2018,5,17,6,15,17.0,51.5,1.3,19.85,55.0,44.14,32.79
2018,5,17,6,30,21.0,66.0,1.3,20.2,71.0,55.94,43.27
2018,5,17,6,45,95.0,97.5,1.3,20.5,129.0,76.72,61.31
2018,5,17,7,0,169.0,129.0,1.3,20.8,187.0,98.6,79.94
2018,5,17,7,15,131.0,149.0,1.35,21.15,198.5,111.87,90.89
2018,5,17,7,30,93.0,169.0,1.4,21.5,210.0,130.99,106.58
2018,5,17,7,45,74.0,191.5,1.45,21.85,226.5,149.42,114.74
2018,5,17,8,0,55.0,214.0,1.5,22.2,243.0,171.61,130.84
2018,5,17,8,15,98.0,243.5,1.5,22.45,301.5,206.06,155.09
2018,5,17,8,30,141.0,273.0,1.5,22.7,360.0,240.27,179.54
2018,5,17,8,45,150.5,292.5,1.55,23.0,392.0,270.65,202.75
2018,5,17,9,0,160.0,312.0,1.6,23.3,424.0,302.3,226.94
2018,5,17,9,15,116.0,324.0,1.65,23.35,407.5,308.55,232.87
2018,5,17,9,30,72.0,336.0,1.7,23.4,391.0,313.02,236.77
2018,5,17,9,45,79.0,360.0,1.75,23.5,423.0,343.52,259.39
2018,5,17,10,0,86.0,384.0,1.8,23.6,455.0,375.12,282.5
2018,5,17,10,15,74.5,391.0,1.85,23.55,454.0,382.46,287.7
2018,5,17,10,30,63.0,398.0,1.9,23.5,453.0,388.43,291.89
2018,5,17,10,45,58.0,401.5,1.95,23.45,453.5,394.72,296.39
2018,5,17,11,0,53.0,405.0,2.0,23.4,454.0,400.33,300.37
2018,5,17,11,15,70.5,418.0,2.05,23.35,484.0,431.59,323.51
2018,5,17,11,30,88.0,431.0,2.1,23.3,514.0,464.27,347.46
2018,5,17,11,45,56.0,367.0,2.15,23.2,420.0,384.43,289.12
2018,5,17,12,0,24.0,303.0,2.2,23.1,326.0,300.71,227.01
2018,5,17,12,15,78.5,355.0,2.2,23.1,430.0,402.48,304.25
2018,5,17,12,30,133.0,407.0,2.2,23.1,534.0,518.93,389.14
2018,5,17,12,45,184.0,409.0,2.2,23.05,583.5,576.56,431.02
2018,5,17,13,0,235.0,411.0,2.2,23.0,633.0,647.25,481.64
2018,5,17,13,15,131.0,354.0,2.2,23.0,477.5,481.49,362.23
2018,5,17,13,30,27.0,297.0,2.2,23.0,322.0,310.57,234.8
2018,5,17,13,45,23.0,275.5,2.15,23.05,296.5,286.63,217.56
2018,5,17,14,0,19.0,254.0,2.1,23.1,271.0,262.3,199.35
2018,5,17,14,15,52.0,303.0,2.1,23.05,347.0,345.63,263.45
2018,5,17,14,30,85.0,352.0,2.1,23.0,423.0,430.28,326.84
2018,5,17,14,45,61.5,330.5,2.1,23.0,380.5,385.81,293.5
2018,5,17,15,0,38.0,309.0,2.1,23.0,338.0,341.55,260.55
2018,5,17,15,15,42.5,290.0,2.05,22.9,321.0,326.73,250.46
2018,5,17,15,30,47.0,271.0,2.0,22.8,304.0,311.41,239.82
2018,5,17,15,45,107.5,274.0,2.0,22.75,342.5,384.15,297.29
2018,5,17,16,0,168.0,277.0,2.0,22.7,381.0,438.07,339.63
2018,5,17,16,15,178.5,253.0,1.9,22.55,355.5,416.3,324.38
2018,5,17,16,30,189.0,229.0,1.8,22.4,330.0,393.0,308.17
2018,5,17,16,45,188.0,203.0,1.7,22.25,295.0,357.31,282.01
2018,5,17,17,0,187.0,177.0,1.6,22.1,260.0,320.96,254.89
2018,5,17,17,15,187.5,150.0,1.5,21.85,224.0,283.8,226.64
2018,5,17,17,30,188.0,123.0,1.4,21.6,188.0,256.17,205.06
2018,5,17,17,45,241.0,101.5,1.25,21.3,170.5,251.92,201.69
2018,5,17,18,0,294.0,80.0,1.1,21.0,153.0,251.42,199.66
2018,5,17,18,15,269.0,64.0,1.1,21.0,119.0,205.84,160.47
2018,5,17,18,30,244.0,48.0,1.1,21.0,85.0,162.69,122.38
2018,5,17,18,45,180.5,34.0,1.0,20.6,55.5,112.35,77.24
2018,5,17,19,0,117.0,20.0,0.9,20.2,26.0,61.44,0.0
2018,5,17,19,15,58.5,10.0,0.9,20.1,13.0,21.35,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,5,15,4.0,5.0,1.2,20.2,5.0,4.55,0.0
2018,5,18,5,30,8.0,10.0,1.3,20.3,10.0,8.97,0.0
2018,5,18,5,45,9.0,18.5,1.4,20.45,19.0,16.61,7.84
2018,5,18,6,0,10.0,27.0,1.5,20.6,28.0,24.24,15.12
2018,5,18,6,15,5.0,35.5,1.55,20.75,36.0,31.31,21.58
2018,5,18,6,30,0.0,44.0,1.6,20.9,44.0,38.81,28.29
2018,5,18,6,45,1.5,71.5,1.7,21.1,72.0,62.27,48.7
2018,5,18,7,0,3.0,99.0,1.8,21.3,100.0,84.37,67.64
2018,5,18,7,15,9.5,121.5,1.8,21.45,125.5,102.33,82.74
2018,5,18,7,30,16.0,144.0,1.8,21.6,151.0,120.06,97.4
2018,5,18,7,45,10.0,138.5,1.8,21.8,143.0,117.75,90.58
2018,5,18,8,0,4.0,133.0,1.8,22.0,135.0,114.92,87.94
2018,5,18,8,15,4.0,151.0,1.85,22.15,153.0,130.48,100.01
2018,5,18,8,30,4.0,169.0,1.9,22.3,171.0,146.18,112.07
2018,5,18,8,45,4.0,169.5,1.9,22.5,172.0,147.82,112.94
2018,5,18,9,0,4.0,170.0,1.9,22.7,173.0,149.24,113.69
2018,5,18,9,15,8.0,200.5,1.9,22.85,206.5,177.16,135.11
2018,5,18,9,30,12.0,231.0,1.9,23.0,240.0,205.77,156.8
2018,5,18,9,45,15.0,254.5,1.9,23.15,266.5,228.73,173.98
2018,5,18,10,0,18.0,278.0,1.9,23.3,293.0,252.24,191.45
2018,5,18,10,15,19.0,285.0,1.9,23.45,301.5,260.99,197.67
2018,5,18,10,30,20.0,292.0,1.9,23.6,310.0,269.8,203.99
2018,5,18,10,45,30.0,337.0,1.9,23.8,364.5,319.04,240.48
2018,5,18,11,0,40.0,382.0,1.9,24.0,419.0,370.2,277.66
2018,5,18,11,15,51.5,408.5,1.9,24.15,456.5,407.89,304.72
2018,5,18,11,30,63.0,435.0,1.9,24.3,494.0,447.0,332.57
2018,5,18,11,45,54.5,428.0,1.95,24.4,479.5,439.25,326.55
2018,5,18,12,0,46.0,421.0,2.0,24.5,465.0,430.43,320.03
2018,5,18,12,15,89.0,449.0,2.0,24.55,534.0,501.24,371.74
2018,5,18,12,30,132.0,477.0,2.0,24.6,603.0,585.05,431.03
2018,5,18,12,45,105.0,460.5,2.0,24.6,560.5,538.86,397.84
2018,5,18,13,0,78.0,444.0,2.0,24.6,518.0,501.22,371.08
2018,5,18,13,15,91.5,438.5,1.95,24.5,523.5,513.08,380.43
2018,5,18,13,30,105.0,433.0,1.9,24.4,529.0,524.62,389.28
2018,5,18,13,45,56.0,297.0,1.85,24.3,348.0,340.85,256.65
2018,5,18,14,0,7.0,161.0,1.8,24.2,167.0,152.03,113.88
2018,5,18,14,15,3.5,118.0,1.75,24.05,121.0,109.06,80.95
2018,5,18,14,30,0.0,75.0,1.7,23.9,75.0,66.66,47.62
2018,5,18,14,45,0.0,64.5,1.65,23.75,64.5,57.26,40.31
2018,5,18,15,0,0.0,54.0,1.6,23.6,54.0,47.89,32.93
2018,5,18,15,15,0.0,58.0,1.55,23.45,58.0,51.42,35.87
2018,5,18,15,30,0.0,62.0,1.5,23.3,62.0,54.94,38.82
2018,5,18,15,45,0.0,85.0,1.45,23.15,85.0,75.37,55.38
2018,5,18,16,0,0.0,108.0,1.4,23.0,108.0,96.33,72.36
2018,5,18,16,15,0.0,105.0,1.35,22.85,105.0,93.65,70.45
2018,5,18,16,30,0.0,102.0,1.3,22.7,102.0,91.01,68.61
2018,5,18,16,45,0.0,93.5,1.2,22.55,93.5,83.24,62.61
2018,5,18,17,0,0.0,85.0,1.1,22.4,85.0,75.49,56.57
2018,5,18,17,15,0.5,69.0,1.05,22.15,69.0,61.32,45.22
2018,5,18,17,30,1.0,53.0,1.0,21.9,53.0,47.38,33.9
2018,5,18,17,45,1.5,35.0,0.9,21.65,35.5,31.66,20.9
2018,5,18,18,0,2.0,17.0,0.8,21.4,18.0,15.93,7.74
2018,5,18,18,15,1.0,11.5,0.8,21.4,12.0,10.54,3.14
2018,5,18,18,30,0.0,6.0,0.8,21.4,6.0,5.26,0.0
2018,5,18,18,45,0.0,4.5,0.8,20.95,4.5,3.94,0.0
2018,5,18,19,0,0.0,3.0,0.8,20.5,3.0,2.63,0.0
2018,5,18,19,15,0.0,1.5,0.8,20.4,1.5,1.36,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.05,19.3,5.5,5.0,0.0
2018,5,19,5,30,6.0,11.0,1.1,19.4,11.0,9.86,0.0
2018,5,19,5,45,3.0,20.0,1.15,19.55,20.0,17.61,8.78
2018,5,19,6,0,0.0,29.0,1.2,19.7,29.0,25.55,16.35
2018,5,19,6,15,0.0,36.5,1.25,19.85,36.5,32.18,22.44
2018,5,19,6,30,0.0,44.0,1.3,20.0,44.0,38.81,28.42
2018,5,19,6,45,14.0,78.0,1.35,20.15,83.0,67.42,53.38
2018,5,19,7,0,28.0,112.0,1.4,20.3,122.0,90.85,73.46
2018,5,19,7,15,26.5,131.0,1.4,20.5,141.5,104.9,85.19
2018,5,19,7,30,25.0,150.0,1.4,20.7,161.0,118.65,96.48
2018,5,19,7,45,55.0,184.5,1.45,20.85,213.0,144.7,111.72
2018,5,19,8,0,85.0,219.0,1.5,21.0,265.0,177.77,135.14
2018,5,19,8,15,55.0,196.5,1.55,21.25,227.5,167.43,127.29
2018,5,19,8,30,25.0,174.0,1.6,21.5,190.0,150.28,114.68
2018,5,19,8,45,12.5,126.5,1.65,21.75,134.5,114.5,86.54
2018,5,19,9,0,0.0,79.0,1.7,22.0,79.0,70.06,51.16
2018,5,19,9,15,4.0,124.0,1.7,22.25,127.0,110.97,83.59
2018,5,19,9,30,8.0,169.0,1.7,22.5,175.0,151.77,115.32
2018,5,19,9,45,18.0,242.5,1.75,22.75,257.0,220.16,167.78
2018,5,19,10,0,28.0,316.0,1.8,23.0,339.0,287.09,217.93
2018,5,19,10,15,38.0,346.5,1.85,23.15,379.0,322.98,244.27
2018,5,19,10,30,48.0,377.0,1.9,23.3,419.0,360.47,271.69
2018,5,19,10,45,85.5,413.5,1.9,23.5,491.0,424.06,318.19
2018,5,19,11,0,123.0,450.0,1.9,23.7,563.0,494.04,368.32
2018,5,19,11,15,148.0,458.0,1.95,23.85,596.0,531.56,394.94
2018,5,19,11,30,173.0,466.0,2.0,24.0,629.0,570.7,422.7
2018,5,19,11,45,332.0,396.5,2.05,24.15,713.0,661.08,489.74
2018,5,19,12,0,491.0,327.0,2.1,24.3,797.0,761.47,561.83
2018,5,19,12,15,395.0,378.0,2.1,24.4,756.0,739.92,543.64
2018,5,19,12,30,299.0,429.0,2.1,24.5,715.0,705.13,517.39
2018,5,19,12,45,464.5,338.5,2.15,24.55,779.5,797.93,585.82
2018,5,19,13,0,630.0,248.0,2.2,24.6,844.0,885.02,648.31
2018,5,19,13,15,419.0,338.5,2.2,24.6,732.0,775.29,569.17
2018,5,19,13,30,208.0,429.0,2.2,24.6,620.0,637.21,470.03
2018,5,19,13,45,273.5,390.0,2.25,24.6,635.0,681.41,504.41
2018,5,19,14,0,339.0,351.0,2.3,24.6,650.0,709.51,526.54
2018,5,19,14,15,353.0,343.5,2.3,24.5,646.0,716.91,532.68
2018,5,19,14,30,367.0,336.0,2.3,24.4,642.0,722.39,537.73
2018,5,19,14,45,318.0,342.5,2.3,24.3,599.5,679.58,507.81
2018,5,19,15,0,269.0,349.0,2.3,24.2,557.0,636.91,477.98
2018,5,19,15,15,260.0,333.0,2.3,24.1,525.0,607.97,458.95
2018,5,19,15,30,251.0,317.0,2.3,24.0,493.0,578.14,439.0
2018,5,19,15,45,282.0,284.5,2.3,23.85,470.0,564.73,432.05
2018,5,19,16,0,313.0,252.0,2.3,23.7,447.0,547.99,422.47
2018,5,19,16,15,346.5,219.5,2.25,23.55,419.0,529.73,411.5
2018,5,19,16,30,380.0,187.0,2.2,23.4,391.0,522.16,407.87
2018,5,19,16,45,468.0,148.5,2.15,23.25,374.5,529.22,416.0
2018,5,19,17,0,556.0,110.0,2.1,23.1,358.0,533.38,421.18
2018,5,19,17,15,441.5,111.0,2.0,22.85,292.5,427.33,340.01
2018,5,19,17,30,327.0,112.0,1.9,22.6,227.0,338.17,270.08
2018,5,19,17,45,323.0,95.0,1.8,22.35,193.0,299.82,239.49
2018,5,19,18,0,319.0,78.0,1.7,22.1,159.0,261.11,207.16
2018,5,19,18,15,285.5,64.5,1.7,22.1,124.5,213.35,166.29
2018,5,19,18,30,252.0,51.0,1.7,22.1,90.0,169.04,127.3
2018,5,19,18,45,186.0,36.5,1.5,21.6,59.5,116.81,81.26
2018,5,19,19,0,120.0,22.0,1.3,21.1,29.0,65.28,10.46
2018,5,19,19,15,60.0,11.0,1.25,21.0,14.5,22.61,0.0
2018,5,19,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,15,23.5,8.0,1.4,19.55,9.5,7.28,0.0
2018,5,20,5,30,47.0,16.0,1.5,19.8,19.0,13.24,0.0
2018,5,20,5,45,38.5,30.0,1.6,20.0,34.0,25.25,15.07
2018,5,20,6,0,30.0,44.0,1.7,20.2,49.0,37.59,26.61
2018,5,20,6,15,28.5,63.5,1.7,20.6,69.5,53.02,40.39
2018,5,20,6,30,27.0,83.0,1.7,21.0,90.0,68.14,53.68
2018,5,20,6,45,104.0,106.5,1.75,21.35,141.5,82.81,66.33
2018,5,20,7,0,181.0,130.0,1.8,21.7,193.0,99.43,80.38
2018,5,20,7,15,174.5,155.0,1.8,22.15,224.0,115.95,94.01
2018,5,20,7,30,168.0,180.0,1.8,22.6,255.0,131.84,106.85
2018,5,20,7,45,176.5,194.5,1.8,23.05,281.5,147.76,111.05
2018,5,20,8,0,185.0,209.0,1.8,23.5,308.0,174.08,127.12
2018,5,20,8,15,225.0,229.5,1.75,23.9,361.5,203.13,146.63
2018,5,20,8,30,265.0,250.0,1.7,24.3,415.0,244.95,177.49
2018,5,20,8,45,323.0,259.0,1.65,24.7,475.0,288.62,210.0
2018,5,20,9,0,381.0,268.0,1.6,25.1,535.0,338.88,248.02
2018,5,20,9,15,316.5,313.0,1.55,25.35,543.5,374.32,276.77
2018,5,20,9,30,252.0,358.0,1.5,25.6,552.0,403.0,298.95
2018,5,20,9,45,286.5,366.0,1.45,25.9,596.5,446.74,330.75
2018,5,20,10,0,321.0,374.0,1.4,26.2,641.0,493.71,364.29
2018,5,20,10,15,378.5,363.5,1.35,26.4,689.0,542.62,399.1
2018,5,20,10,30,436.0,353.0,1.3,26.6,737.0,596.01,436.47
2018,5,20,10,45,608.0,266.0,1.3,26.8,817.0,669.17,489.35
2018,5,20,11,0,780.0,179.0,1.3,27.0,897.0,751.32,547.33
2018,5,20,11,15,748.5,201.5,1.3,27.1,899.5,780.82,565.67
2018,5,20,11,30,717.0,224.0,1.3,27.2,902.0,810.85,584.3
2018,5,20,11,45,702.0,230.0,1.35,27.35,898.5,832.56,598.35
2018,5,20,12,0,687.0,236.0,1.4,27.5,895.0,851.05,610.27
2018,5,20,12,15,693.5,232.5,1.4,27.55,897.5,877.04,626.97
2018,5,20,12,30,700.0,229.0,1.4,27.6,900.0,900.57,641.54
2018,5,20,12,45,602.5,284.5,1.4,27.6,859.0,878.27,625.23
2018,5,20,13,0,505.0,340.0,1.4,27.6,818.0,850.44,605.24
2018,5,20,13,15,459.0,363.0,1.4,27.6,792.0,838.07,596.67
2018,5,20,13,30,413.0,386.0,1.4,27.6,766.0,822.66,585.96
2018,5,20,13,45,374.0,394.0,1.45,27.55,732.0,785.22,562.33
2018,5,20,14,0,335.0,402.0,1.5,27.5,698.0,758.05,545.07
2018,5,20,14,15,354.0,377.0,1.5,27.4,680.5,752.58,543.52
2018,5,20,14,30,373.0,352.0,1.5,27.3,663.0,744.73,540.25
2018,5,20,14,45,431.0,315.5,1.5,27.2,660.0,775.26,563.2
2018,5,20,15,0,489.0,279.0,1.5,27.1,657.0,787.42,573.97
2018,5,20,15,15,468.5,268.0,1.45,26.9,614.5,748.06,548.56
2018,5,20,15,30,448.0,257.0,1.4,26.7,572.0,707.46,522.52
2018,5,20,15,45,465.0,234.0,1.4,26.5,542.0,686.32,510.8
2018,5,20,16,0,482.0,211.0,1.4,26.3,512.0,662.04,496.56
2018,5,20,16,15,478.5,192.5,1.35,26.0,471.0,622.7,470.97
2018,5,20,16,30,475.0,174.0,1.3,25.7,430.0,581.75,443.85
2018,5,20,16,45,383.0,172.0,1.25,25.4,365.0,492.04,379.23
2018,5,20,17,0,291.0,170.0,1.2,25.1,300.0,396.42,308.76
2018,5,20,17,15,220.0,150.0,1.15,24.7,241.5,315.25,247.57
2018,5,20,17,30,149.0,130.0,1.1,24.3,183.0,229.94,181.28
2018,5,20,17,45,133.5,108.0,1.1,23.9,149.5,190.58,150.3
2018,5,20,18,0,118.0,86.0,1.1,23.5,116.0,152.39,119.21
2018,5,20,18,15,103.5,70.0,1.1,23.5,92.0,123.21,94.45
2018,5,20,18,30,89.0,54.0,1.1,23.5,68.0,95.53,70.45
2018,5,20,18,45,59.5,36.5,1.1,22.95,44.5,62.37,41.84
2018,5,20,19,0,30.0,19.0,1.1,22.4,21.0,29.35,4.15
2018,5,20,19,15,15.0,9.5,1.1,22.3,10.5,11.8,0.0
2018,5,20,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,7.0,0.65,19.3,7.0,6.37,0.0
2018,5,21,5,30,0.0,14.0,0.8,19.7,14.0,12.32,0.0
2018,5,21,5,45,0.0,27.0,0.95,20.15,27.0,23.76,13.94
2018,5,21,6,0,0.0,40.0,1.1,20.6,40.0,34.94,24.34
2018,5,21,6,15,7.0,56.0,1.15,21.0,58.0,48.41,36.37
2018,5,21,6,30,14.0,72.0,1.2,21.4,76.0,61.81,48.15
2018,5,21,6,45,52.0,104.5,1.2,21.8,122.5,84.49,67.64
2018,5,21,7,0,90.0,137.0,1.2,22.2,169.0,103.24,83.38
2018,5,21,7,15,88.0,156.5,1.25,22.65,191.5,121.6,98.47
2018,5,21,7,30,86.0,176.0,1.3,23.1,214.0,135.42,109.49
2018,5,21,7,45,62.5,192.5,1.3,23.55,222.0,150.06,114.5
2018,5,21,8,0,39.0,209.0,1.3,24.0,230.0,167.14,126.86
2018,5,21,8,15,93.5,243.5,1.35,24.3,300.0,205.57,153.62
2018,5,21,8,30,148.0,278.0,1.4,24.6,370.0,245.07,181.43
2018,5,21,8,45,156.0,300.0,1.45,24.95,403.5,277.15,205.71
2018,5,21,9,0,164.0,322.0,1.5,25.3,437.0,310.42,230.84
2018,5,21,9,15,119.5,323.5,1.5,25.55,410.0,309.11,230.9
2018,5,21,9,30,75.0,325.0,1.5,25.8,383.0,305.51,228.63
2018,5,21,9,45,51.5,311.0,1.5,26.05,351.5,290.19,217.15
2018,5,21,10,0,28.0,297.0,1.5,26.3,320.0,271.27,202.76
2018,5,21,10,15,60.5,356.0,1.45,26.45,408.5,344.35,256.41
2018,5,21,10,30,93.0,415.0,1.4,26.6,497.0,421.78,311.57
2018,5,21,10,45,159.5,432.0,1.35,26.7,577.0,492.67,361.81
2018,5,21,11,0,226.0,449.0,1.3,26.8,657.0,569.5,415.16
2018,5,21,11,15,254.5,455.0,1.25,26.75,693.0,614.91,445.72
2018,5,21,11,30,283.0,461.0,1.2,26.7,729.0,660.24,476.03
2018,5,21,11,45,255.0,470.5,1.15,26.7,713.5,661.46,475.39
2018,5,21,12,0,227.0,480.0,1.1,26.7,698.0,653.45,469.06
2018,5,21,12,15,210.0,482.5,1.1,26.55,684.0,652.0,468.13
2018,5,21,12,30,193.0,485.0,1.1,26.4,670.0,648.76,465.94
2018,5,21,12,45,184.0,481.0,1.05,26.3,656.5,645.17,463.34
2018,5,21,13,0,175.0,477.0,1.0,26.2,643.0,640.14,459.8
2018,5,21,13,15,219.0,463.5,0.95,26.1,667.5,676.5,485.33
2018,5,21,13,30,263.0,450.0,0.9,26.0,692.0,726.04,518.57
2018,5,21,13,45,236.0,442.0,0.85,25.95,655.5,681.8,488.71
2018,5,21,14,0,209.0,434.0,0.8,25.9,619.0,649.99,467.63
2018,5,21,14,15,178.0,416.0,0.8,25.85,570.0,602.73,436.44
2018,5,21,14,30,147.0,398.0,0.8,25.8,521.0,554.72,404.38
2018,5,21,14,45,103.0,350.5,0.75,25.8,435.0,462.3,340.4
2018,5,21,15,0,59.0,303.0,0.7,25.8,349.0,354.37,263.83
2018,5,21,15,15,29.5,200.5,0.7,25.6,223.5,220.7,166.25
2018,5,21,15,30,0.0,98.0,0.7,25.4,98.0,87.08,63.54
2018,5,21,15,45,0.0,75.5,0.65,25.25,75.5,66.91,48.07
2018,5,21,16,0,0.0,53.0,0.6,25.1,53.0,46.89,32.27
2018,5,21,16,15,0.0,61.0,0.6,24.85,61.0,53.97,38.14
2018,5,21,16,30,0.0,69.0,0.6,24.6,69.0,61.04,44.03
2018,5,21,16,45,0.0,50.0,0.65,24.35,50.0,44.16,30.53
2018,5,21,17,0,0.0,31.0,0.7,24.1,31.0,27.33,16.9
2018,5,21,17,15,0.0,22.5,0.65,23.75,22.5,19.81,10.8
2018,5,21,17,30,0.0,14.0,0.6,23.4,14.0,12.31,4.62
2018,5,21,17,45,0.0,11.5,0.55,23.1,11.5,10.1,2.8
2018,5,21,18,0,0.0,9.0,0.5,22.8,9.0,7.9,0.96
2018,5,21,18,15,0.0,8.0,0.5,22.8,8.0,7.02,0.19
2018,5,21,18,30,0.0,7.0,0.5,22.8,7.0,6.14,0.0
2018,5,21,18,45,0.0,5.5,0.5,22.15,5.5,4.82,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.5,4.0,3.5,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.35,2.0,1.82,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,2.0,9.0,0.75,19.1,9.0,8.19,0.0
2018,5,22,5,30,4.0,18.0,0.9,19.5,18.0,15.81,0.13
2018,5,22,5,45,28.5,36.5,1.0,19.9,40.5,30.78,19.81
2018,5,22,6,0,53.0,55.0,1.1,20.3,63.0,44.37,32.46
2018,5,22,6,15,213.5,66.5,1.2,20.7,118.0,51.92,39.45
2018,5,22,6,30,374.0,78.0,1.3,21.1,173.0,57.57,44.55
2018,5,22,6,45,484.0,79.5,1.35,21.5,231.5,58.26,45.14
2018,5,22,7,0,594.0,81.0,1.4,21.9,290.0,57.54,44.38
2018,5,22,7,15,632.0,86.0,1.45,22.3,340.5,59.23,45.64
2018,5,22,7,30,670.0,91.0,1.5,22.7,391.0,60.84,46.78
2018,5,22,7,45,698.5,95.0,1.55,23.1,441.0,81.37,48.25
2018,5,22,8,0,727.0,99.0,1.6,23.5,491.0,138.6,77.98
2018,5,22,8,15,748.0,102.0,1.65,23.9,538.5,191.07,115.15
2018,5,22,8,30,769.0,105.0,1.7,24.3,586.0,245.83,159.43
2018,5,22,8,45,785.5,108.0,1.7,24.65,630.5,301.38,206.4
2018,5,22,9,0,802.0,111.0,1.7,25.0,675.0,358.18,254.33
2018,5,22,9,15,802.0,119.0,1.7,25.3,711.5,413.58,300.54
2018,5,22,9,30,802.0,127.0,1.7,25.6,748.0,467.97,344.48
2018,5,22,9,45,621.5,222.0,1.7,25.85,716.5,498.8,369.54
2018,5,22,10,0,441.0,317.0,1.7,26.1,685.0,512.96,379.97
2018,5,22,10,15,593.5,251.0,1.75,26.3,764.5,579.22,429.56
2018,5,22,10,30,746.0,185.0,1.8,26.5,844.0,657.09,486.56
2018,5,22,10,45,564.0,268.5,1.8,26.65,774.0,639.14,471.61
2018,5,22,11,0,382.0,352.0,1.8,26.8,704.0,605.77,445.55
2018,5,22,11,15,492.5,305.0,1.8,26.95,766.5,673.52,494.7
2018,5,22,11,30,603.0,258.0,1.8,27.1,829.0,745.95,545.47
2018,5,22,11,45,725.0,202.0,1.85,27.2,894.5,824.82,599.98
2018,5,22,12,0,847.0,146.0,1.9,27.3,960.0,893.58,644.06
2018,5,22,12,15,847.0,146.0,1.9,27.35,960.0,918.36,659.11
2018,5,22,12,30,847.0,146.0,1.9,27.4,960.0,940.18,672.69
2018,5,22,12,45,857.5,139.0,1.9,27.5,957.5,962.49,686.49
2018,5,22,13,0,868.0,132.0,1.9,27.6,955.0,981.65,698.32
2018,5,22,13,15,833.0,146.5,1.9,27.6,926.5,973.39,693.29
2018,5,22,13,30,798.0,161.0,1.9,27.6,898.0,974.01,694.27
2018,5,22,13,45,763.0,174.0,1.9,27.6,865.0,957.87,684.65
2018,5,22,14,0,728.0,187.0,1.9,27.6,832.0,945.67,677.79
2018,5,22,14,15,755.5,169.0,1.9,27.55,819.0,946.32,679.3
2018,5,22,14,30,783.0,151.0,1.9,27.5,806.0,950.16,682.86
2018,5,22,14,45,564.5,236.0,1.85,27.45,698.0,826.08,601.56
2018,5,22,15,0,346.0,321.0,1.8,27.4,590.0,678.79,499.08
2018,5,22,15,15,316.5,315.0,1.8,27.25,551.0,639.84,474.19
2018,5,22,15,30,287.0,309.0,1.8,27.1,512.0,600.83,448.02
2018,5,22,15,45,328.0,272.0,1.75,26.95,489.5,590.31,443.48
2018,5,22,16,0,369.0,235.0,1.7,26.8,467.0,575.66,435.73
2018,5,22,16,15,553.0,165.0,1.6,26.6,481.0,652.45,494.86
2018,5,22,16,30,737.0,95.0,1.5,26.4,495.0,700.84,530.44
2018,5,22,16,45,562.0,118.5,1.4,26.2,406.0,571.4,438.46
2018,5,22,17,0,387.0,142.0,1.3,26.0,317.0,444.34,344.66
2018,5,22,17,15,303.5,136.5,1.2,25.6,263.0,353.39,276.83
2018,5,22,17,30,220.0,131.0,1.1,25.2,209.0,283.53,222.77
2018,5,22,17,45,306.0,103.5,1.0,24.8,193.5,299.63,235.68
2018,5,22,18,0,392.0,76.0,0.9,24.4,178.0,294.58,230.16
2018,5,22,18,15,296.0,65.5,0.9,24.4,132.5,218.75,168.25
2018,5,22,18,30,200.0,55.0,0.9,24.4,87.0,145.59,108.34
2018,5,22,18,45,129.5,39.0,0.8,23.3,57.0,93.84,65.07
2018,5,22,19,0,59.0,23.0,0.7,22.2,27.0,46.14,15.14
2018,5,22,19,15,33.5,12.5,0.7,22.0,14.5,18.44,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.65,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,15,4.0,8.5,1.25,19.6,8.5,7.73,0.0
2018,5,23,5,30,8.0,17.0,1.4,19.9,17.0,15.03,0.68
2018,5,23,5,45,25.5,34.0,1.55,20.15,37.5,29.04,18.41
2018,5,23,6,0,43.0,51.0,1.7,20.4,58.0,42.82,31.13
2018,5,23,6,15,147.0,68.0,1.7,20.85,103.5,52.74,40.14
2018,5,23,6,30,251.0,85.0,1.7,21.3,149.0,65.19,51.09
2018,5,23,6,45,409.0,85.0,1.75,21.75,217.5,61.49,47.88
2018,5,23,7,0,567.0,85.0,1.8,22.2,286.0,60.4,46.79
2018,5,23,7,15,581.0,97.0,1.75,22.75,331.0,67.04,52.23
2018,5,23,7,30,595.0,109.0,1.7,23.3,376.0,73.19,57.16
2018,5,23,7,45,563.0,133.0,1.65,23.85,410.0,104.37,69.01
2018,5,23,8,0,531.0,157.0,1.6,24.4,444.0,157.22,99.97
2018,5,23,8,15,507.0,183.0,1.55,24.8,478.0,208.43,138.23
2018,5,23,8,30,483.0,209.0,1.5,25.2,512.0,257.18,177.83
2018,5,23,8,45,426.5,248.5,1.4,25.65,530.5,304.23,217.43
2018,5,23,9,0,370.0,288.0,1.3,26.1,549.0,349.38,254.16
2018,5,23,9,15,396.5,297.5,1.25,26.45,592.0,393.61,287.7
2018,5,23,9,30,423.0,307.0,1.2,26.8,635.0,437.22,320.25
2018,5,23,9,45,449.5,311.5,1.1,27.1,674.5,483.21,353.61
2018,5,23,10,0,476.0,316.0,1.0,27.4,714.0,531.28,387.47
2018,5,23,10,15,519.0,305.0,0.95,27.65,752.5,578.65,420.59
2018,5,23,10,30,562.0,294.0,0.9,27.9,791.0,628.63,454.73
2018,5,23,10,45,655.0,248.0,0.9,28.1,841.5,685.24,494.13
2018,5,23,11,0,748.0,202.0,0.9,28.3,892.0,747.65,536.6
2018,5,23,11,15,613.5,284.0,0.85,28.45,856.0,748.39,533.05
2018,5,23,11,30,479.0,366.0,0.8,28.6,820.0,739.91,523.65
2018,5,23,11,45,394.0,413.0,0.8,28.75,788.5,727.21,513.41
2018,5,23,12,0,309.0,460.0,0.8,28.9,757.0,713.41,502.15
2018,5,23,12,15,307.5,456.5,0.8,28.95,752.0,723.72,509.0
2018,5,23,12,30,306.0,453.0,0.8,29.0,747.0,732.45,514.58
2018,5,23,12,45,297.5,450.5,0.75,29.05,734.5,733.78,514.67
2018,5,23,13,0,289.0,448.0,0.7,29.1,722.0,733.22,513.65
2018,5,23,13,15,398.5,398.0,0.7,29.1,769.5,810.21,565.65
2018,5,23,13,30,508.0,348.0,0.7,29.1,817.0,877.81,610.06
2018,5,23,13,45,357.0,322.5,0.65,29.1,648.5,707.69,499.87
2018,5,23,14,0,206.0,297.0,0.6,29.1,480.0,518.8,374.36
2018,5,23,14,15,148.5,273.5,0.6,29.05,403.0,424.57,310.79
2018,5,23,14,30,91.0,250.0,0.6,29.0,326.0,343.97,253.6
2018,5,23,14,45,250.0,258.5,0.55,28.95,455.5,521.8,383.04
2018,5,23,15,0,409.0,267.0,0.5,28.9,585.0,696.9,500.97
2018,5,23,15,15,565.5,208.5,0.45,28.85,623.0,780.09,556.38
2018,5,23,15,30,722.0,150.0,0.4,28.8,661.0,846.94,598.96
2018,5,23,15,45,705.0,145.0,0.35,28.75,617.0,807.28,573.78
2018,5,23,16,0,688.0,140.0,0.3,28.7,573.0,765.87,548.79
2018,5,23,16,15,673.0,133.0,0.3,28.65,528.5,722.38,522.93
2018,5,23,16,30,658.0,126.0,0.3,28.6,484.0,677.54,495.71
2018,5,23,16,45,628.0,120.5,0.25,28.55,435.0,622.18,459.22
2018,5,23,17,0,598.0,115.0,0.2,28.5,386.0,567.25,422.13
2018,5,23,17,15,451.5,112.5,0.25,28.05,302.5,434.76,329.61
2018,5,23,17,30,305.0,110.0,0.3,27.6,219.0,321.95,247.37
2018,5,23,17,45,184.0,97.0,0.3,27.15,159.5,214.01,165.28
2018,5,23,18,0,63.0,84.0,0.3,26.7,100.0,114.62,86.96
2018,5,23,18,15,60.5,64.0,0.3,26.7,76.5,96.3,71.89
2018,5,23,18,30,58.0,44.0,0.3,26.7,53.0,70.36,50.09
2018,5,23,18,45,69.5,34.0,0.3,25.75,41.0,61.41,40.92
2018,5,23,19,0,81.0,24.0,0.3,24.8,29.0,53.51,20.35
2018,5,23,19,15,42.0,12.5,0.3,24.6,15.0,20.25,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.4,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.35,24.15,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
