Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.5,18.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.5,18.4,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.5,18.3,1.0,0.0,0.0
2018,5,24,5,15,54.0,13.5,1.5,18.5,17.0,12.28,0.0
2018,5,24,5,30,105.0,26.0,1.5,18.7,33.0,20.95,4.2
2018,5,24,5,45,196.5,41.0,1.55,18.9,67.5,31.84,20.91
2018,5,24,6,0,288.0,56.0,1.6,19.1,102.0,42.86,31.37
2018,5,24,6,15,341.0,68.5,1.65,19.45,142.5,51.49,39.31
2018,5,24,6,30,394.0,81.0,1.7,19.8,183.0,59.79,46.73
2018,5,24,6,45,437.0,91.5,1.7,20.2,228.0,66.27,52.34
2018,5,24,7,0,480.0,102.0,1.7,20.6,273.0,72.45,57.52
2018,5,24,7,15,439.5,127.5,1.75,20.95,303.0,87.98,70.61
2018,5,24,7,30,399.0,153.0,1.8,21.3,333.0,102.59,82.68
2018,5,24,7,45,418.0,170.0,1.85,21.65,378.5,125.13,88.98
2018,5,24,8,0,437.0,187.0,1.9,22.0,424.0,168.85,113.87
2018,5,24,8,15,478.5,192.5,1.95,22.25,474.0,210.58,142.69
2018,5,24,8,30,520.0,198.0,2.0,22.5,524.0,257.15,178.72
2018,5,24,8,45,519.5,215.5,2.0,22.8,561.5,305.59,218.99
2018,5,24,9,0,519.0,233.0,2.0,23.1,599.0,353.89,258.9
2018,5,24,9,15,470.5,267.5,1.95,23.35,614.0,395.97,293.86
2018,5,24,9,30,422.0,302.0,1.9,23.6,629.0,432.61,323.13
2018,5,24,9,45,382.0,337.0,1.9,23.85,643.5,471.18,352.43
2018,5,24,10,0,342.0,372.0,1.9,24.1,658.0,502.44,375.27
2018,5,24,10,15,317.0,394.0,1.85,24.35,666.5,528.39,393.52
2018,5,24,10,30,292.0,416.0,1.8,24.6,675.0,551.71,409.32
2018,5,24,10,45,261.0,434.0,1.8,24.85,669.5,564.98,417.8
2018,5,24,11,0,230.0,452.0,1.8,25.1,664.0,573.91,423.03
2018,5,24,11,15,331.5,427.0,1.75,25.35,738.5,649.44,476.65
2018,5,24,11,30,433.0,402.0,1.7,25.6,813.0,732.68,533.75
2018,5,24,11,45,535.0,346.5,1.65,25.8,858.5,792.62,574.82
2018,5,24,12,0,637.0,291.0,1.6,26.0,904.0,853.68,616.14
2018,5,24,12,15,629.5,286.0,1.6,26.15,892.0,865.04,622.79
2018,5,24,12,30,622.0,281.0,1.6,26.3,880.0,873.43,628.03
2018,5,24,12,45,423.5,371.5,1.55,26.45,778.0,786.87,565.91
2018,5,24,13,0,225.0,462.0,1.5,26.6,676.0,672.6,485.02
2018,5,24,13,15,248.0,431.0,1.45,26.6,663.5,683.86,494.41
2018,5,24,13,30,271.0,400.0,1.4,26.6,651.0,681.72,493.98
2018,5,24,13,45,508.5,290.5,1.4,26.65,747.0,825.37,596.03
2018,5,24,14,0,746.0,181.0,1.4,26.7,843.0,948.78,677.29
2018,5,24,14,15,763.5,168.5,1.35,26.65,827.0,952.4,678.32
2018,5,24,14,30,781.0,156.0,1.3,26.6,811.0,952.18,678.48
2018,5,24,14,45,664.5,197.0,1.25,26.55,738.0,881.59,634.21
2018,5,24,15,0,548.0,238.0,1.2,26.5,665.0,798.12,579.81
2018,5,24,15,15,635.5,192.5,1.2,26.4,662.5,828.26,603.64
2018,5,24,15,30,723.0,147.0,1.2,26.3,660.0,843.98,615.18
2018,5,24,15,45,690.5,146.0,1.15,26.15,610.5,795.18,584.18
2018,5,24,16,0,658.0,145.0,1.1,26.0,561.0,745.53,552.93
2018,5,24,16,15,673.5,130.5,1.05,25.9,526.5,719.64,537.27
2018,5,24,16,30,689.0,116.0,1.0,25.8,492.0,690.1,518.73
2018,5,24,16,45,626.5,117.0,0.95,25.65,433.5,616.96,468.79
2018,5,24,17,0,564.0,118.0,0.9,25.5,375.0,546.69,419.24
2018,5,24,17,15,574.0,102.5,0.85,25.1,336.5,509.31,393.47
2018,5,24,17,30,584.0,87.0,0.8,24.7,298.0,469.3,364.29
2018,5,24,17,45,537.5,79.5,0.75,24.3,249.5,404.59,314.96
2018,5,24,18,0,491.0,72.0,0.7,23.9,201.0,343.37,266.62
2018,5,24,18,15,421.0,62.0,0.7,23.9,155.5,273.02,209.45
2018,5,24,18,30,351.0,52.0,0.7,23.9,110.0,207.75,155.0
2018,5,24,18,45,258.5,39.5,0.65,22.6,74.0,143.33,101.13
2018,5,24,19,0,166.0,27.0,0.6,21.3,38.0,85.43,38.64
2018,5,24,19,15,87.5,14.5,0.65,21.05,20.0,31.74,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.8,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.5,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.8,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,17.9,1.0,0.0,0.0
2018,5,25,5,15,53.0,11.0,0.75,18.45,14.5,10.01,0.0
2018,5,25,5,30,101.0,21.0,0.9,19.0,28.0,16.45,2.74
2018,5,25,5,45,203.0,36.0,1.05,19.5,64.0,27.9,17.65
2018,5,25,6,0,305.0,51.0,1.2,20.0,100.0,39.03,27.99
2018,5,25,6,15,244.0,51.5,1.25,20.45,99.5,38.37,27.8
2018,5,25,6,30,183.0,52.0,1.3,20.9,99.0,37.65,27.31
2018,5,25,6,45,93.5,61.0,1.35,21.35,85.0,50.84,38.76
2018,5,25,7,0,4.0,70.0,1.4,21.8,71.0,61.88,48.14
2018,5,25,7,15,3.5,89.0,1.4,22.2,90.0,77.7,61.46
2018,5,25,7,30,3.0,108.0,1.4,22.6,109.0,93.28,74.34
2018,5,25,7,45,6.0,139.0,1.45,23.0,142.0,118.22,90.51
2018,5,25,8,0,9.0,170.0,1.5,23.4,175.0,144.02,110.25
2018,5,25,8,15,13.0,190.5,1.45,23.75,198.5,162.71,124.12
2018,5,25,8,30,17.0,211.0,1.4,24.1,222.0,182.09,138.45
2018,5,25,8,45,16.0,218.0,1.4,24.45,229.0,190.13,144.17
2018,5,25,9,0,15.0,225.0,1.4,24.8,236.0,197.89,149.68
2018,5,25,9,15,48.0,266.5,1.4,25.1,303.5,241.64,182.04
2018,5,25,9,30,81.0,308.0,1.4,25.4,371.0,294.61,221.03
2018,5,25,9,45,349.5,264.5,1.4,25.7,554.5,395.04,295.03
2018,5,25,10,0,618.0,221.0,1.4,26.0,738.0,531.97,394.57
2018,5,25,10,15,486.5,265.0,1.4,26.2,681.0,525.12,389.1
2018,5,25,10,30,355.0,309.0,1.4,26.4,624.0,504.18,373.5
2018,5,25,10,45,211.0,366.0,1.4,26.6,554.5,472.01,348.58
2018,5,25,11,0,67.0,423.0,1.4,26.8,485.0,424.95,312.03
2018,5,25,11,15,206.5,397.5,1.4,26.9,593.0,522.28,383.84
2018,5,25,11,30,346.0,372.0,1.4,27.0,701.0,630.26,460.22
2018,5,25,11,45,599.0,257.0,1.45,27.15,832.0,765.18,555.87
2018,5,25,12,0,852.0,142.0,1.5,27.3,963.0,892.22,639.37
2018,5,25,12,15,853.5,141.0,1.5,27.25,963.5,917.51,654.09
2018,5,25,12,30,855.0,140.0,1.5,27.2,964.0,939.89,668.09
2018,5,25,12,45,855.5,138.0,1.5,27.2,957.0,957.32,678.92
2018,5,25,13,0,856.0,136.0,1.5,27.2,950.0,971.49,687.82
2018,5,25,13,15,842.5,140.5,1.55,27.15,931.5,974.76,690.9
2018,5,25,13,30,829.0,145.0,1.6,27.1,913.0,974.52,692.02
2018,5,25,13,45,725.5,187.0,1.6,27.1,847.5,931.42,665.47
2018,5,25,14,0,622.0,229.0,1.6,27.1,782.0,882.1,634.99
2018,5,25,14,15,516.5,247.0,1.6,27.0,696.0,795.78,578.25
2018,5,25,14,30,411.0,265.0,1.6,26.9,610.0,703.94,516.66
2018,5,25,14,45,279.5,280.5,1.6,26.8,510.5,573.21,425.96
2018,5,25,15,0,148.0,296.0,1.6,26.7,411.0,446.41,334.47
2018,5,25,15,15,459.5,207.5,1.6,26.6,539.0,672.37,503.59
2018,5,25,15,30,771.0,119.0,1.6,26.5,667.0,851.53,626.05
2018,5,25,15,45,757.0,115.0,1.6,26.4,624.0,814.48,601.38
2018,5,25,16,0,743.0,111.0,1.6,26.3,581.0,775.37,577.37
2018,5,25,16,15,616.5,124.0,1.55,26.15,493.5,665.37,503.66
2018,5,25,16,30,490.0,137.0,1.5,26.0,406.0,550.41,422.84
2018,5,25,16,45,447.5,126.0,1.45,25.85,353.0,486.91,377.86
2018,5,25,17,0,405.0,115.0,1.4,25.7,300.0,425.55,332.87
2018,5,25,17,15,499.5,95.5,1.25,25.4,295.5,453.03,354.59
2018,5,25,17,30,594.0,76.0,1.1,25.1,291.0,462.64,361.32
2018,5,25,17,45,561.0,69.0,1.0,24.8,246.5,405.66,316.69
2018,5,25,18,0,528.0,62.0,0.9,24.5,202.0,350.82,272.58
2018,5,25,18,15,459.5,54.5,0.9,24.5,157.0,282.17,216.4
2018,5,25,18,30,391.0,47.0,0.9,24.5,112.0,220.23,164.18
2018,5,25,18,45,293.5,36.5,0.8,23.35,76.0,152.88,107.81
2018,5,25,19,0,196.0,26.0,0.7,22.2,40.0,92.65,44.67
2018,5,25,19,15,104.0,14.0,0.7,22.05,21.0,34.84,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.75,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,1.05,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,1.0,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,7.5,1.1,20.15,8.0,6.82,0.0
2018,5,26,5,30,8.0,13.0,1.2,20.3,14.0,11.66,0.65
2018,5,26,5,45,4.0,27.0,1.3,20.5,27.5,23.82,14.21
2018,5,26,6,0,0.0,41.0,1.4,20.7,41.0,35.87,25.22
2018,5,26,6,15,4.5,60.5,1.45,20.9,61.5,52.02,39.55
2018,5,26,6,30,9.0,80.0,1.5,21.1,82.0,67.97,53.55
2018,5,26,6,45,51.5,107.0,1.6,21.35,125.0,86.39,69.4
2018,5,26,7,0,94.0,134.0,1.7,21.6,168.0,101.57,82.19
2018,5,26,7,15,170.5,144.0,1.75,21.9,217.0,109.31,88.42
2018,5,26,7,30,247.0,154.0,1.8,22.2,266.0,109.23,87.94
2018,5,26,7,45,407.5,141.0,1.85,22.5,351.5,105.4,72.92
2018,5,26,8,0,568.0,128.0,1.9,22.8,437.0,138.6,84.36
2018,5,26,8,15,379.5,189.0,1.95,23.1,403.5,192.42,132.27
2018,5,26,8,30,191.0,250.0,2.0,23.4,370.0,235.3,173.65
2018,5,26,8,45,152.5,271.0,2.0,23.65,371.5,255.63,191.07
2018,5,26,9,0,114.0,292.0,2.0,23.9,373.0,271.63,204.61
2018,5,26,9,15,103.5,285.5,2.05,24.05,362.0,273.89,206.87
2018,5,26,9,30,93.0,279.0,2.1,24.2,351.0,274.04,207.36
2018,5,26,9,45,62.0,298.0,2.1,24.4,347.0,284.57,215.23
2018,5,26,10,0,31.0,317.0,2.1,24.6,343.0,288.91,217.93
2018,5,26,10,15,27.5,300.5,2.15,24.7,324.0,277.4,209.11
2018,5,26,10,30,24.0,284.0,2.2,24.8,305.0,264.75,199.47
2018,5,26,10,45,18.0,256.0,2.25,24.95,272.0,238.73,179.68
2018,5,26,11,0,12.0,228.0,2.3,25.1,239.0,211.17,158.63
2018,5,26,11,15,7.0,178.5,2.35,25.15,185.0,164.36,122.86
2018,5,26,11,30,2.0,129.0,2.4,25.2,131.0,116.67,86.01
2018,5,26,11,45,1.5,116.0,2.4,25.2,117.5,104.82,76.84
2018,5,26,12,0,1.0,103.0,2.4,25.2,104.0,92.88,67.53
2018,5,26,12,15,9.0,193.0,2.4,25.2,201.5,181.38,136.06
2018,5,26,12,30,17.0,283.0,2.4,25.2,299.0,271.51,204.08
2018,5,26,12,45,35.0,352.5,2.4,25.15,385.5,364.88,273.34
2018,5,26,13,0,53.0,422.0,2.4,25.1,472.0,453.04,337.25
2018,5,26,13,15,120.5,437.0,2.4,25.05,549.0,551.06,408.86
2018,5,26,13,30,188.0,452.0,2.4,25.0,626.0,637.64,470.97
2018,5,26,13,45,275.0,383.0,2.35,25.0,631.0,672.18,497.75
2018,5,26,14,0,362.0,314.0,2.3,25.0,636.0,705.57,523.92
2018,5,26,14,15,414.5,289.5,2.3,24.95,647.0,733.57,545.19
2018,5,26,14,30,467.0,265.0,2.3,24.9,658.0,758.38,564.3
2018,5,26,14,45,236.5,186.0,2.25,24.9,385.0,446.11,341.08
2018,5,26,15,0,6.0,107.0,2.2,24.9,112.0,101.12,74.6
2018,5,26,15,15,82.5,179.0,2.1,24.85,238.0,260.11,201.32
2018,5,26,15,30,159.0,251.0,2.0,24.8,364.0,404.81,311.53
2018,5,26,15,45,208.5,251.0,1.95,24.75,389.5,460.4,353.39
2018,5,26,16,0,258.0,251.0,1.9,24.7,415.0,497.53,381.96
2018,5,26,16,15,226.0,240.0,1.8,24.55,375.5,451.8,348.31
2018,5,26,16,30,194.0,229.0,1.7,24.4,336.0,394.13,305.95
2018,5,26,16,45,124.0,194.0,1.6,24.3,260.0,297.31,232.22
2018,5,26,17,0,54.0,159.0,1.5,24.2,184.0,194.76,152.03
2018,5,26,17,15,27.0,88.5,1.4,24.0,101.0,101.15,77.62
2018,5,26,17,30,0.0,18.0,1.3,23.8,18.0,15.84,7.49
2018,5,26,17,45,0.0,14.0,1.2,23.55,14.0,12.31,4.61
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,8.78,1.67
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.02,0.17
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.26,0.0
2018,5,26,18,45,0.0,6.0,1.05,22.9,6.0,5.26,0.0
2018,5,26,19,0,0.0,6.0,1.0,22.5,6.0,5.26,0.0
2018,5,26,19,15,0.0,3.0,1.0,22.4,3.0,2.73,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.0,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.0,20.3,1.0,0.0,0.0
2018,5,27,5,15,60.0,14.0,1.1,20.45,18.0,12.73,0.0
2018,5,27,5,30,116.0,27.0,1.2,20.6,35.0,21.76,6.7
2018,5,27,5,45,203.0,41.5,1.3,20.75,69.5,32.18,21.18
2018,5,27,6,0,290.0,56.0,1.4,20.9,104.0,42.78,31.11
2018,5,27,6,15,358.5,67.5,1.45,21.15,147.5,50.71,38.39
2018,5,27,6,30,427.0,79.0,1.5,21.4,191.0,58.38,45.21
2018,5,27,6,45,443.0,90.5,1.55,21.6,229.0,65.48,51.35
2018,5,27,7,0,459.0,102.0,1.6,21.8,267.0,72.2,57.01
2018,5,27,7,15,308.0,117.5,1.65,22.2,235.5,80.04,63.45
2018,5,27,7,30,157.0,133.0,1.7,22.6,204.0,102.63,82.26
2018,5,27,7,45,137.0,152.5,1.7,22.95,220.0,120.35,89.8
2018,5,27,8,0,117.0,172.0,1.7,23.3,236.0,143.44,105.61
2018,5,27,8,15,364.5,158.0,1.65,23.7,383.0,168.15,113.46
2018,5,27,8,30,612.0,144.0,1.6,24.1,530.0,235.54,157.39
2018,5,27,8,45,359.0,197.0,1.55,24.55,427.5,246.95,177.4
2018,5,27,9,0,106.0,250.0,1.5,25.0,325.0,238.06,178.13
2018,5,27,9,15,98.5,294.0,1.4,25.25,367.0,278.17,208.53
2018,5,27,9,30,91.0,338.0,1.3,25.5,409.0,322.12,240.75
2018,5,27,9,45,329.0,292.5,1.25,25.8,565.5,408.46,303.68
2018,5,27,10,0,567.0,247.0,1.2,26.1,722.0,523.8,387.02
2018,5,27,10,15,419.0,311.5,1.2,26.25,669.5,521.24,384.16
2018,5,27,10,30,271.0,376.0,1.2,26.4,617.0,503.64,370.29
2018,5,27,10,45,319.0,382.0,1.15,26.55,672.5,560.52,410.29
2018,5,27,11,0,367.0,388.0,1.1,26.7,728.0,620.92,451.29
2018,5,27,11,15,381.0,391.5,1.15,26.8,749.5,655.54,474.7
2018,5,27,11,30,395.0,395.0,1.2,26.9,771.0,693.55,500.29
2018,5,27,11,45,358.5,425.0,1.2,27.0,768.5,705.47,506.71
2018,5,27,12,0,322.0,455.0,1.2,27.1,766.0,718.03,513.58
2018,5,27,12,15,327.5,452.0,1.25,27.15,768.0,735.46,525.57
2018,5,27,12,30,333.0,449.0,1.3,27.2,770.0,751.6,536.68
2018,5,27,12,45,327.5,446.5,1.35,27.2,760.5,756.29,540.22
2018,5,27,13,0,322.0,444.0,1.4,27.2,751.0,759.09,542.69
2018,5,27,13,15,316.0,441.5,1.4,27.15,739.0,759.54,543.3
2018,5,27,13,30,310.0,439.0,1.4,27.1,727.0,758.19,542.82
2018,5,27,13,45,280.0,434.0,1.4,27.05,689.5,728.77,523.47
2018,5,27,14,0,250.0,429.0,1.4,27.0,652.0,697.69,503.15
2018,5,27,14,15,279.0,406.5,1.4,26.9,647.5,705.48,510.51
2018,5,27,14,30,308.0,384.0,1.4,26.8,643.0,711.12,516.16
2018,5,27,14,45,267.0,373.0,1.4,26.7,591.0,658.79,481.13
2018,5,27,15,0,226.0,362.0,1.4,26.6,539.0,590.47,435.28
2018,5,27,15,15,290.5,327.0,1.4,26.45,542.0,626.46,463.62
2018,5,27,15,30,355.0,292.0,1.4,26.3,545.0,642.15,477.33
2018,5,27,15,45,291.0,282.0,1.4,26.15,480.5,566.82,424.86
2018,5,27,16,0,227.0,272.0,1.4,26.0,416.0,479.41,363.33
2018,5,27,16,15,241.0,250.0,1.35,25.85,392.5,474.89,361.9
2018,5,27,16,30,255.0,228.0,1.3,25.7,369.0,453.73,347.92
2018,5,27,16,45,290.5,198.0,1.3,25.5,343.5,437.35,338.11
2018,5,27,17,0,326.0,168.0,1.3,25.3,318.0,416.83,324.76
2018,5,27,17,15,353.5,144.0,1.2,24.95,288.5,405.81,317.32
2018,5,27,17,30,381.0,120.0,1.1,24.6,259.0,378.42,297.0
2018,5,27,17,45,294.0,109.0,1.05,24.3,206.5,288.1,226.81
2018,5,27,18,0,207.0,98.0,1.0,24.0,154.0,218.08,170.93
2018,5,27,18,15,164.5,79.5,1.0,24.0,118.0,167.9,129.71
2018,5,27,18,30,122.0,61.0,1.0,24.0,82.0,122.1,91.43
2018,5,27,18,45,88.5,43.5,1.0,23.25,56.0,79.4,55.58
2018,5,27,19,0,55.0,26.0,1.0,22.5,30.0,45.19,22.14
2018,5,27,19,15,31.5,14.0,1.0,22.35,16.0,19.46,0.0
2018,5,27,19,30,8.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,9.0,10.5,0.45,19.65,11.0,9.55,0.0
2018,5,28,5,30,9.0,19.0,0.5,20.0,20.0,16.73,4.29
2018,5,28,5,45,42.0,37.5,0.55,20.35,44.0,31.01,20.33
2018,5,28,6,0,75.0,56.0,0.6,20.7,68.0,45.37,33.4
2018,5,28,6,15,124.0,74.0,0.7,20.95,102.5,59.16,45.72
2018,5,28,6,30,173.0,92.0,0.8,21.2,137.0,69.64,54.95
2018,5,28,6,45,361.5,89.0,0.85,21.5,210.5,63.92,50.0
2018,5,28,7,0,550.0,86.0,0.9,21.8,284.0,60.76,47.15
2018,5,28,7,15,386.0,128.5,1.0,22.0,278.0,88.08,70.34
2018,5,28,7,30,222.0,171.0,1.1,22.2,272.0,119.62,96.61
2018,5,28,7,45,137.0,196.0,1.15,22.4,260.5,147.68,111.65
2018,5,28,8,0,52.0,221.0,1.2,22.6,249.0,176.24,134.09
2018,5,28,8,15,49.5,236.5,1.25,22.75,265.5,194.08,147.32
2018,5,28,8,30,47.0,252.0,1.3,22.9,282.0,211.61,160.62
2018,5,28,8,45,60.5,282.5,1.4,23.0,323.5,243.96,184.87
2018,5,28,9,0,74.0,313.0,1.5,23.1,365.0,278.49,210.71
2018,5,28,9,15,56.5,314.5,1.55,23.2,355.5,281.38,213.09
2018,5,28,9,30,39.0,316.0,1.6,23.3,346.0,281.69,213.36
2018,5,28,9,45,28.0,289.0,1.7,23.35,311.0,260.02,197.03
2018,5,28,10,0,17.0,262.0,1.8,23.4,276.0,237.85,180.19
2018,5,28,10,15,14.0,244.5,1.85,23.45,256.5,222.95,168.77
2018,5,28,10,30,11.0,227.0,1.9,23.5,237.0,207.29,156.71
2018,5,28,10,45,12.5,247.0,1.95,23.55,258.5,226.95,171.59
2018,5,28,11,0,14.0,267.0,2.0,23.6,280.0,246.92,186.52
2018,5,28,11,15,15.0,281.5,2.05,23.6,295.5,261.93,197.69
2018,5,28,11,30,16.0,296.0,2.1,23.6,311.0,277.13,209.0
2018,5,28,11,45,17.0,306.0,2.15,23.6,322.0,288.46,217.42
2018,5,28,12,0,18.0,316.0,2.2,23.6,333.0,299.88,225.93
2018,5,28,12,15,19.5,326.5,2.15,23.55,345.0,312.3,235.14
2018,5,28,12,30,21.0,337.0,2.1,23.5,357.0,324.81,244.4
2018,5,28,12,45,19.0,319.5,2.1,23.5,337.5,308.05,231.99
2018,5,28,13,0,17.0,302.0,2.1,23.5,318.0,290.92,219.38
2018,5,28,13,15,22.5,324.5,2.1,23.45,345.5,329.95,248.77
2018,5,28,13,30,28.0,347.0,2.1,23.4,373.0,359.46,270.74
2018,5,28,13,45,22.5,314.0,2.1,23.35,334.5,322.96,243.84
2018,5,28,14,0,17.0,281.0,2.1,23.3,296.0,274.02,207.6
2018,5,28,14,15,13.0,244.5,2.1,23.25,256.0,235.89,179.13
2018,5,28,14,30,9.0,208.0,2.1,23.2,216.0,197.76,150.26
2018,5,28,14,45,9.0,209.0,2.1,23.1,216.5,198.88,151.52
2018,5,28,15,0,9.0,210.0,2.1,23.0,217.0,200.03,152.75
2018,5,28,15,15,5.0,171.5,2.1,22.95,175.5,159.93,121.8
2018,5,28,15,30,1.0,133.0,2.1,22.9,134.0,120.26,90.84
2018,5,28,15,45,0.5,122.0,2.1,22.85,122.5,109.64,82.71
2018,5,28,16,0,0.0,111.0,2.1,22.8,111.0,99.06,74.52
2018,5,28,16,15,0.0,95.0,2.05,22.7,95.0,84.31,62.94
2018,5,28,16,30,0.0,79.0,2.0,22.6,79.0,69.94,51.57
2018,5,28,16,45,0.0,69.0,1.9,22.5,69.0,61.03,44.53
2018,5,28,17,0,0.0,59.0,1.8,22.4,59.0,52.13,37.43
2018,5,28,17,15,0.0,46.5,1.75,22.25,46.5,41.03,28.44
2018,5,28,17,30,0.0,34.0,1.7,22.1,34.0,29.96,19.36
2018,5,28,17,45,1.0,48.5,1.65,22.0,49.0,43.34,30.57
2018,5,28,18,0,2.0,63.0,1.6,21.9,64.0,57.26,42.09
2018,5,28,18,15,1.0,53.0,1.6,21.9,53.5,47.76,34.03
2018,5,28,18,30,0.0,43.0,1.6,21.9,43.0,38.44,25.98
2018,5,28,18,45,0.0,30.0,1.5,21.65,30.0,26.46,15.63
2018,5,28,19,0,0.0,17.0,1.4,21.4,17.0,14.97,4.33
2018,5,28,19,15,0.5,9.0,1.4,21.35,9.0,8.29,0.0
2018,5,28,19,30,1.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.5,0.5,1.4,21.2,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.6,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.6,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,8.0,0.65,20.35,8.0,7.28,0.0
2018,5,29,5,30,5.0,15.0,0.7,20.7,15.0,13.46,2.59
2018,5,29,5,45,2.5,21.5,0.8,21.0,21.5,18.93,10.21
2018,5,29,6,0,0.0,28.0,0.9,21.3,28.0,24.66,15.59
2018,5,29,6,15,0.0,35.0,0.9,21.65,35.0,30.84,21.19
2018,5,29,6,30,0.0,42.0,0.9,22.0,42.0,37.03,26.66
2018,5,29,6,45,3.0,58.5,0.9,22.3,59.5,51.69,39.34
2018,5,29,7,0,6.0,75.0,0.9,22.6,77.0,65.98,51.49
2018,5,29,7,15,6.0,106.5,0.9,23.0,109.0,91.41,72.85
2018,5,29,7,30,6.0,138.0,0.9,23.4,141.0,116.01,93.07
2018,5,29,7,45,12.0,152.5,0.9,23.8,159.0,128.57,98.13
2018,5,29,8,0,18.0,167.0,0.9,24.2,177.0,142.68,108.22
2018,5,29,8,15,9.0,138.0,0.9,24.55,143.0,120.95,90.94
2018,5,29,8,30,0.0,109.0,0.9,24.9,109.0,96.05,71.37
2018,5,29,8,45,1.0,129.0,0.85,25.25,129.5,113.43,84.71
2018,5,29,9,0,2.0,149.0,0.8,25.6,150.0,131.01,97.94
2018,5,29,9,15,4.5,171.0,0.8,25.8,174.0,151.07,113.01
2018,5,29,9,30,7.0,193.0,0.8,26.0,198.0,171.56,128.26
2018,5,29,9,45,7.5,192.5,0.8,26.15,198.5,172.38,128.54
2018,5,29,10,0,8.0,192.0,0.8,26.3,199.0,173.15,128.88
2018,5,29,10,15,9.5,210.5,0.8,26.45,219.0,190.93,142.05
2018,5,29,10,30,11.0,229.0,0.8,26.6,239.0,209.0,155.28
2018,5,29,10,45,11.0,224.0,0.85,26.75,234.0,205.77,152.64
2018,5,29,11,0,11.0,219.0,0.9,26.9,229.0,202.42,150.02
2018,5,29,11,15,10.5,218.5,0.95,26.95,228.5,202.55,150.06
2018,5,29,11,30,10.0,218.0,1.0,27.0,228.0,202.58,150.04
2018,5,29,11,45,10.5,217.5,1.0,27.1,228.0,203.38,150.55
2018,5,29,12,0,11.0,217.0,1.0,27.2,228.0,204.15,151.06
2018,5,29,12,15,14.0,258.0,1.05,27.3,271.5,244.8,181.18
2018,5,29,12,30,17.0,299.0,1.1,27.4,315.0,286.05,211.22
2018,5,29,12,45,20.5,317.5,1.15,27.5,337.0,307.57,226.78
2018,5,29,13,0,24.0,336.0,1.2,27.6,359.0,340.43,250.52
2018,5,29,13,15,41.5,375.0,1.2,27.6,414.0,398.01,292.01
2018,5,29,13,30,59.0,414.0,1.2,27.6,469.0,456.8,333.55
2018,5,29,13,45,51.0,389.5,1.25,27.6,436.0,426.8,312.5
2018,5,29,14,0,43.0,365.0,1.3,27.6,403.0,396.13,291.34
2018,5,29,14,15,53.5,368.0,1.35,27.55,414.0,411.41,303.34
2018,5,29,14,30,64.0,371.0,1.4,27.5,425.0,426.53,314.97
2018,5,29,14,45,85.5,365.0,1.4,27.5,434.0,442.54,327.53
2018,5,29,15,0,107.0,359.0,1.4,27.5,443.0,457.68,339.47
2018,5,29,15,15,146.5,345.5,1.45,27.35,454.0,495.93,368.67
2018,5,29,15,30,186.0,332.0,1.5,27.2,465.0,516.07,385.06
2018,5,29,15,45,138.0,303.5,1.5,27.1,398.5,439.89,330.57
2018,5,29,16,0,90.0,275.0,1.5,27.0,332.0,351.44,266.4
2018,5,29,16,15,63.5,216.0,1.45,26.8,255.0,264.77,202.47
2018,5,29,16,30,37.0,157.0,1.4,26.6,178.0,180.63,138.41
2018,5,29,16,45,18.5,130.5,1.35,26.4,141.0,138.86,105.96
2018,5,29,17,0,0.0,104.0,1.3,26.2,104.0,93.39,69.84
2018,5,29,17,15,0.0,90.5,1.25,25.85,90.5,80.93,60.24
2018,5,29,17,30,0.0,77.0,1.2,25.5,77.0,68.48,50.45
2018,5,29,17,45,0.0,62.0,1.1,25.15,62.0,54.78,39.46
2018,5,29,18,0,0.0,47.0,1.0,24.8,47.0,41.47,28.6
2018,5,29,18,15,0.0,36.5,1.0,24.8,36.5,32.17,20.86
2018,5,29,18,30,0.0,26.0,1.0,24.8,26.0,22.89,13.03
2018,5,29,18,45,0.0,19.0,0.9,23.9,19.0,16.71,7.73
2018,5,29,19,0,0.0,12.0,0.8,23.0,12.0,10.54,1.53
2018,5,29,19,15,5.5,7.0,0.8,22.8,7.0,7.55,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.85,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.8,21.35,4.5,4.09,0.0
2018,5,30,5,30,0.0,9.0,0.9,21.6,9.0,7.9,0.0
2018,5,30,5,45,0.0,13.5,0.95,21.8,13.5,11.86,4.27
2018,5,30,6,0,0.0,18.0,1.0,22.0,18.0,15.82,7.96
2018,5,30,6,15,0.0,28.0,1.05,22.15,28.0,24.65,15.78
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,33.49,23.55
2018,5,30,6,45,0.0,50.5,1.15,22.5,50.5,44.57,33.15
2018,5,30,7,0,0.0,63.0,1.2,22.7,63.0,55.66,42.61
2018,5,30,7,15,0.0,68.5,1.25,22.9,68.5,60.55,46.63
2018,5,30,7,30,0.0,74.0,1.3,23.1,74.0,65.45,50.59
2018,5,30,7,45,1.0,106.0,1.35,23.3,106.5,92.44,69.82
2018,5,30,8,0,2.0,138.0,1.4,23.5,139.0,118.83,90.49
2018,5,30,8,15,2.0,150.0,1.4,23.65,151.0,129.48,98.51
2018,5,30,8,30,2.0,162.0,1.4,23.8,163.0,140.19,106.54
2018,5,30,8,45,14.0,211.5,1.45,24.0,221.0,184.39,140.17
2018,5,30,9,0,26.0,261.0,1.5,24.2,279.0,223.98,169.78
2018,5,30,9,15,26.0,275.0,1.5,24.35,294.0,239.24,180.94
2018,5,30,9,30,26.0,289.0,1.5,24.5,309.0,254.61,192.18
2018,5,30,9,45,41.0,317.0,1.55,24.7,350.5,288.82,217.42
2018,5,30,10,0,56.0,345.0,1.6,24.9,392.0,325.13,243.98
2018,5,30,10,15,64.5,372.5,1.6,25.1,428.5,359.12,268.45
2018,5,30,10,30,73.0,400.0,1.6,25.3,465.0,394.41,293.58
2018,5,30,10,45,51.0,378.0,1.65,25.55,424.0,367.42,273.32
2018,5,30,11,0,29.0,356.0,1.7,25.8,383.0,337.42,250.95
2018,5,30,11,15,24.5,328.5,1.75,25.95,351.5,313.53,233.44
2018,5,30,11,30,20.0,301.0,1.8,26.1,320.0,284.77,212.2
2018,5,30,11,45,19.0,295.5,1.8,26.3,313.5,280.62,209.03
2018,5,30,12,0,18.0,290.0,1.8,26.5,307.0,276.23,205.6
2018,5,30,12,15,69.0,375.0,1.8,26.6,441.5,410.19,304.31
2018,5,30,12,30,120.0,460.0,1.8,26.7,576.0,553.0,404.77
2018,5,30,12,45,86.0,413.0,1.85,26.8,496.0,471.15,346.38
2018,5,30,13,0,52.0,366.0,1.9,26.9,416.0,396.52,293.16
2018,5,30,13,15,60.0,381.5,1.9,26.95,438.0,422.36,312.34
2018,5,30,13,30,68.0,397.0,1.9,27.0,460.0,448.43,331.09
2018,5,30,13,45,121.5,420.0,1.9,27.05,529.5,541.99,398.42
2018,5,30,14,0,175.0,443.0,1.9,27.1,599.0,621.8,454.5
2018,5,30,14,15,185.0,426.0,1.9,27.05,586.5,616.55,451.45
2018,5,30,14,30,195.0,409.0,1.9,27.0,574.0,610.02,448.2
2018,5,30,14,45,134.5,376.5,1.9,27.0,488.0,517.58,383.19
2018,5,30,15,0,74.0,344.0,1.9,27.0,402.0,410.09,306.2
2018,5,30,15,15,56.5,312.0,1.85,26.9,355.0,360.5,270.86
2018,5,30,15,30,39.0,280.0,1.8,26.8,308.0,311.22,234.88
2018,5,30,15,45,97.0,280.0,1.8,26.7,343.5,363.24,276.26
2018,5,30,16,0,155.0,280.0,1.8,26.6,379.0,426.23,324.58
2018,5,30,16,15,141.0,258.5,1.7,26.45,343.5,387.89,296.57
2018,5,30,16,30,127.0,237.0,1.6,26.3,308.0,349.94,269.03
2018,5,30,16,45,123.0,215.0,1.55,26.15,278.0,319.39,247.01
2018,5,30,17,0,119.0,193.0,1.5,26.0,248.0,288.69,224.46
2018,5,30,17,15,121.0,164.5,1.4,25.75,215.0,254.38,198.86
2018,5,30,17,30,123.0,136.0,1.3,25.5,182.0,219.36,172.1
2018,5,30,17,45,111.5,99.0,1.2,25.2,135.5,166.49,130.41
2018,5,30,18,0,100.0,62.0,1.1,24.9,89.0,114.67,88.57
2018,5,30,18,15,103.0,49.5,1.1,24.9,72.5,104.02,79.04
2018,5,30,18,30,106.0,37.0,1.1,24.9,56.0,85.66,62.67
2018,5,30,18,45,81.0,27.5,1.05,24.2,39.5,61.15,41.55
2018,5,30,19,0,56.0,18.0,1.0,23.5,23.0,38.94,19.96
2018,5,30,19,15,33.0,10.5,1.0,23.35,13.0,16.66,0.0
2018,5,30,19,30,10.0,3.0,1.0,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,1.05,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,4.5,1.05,21.15,4.5,4.09,0.0
2018,5,31,5,30,0.0,9.0,1.2,21.4,9.0,7.9,0.0
2018,5,31,5,45,0.0,17.5,1.35,21.7,17.5,15.39,7.23
2018,5,31,6,0,0.0,26.0,1.5,22.0,26.0,22.89,14.02
2018,5,31,6,15,4.0,43.5,1.55,22.25,44.5,38.4,27.64
2018,5,31,6,30,8.0,61.0,1.6,22.5,63.0,53.5,40.81
2018,5,31,6,45,86.0,98.0,1.65,22.8,128.5,77.33,61.26
2018,5,31,7,0,164.0,135.0,1.7,23.1,194.0,102.76,82.7
2018,5,31,7,15,158.0,150.5,1.7,23.4,214.5,113.34,91.25
2018,5,31,7,30,152.0,166.0,1.7,23.7,235.0,123.56,99.36
2018,5,31,7,45,92.0,184.0,1.7,24.0,227.5,146.12,110.7
2018,5,31,8,0,32.0,202.0,1.7,24.3,220.0,162.03,123.05
2018,5,31,8,15,59.0,233.5,1.7,24.6,269.5,193.47,145.66
2018,5,31,8,30,86.0,265.0,1.7,24.9,319.0,228.83,171.33
2018,5,31,8,45,108.5,294.5,1.65,25.2,368.0,265.39,198.19
2018,5,31,9,0,131.0,324.0,1.6,25.5,417.0,299.41,223.15
2018,5,31,9,15,132.5,343.0,1.6,25.75,442.0,326.93,243.7
2018,5,31,9,30,134.0,362.0,1.6,26.0,467.0,354.73,264.17
2018,5,31,9,45,97.0,362.5,1.6,26.25,440.0,352.72,262.64
2018,5,31,10,0,60.0,363.0,1.6,26.5,413.0,341.73,254.23
2018,5,31,10,15,77.0,393.5,1.6,26.7,460.5,383.73,284.51
2018,5,31,10,30,94.0,424.0,1.6,26.9,508.0,427.95,315.75
2018,5,31,10,45,125.0,439.0,1.6,27.15,553.5,471.28,346.25
2018,5,31,11,0,156.0,454.0,1.6,27.4,599.0,518.08,378.82
2018,5,31,11,15,147.0,460.0,1.6,27.55,598.5,528.31,385.16
2018,5,31,11,30,138.0,466.0,1.6,27.7,598.0,537.48,390.94
2018,5,31,11,45,141.0,468.0,1.6,27.85,603.5,552.25,400.88
2018,5,31,12,0,144.0,470.0,1.6,28.0,609.0,566.65,410.5
2018,5,31,12,15,149.0,470.5,1.6,28.1,614.5,580.99,420.21
2018,5,31,12,30,154.0,471.0,1.6,28.2,620.0,594.81,429.57
2018,5,31,12,45,197.5,469.0,1.6,28.25,658.5,642.2,462.71
2018,5,31,13,0,241.0,467.0,1.6,28.3,697.0,701.15,502.71
2018,5,31,13,15,426.0,367.0,1.6,28.3,766.5,802.68,574.84
2018,5,31,13,30,611.0,267.0,1.6,28.3,836.0,896.57,640.04
2018,5,31,13,45,711.5,207.5,1.6,28.3,855.0,942.29,669.85
2018,5,31,14,0,812.0,148.0,1.6,28.3,874.0,976.02,691.16
2018,5,31,14,15,806.0,145.5,1.6,28.25,847.0,966.25,685.62
2018,5,31,14,30,800.0,143.0,1.6,28.2,820.0,953.12,678.58
2018,5,31,14,45,779.0,143.5,1.55,28.15,780.5,925.47,661.8
2018,5,31,15,0,758.0,144.0,1.5,28.1,741.0,895.15,643.45
2018,5,31,15,15,710.0,149.5,1.5,28.0,686.0,847.76,614.72
2018,5,31,15,30,662.0,155.0,1.5,27.9,631.0,794.82,582.06
2018,5,31,15,45,629.5,155.5,1.5,27.75,585.0,749.63,554.17
2018,5,31,16,0,597.0,156.0,1.5,27.6,539.0,703.74,525.19
2018,5,31,16,15,551.5,155.0,1.45,27.4,487.5,645.27,485.72
2018,5,31,16,30,506.0,154.0,1.4,27.2,436.0,581.05,441.62
2018,5,31,16,45,493.5,142.5,1.35,26.95,396.0,538.85,412.86
2018,5,31,17,0,481.0,131.0,1.3,26.7,356.0,496.11,382.82
2018,5,31,17,15,415.5,125.0,1.25,26.35,302.5,424.77,330.28
2018,5,31,17,30,350.0,119.0,1.2,26.0,249.0,358.42,280.21
2018,5,31,17,45,203.0,98.0,1.15,25.6,170.5,224.73,176.32
2018,5,31,18,0,56.0,77.0,1.1,25.2,92.0,102.4,78.18
2018,5,31,18,15,81.0,62.0,1.1,25.2,79.0,102.08,77.43
2018,5,31,18,30,106.0,47.0,1.1,25.2,66.0,97.86,72.37
2018,5,31,18,45,129.0,38.5,0.95,24.35,54.5,91.17,64.31
2018,5,31,19,0,152.0,30.0,0.8,23.5,43.0,87.87,52.11
2018,5,31,19,15,78.5,16.0,0.8,23.35,22.5,31.52,0.0
2018,5,31,19,30,5.0,2.0,0.8,23.2,2.0,1.82,0.0
2018,5,31,19,45,2.5,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,5,15,0.0,4.5,0.7,19.65,4.5,4.09,0.0
2018,6,1,5,30,0.0,9.0,0.8,19.9,9.0,7.9,0.0
2018,6,1,5,45,0.0,14.0,0.9,20.2,14.0,12.3,4.72
2018,6,1,6,0,0.0,19.0,1.0,20.5,19.0,16.7,8.81
2018,6,1,6,15,1.0,35.0,1.05,20.75,35.5,30.85,21.29
2018,6,1,6,30,2.0,51.0,1.1,21.0,52.0,45.03,33.75
2018,6,1,6,45,25.0,90.0,1.1,21.25,99.0,74.78,59.46
2018,6,1,7,0,48.0,129.0,1.1,21.5,146.0,102.67,83.1
2018,6,1,7,15,99.5,158.5,1.1,21.85,201.5,117.8,95.48
2018,6,1,7,30,151.0,188.0,1.1,22.2,257.0,136.61,110.74
2018,6,1,7,45,179.0,212.0,1.1,22.55,303.0,158.42,119.27
2018,6,1,8,0,207.0,236.0,1.1,22.9,349.0,192.77,140.72
2018,6,1,8,15,272.5,247.5,1.1,23.35,411.0,221.38,158.39
2018,6,1,8,30,338.0,259.0,1.1,23.8,473.0,265.27,189.63
2018,6,1,8,45,477.0,225.5,1.1,24.25,551.5,299.02,212.46
2018,6,1,9,0,616.0,192.0,1.1,24.7,630.0,351.87,251.8
2018,6,1,9,15,657.5,181.5,1.1,25.25,673.5,399.02,289.35
2018,6,1,9,30,699.0,171.0,1.1,25.8,717.0,449.82,328.91
2018,6,1,9,45,475.5,264.5,1.1,26.3,643.5,455.64,335.28
2018,6,1,10,0,252.0,358.0,1.1,26.8,570.0,438.42,322.59
2018,6,1,10,15,436.5,298.5,1.05,27.25,681.0,518.89,381.0
2018,6,1,10,30,621.0,239.0,1.0,27.7,792.0,615.02,448.47
2018,6,1,10,45,723.5,194.0,0.95,28.1,854.0,681.0,493.3
2018,6,1,11,0,826.0,149.0,0.9,28.5,916.0,746.9,537.36
2018,6,1,11,15,829.0,150.5,0.95,28.65,931.0,785.1,561.49
2018,6,1,11,30,832.0,152.0,1.0,28.8,946.0,821.07,584.05
2018,6,1,11,45,770.0,190.0,1.0,28.95,929.5,840.32,595.25
2018,6,1,12,0,708.0,228.0,1.0,29.1,913.0,853.12,602.48
2018,6,1,12,15,723.5,219.0,1.1,29.15,919.5,882.41,622.06
2018,6,1,12,30,739.0,210.0,1.2,29.2,926.0,909.43,639.94
2018,6,1,12,45,788.5,178.0,1.25,29.2,937.0,937.44,657.87
2018,6,1,13,0,838.0,146.0,1.3,29.2,948.0,958.38,671.45
2018,6,1,13,15,835.0,145.0,1.4,29.1,933.5,966.82,678.5
2018,6,1,13,30,832.0,144.0,1.5,29.0,919.0,971.85,683.68
2018,6,1,13,45,807.0,154.5,1.55,28.95,892.0,974.99,686.98
2018,6,1,14,0,782.0,165.0,1.6,28.9,865.0,963.36,681.21
2018,6,1,14,15,778.0,159.5,1.6,28.75,837.5,952.78,675.94
2018,6,1,14,30,774.0,154.0,1.6,28.6,810.0,938.86,668.63
2018,6,1,14,45,789.5,138.5,1.6,28.45,784.0,929.82,664.52
2018,6,1,15,0,805.0,123.0,1.6,28.3,758.0,916.6,657.79
2018,6,1,15,15,774.5,128.5,1.55,28.05,713.5,879.77,635.64
2018,6,1,15,30,744.0,134.0,1.5,27.8,669.0,841.04,612.31
2018,6,1,15,45,746.5,124.0,1.45,27.6,632.0,813.13,595.81
2018,6,1,16,0,749.0,114.0,1.4,27.4,595.0,782.14,577.04
2018,6,1,16,15,728.5,110.5,1.35,27.1,548.5,736.63,548.55
2018,6,1,16,30,708.0,107.0,1.3,26.8,502.0,693.1,521.11
2018,6,1,16,45,539.5,126.0,1.25,26.55,410.5,561.61,429.0
2018,6,1,17,0,371.0,145.0,1.2,26.3,319.0,435.09,336.43
2018,6,1,17,15,267.5,144.0,1.15,25.9,261.5,337.13,263.26
2018,6,1,17,30,164.0,143.0,1.1,25.5,204.0,251.86,197.26
2018,6,1,17,45,86.5,94.5,1.05,25.1,126.5,147.43,114.86
2018,6,1,18,0,9.0,46.0,1.0,24.7,49.0,45.08,31.57
2018,6,1,18,15,4.5,35.0,1.0,24.7,36.5,32.85,21.44
2018,6,1,18,30,0.0,24.0,1.0,24.7,24.0,21.12,11.63
2018,6,1,18,45,0.0,18.0,1.05,23.95,18.0,15.83,7.07
2018,6,1,19,0,0.0,12.0,1.1,23.2,12.0,10.54,1.91
2018,6,1,19,15,1.0,7.0,1.1,23.05,7.0,6.58,0.0
2018,6,1,19,30,2.0,2.0,1.1,22.9,2.0,1.82,0.0
2018,6,1,19,45,1.0,1.0,1.1,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,9.0,12.5,0.9,19.85,13.0,11.37,0.0
2018,6,2,5,30,17.0,24.0,1.1,20.1,25.0,20.67,8.16
2018,6,2,5,45,47.5,42.0,1.25,20.4,49.0,34.35,23.23
2018,6,2,6,0,78.0,60.0,1.4,20.7,73.0,48.26,35.91
2018,6,2,6,15,107.5,72.5,1.4,21.05,97.5,58.2,44.9
2018,6,2,6,30,137.0,85.0,1.4,21.4,122.0,67.94,53.47
2018,6,2,6,45,70.0,64.0,1.45,21.8,83.0,52.99,40.51
2018,6,2,7,0,3.0,43.0,1.5,22.2,44.0,37.94,27.38
2018,6,2,7,15,4.0,76.5,1.5,22.7,78.0,67.7,52.8
2018,6,2,7,30,5.0,110.0,1.5,23.2,112.0,94.95,75.56
2018,6,2,7,45,16.5,142.0,1.55,23.75,150.5,120.93,92.19
2018,6,2,8,0,28.0,174.0,1.6,24.3,189.0,142.68,108.01
2018,6,2,8,15,35.5,185.5,1.6,24.75,206.5,156.46,117.77
2018,6,2,8,30,43.0,197.0,1.6,25.2,224.0,171.13,128.43
2018,6,2,8,45,158.5,257.0,1.65,25.65,368.0,246.53,182.34
2018,6,2,9,0,274.0,317.0,1.7,26.1,512.0,335.78,246.81
2018,6,2,9,15,331.0,319.0,1.75,26.35,568.0,381.03,280.4
2018,6,2,9,30,388.0,321.0,1.8,26.6,624.0,432.0,318.47
2018,6,2,9,45,425.5,319.0,1.8,26.9,665.0,472.7,348.86
2018,6,2,10,0,463.0,317.0,1.8,27.2,706.0,520.13,383.6
2018,6,2,10,15,362.0,367.5,1.85,27.3,678.0,530.44,390.73
2018,6,2,10,30,261.0,418.0,1.9,27.4,650.0,529.25,388.98
2018,6,2,10,45,309.5,407.0,1.95,27.55,689.5,572.23,420.07
2018,6,2,11,0,358.0,396.0,2.0,27.7,729.0,618.16,452.67
2018,6,2,11,15,236.5,429.0,2.05,27.75,650.5,572.49,418.8
2018,6,2,11,30,115.0,462.0,2.1,27.8,572.0,514.49,375.97
2018,6,2,11,45,96.5,462.5,2.1,27.9,555.5,503.28,367.89
2018,6,2,12,0,78.0,463.0,2.1,28.0,539.0,494.52,361.16
2018,6,2,12,15,165.0,464.5,2.1,28.05,624.5,589.21,429.22
2018,6,2,12,30,252.0,466.0,2.1,28.1,710.0,689.11,498.51
2018,6,2,12,45,174.5,421.0,2.15,28.15,589.5,573.3,418.19
2018,6,2,13,0,97.0,376.0,2.2,28.2,469.0,461.14,339.1
2018,6,2,13,15,225.5,351.5,2.15,28.15,563.0,578.45,426.05
2018,6,2,13,30,354.0,327.0,2.1,28.1,657.0,699.24,511.34
2018,6,2,13,45,361.0,330.5,2.05,28.1,660.5,714.73,521.0
2018,6,2,14,0,368.0,334.0,2.0,28.1,664.0,728.43,530.29
2018,6,2,14,15,411.0,294.5,2.0,28.0,652.0,732.11,535.22
2018,6,2,14,30,454.0,255.0,2.0,27.9,640.0,732.09,537.83
2018,6,2,14,45,296.0,293.5,1.95,27.85,540.5,600.38,444.53
2018,6,2,15,0,138.0,332.0,1.9,27.8,441.0,473.11,351.87
2018,6,2,15,15,143.0,284.0,1.8,27.65,392.0,425.92,320.09
2018,6,2,15,30,148.0,236.0,1.7,27.5,343.0,377.55,286.47
2018,6,2,15,45,385.5,196.5,1.65,27.35,450.5,571.4,432.88
2018,6,2,16,0,623.0,157.0,1.6,27.2,558.0,726.58,544.14
2018,6,2,16,15,448.0,173.5,1.5,27.05,450.5,573.52,434.44
2018,6,2,16,30,273.0,190.0,1.4,26.9,343.0,424.23,325.42
2018,6,2,16,45,253.0,151.5,1.3,26.7,283.0,356.5,276.89
2018,6,2,17,0,233.0,113.0,1.2,26.5,223.0,289.26,226.89
2018,6,2,17,15,404.0,101.0,1.15,26.15,264.0,389.77,305.86
2018,6,2,17,30,575.0,89.0,1.1,25.8,305.0,466.44,363.07
2018,6,2,17,45,536.5,81.0,1.0,25.45,258.5,406.37,316.13
2018,6,2,18,0,498.0,73.0,0.9,25.1,212.0,348.97,270.71
2018,6,2,18,15,374.0,65.0,0.9,25.1,157.5,252.6,194.18
2018,6,2,18,30,250.0,57.0,0.9,25.1,103.0,174.35,130.87
2018,6,2,18,45,157.5,41.0,0.75,23.9,67.0,103.71,73.74
2018,6,2,19,0,65.0,25.0,0.6,22.7,31.0,51.28,29.88
2018,6,2,19,15,37.5,14.0,0.6,22.45,17.0,20.89,0.0
2018,6,2,19,30,10.0,3.0,0.6,22.2,3.0,2.73,0.0
2018,6,2,19,45,5.0,1.5,0.6,21.95,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
