Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.65,18.45,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.5,2.0,0.0,0.0
2018,6,3,5,15,97.5,15.0,0.85,18.9,22.0,13.64,0.0
2018,6,3,5,30,185.0,28.0,1.0,19.3,42.0,22.02,9.32
2018,6,3,5,45,283.5,39.0,1.2,19.65,78.5,30.28,19.92
2018,6,3,6,0,382.0,50.0,1.4,20.0,115.0,39.53,28.53
2018,6,3,6,15,451.0,58.5,1.4,20.5,160.5,44.87,33.48
2018,6,3,6,30,520.0,67.0,1.4,21.0,206.0,50.02,38.06
2018,6,3,6,45,569.0,73.0,1.4,21.5,255.0,52.87,40.48
2018,6,3,7,0,618.0,79.0,1.4,22.0,304.0,55.62,42.69
2018,6,3,7,15,654.0,84.0,1.5,22.7,354.5,57.42,43.97
2018,6,3,7,30,690.0,89.0,1.6,23.4,405.0,59.11,45.12
2018,6,3,7,45,718.0,92.0,1.65,24.05,455.0,84.91,50.79
2018,6,3,8,0,746.0,95.0,1.7,24.7,505.0,135.61,74.61
2018,6,3,8,15,766.5,98.0,1.7,25.15,552.5,188.47,111.65
2018,6,3,8,30,787.0,101.0,1.7,25.6,600.0,243.52,155.8
2018,6,3,8,45,803.0,104.0,1.75,26.05,645.0,299.29,202.69
2018,6,3,9,0,819.0,107.0,1.8,26.5,690.0,356.24,250.55
2018,6,3,9,15,830.5,109.5,1.8,26.75,730.0,416.43,300.05
2018,6,3,9,30,842.0,112.0,1.8,27.0,770.0,471.48,344.46
2018,6,3,9,45,850.5,114.5,1.8,27.25,805.0,524.88,386.29
2018,6,3,10,0,859.0,117.0,1.8,27.5,840.0,577.57,426.22
2018,6,3,10,15,864.5,119.5,1.75,27.7,868.5,627.51,462.75
2018,6,3,10,30,870.0,122.0,1.7,27.9,897.0,676.0,497.07
2018,6,3,10,45,872.0,125.0,1.7,28.05,918.5,720.82,528.29
2018,6,3,11,0,874.0,128.0,1.7,28.2,940.0,763.5,556.88
2018,6,3,11,15,863.0,136.0,1.7,28.35,949.0,798.02,578.52
2018,6,3,11,30,852.0,144.0,1.7,28.5,958.0,829.2,597.87
2018,6,3,11,45,785.5,177.0,1.7,28.65,932.5,840.38,604.21
2018,6,3,12,0,719.0,210.0,1.7,28.8,907.0,844.56,606.29
2018,6,3,12,15,715.5,213.0,1.65,28.9,906.5,868.01,620.51
2018,6,3,12,30,712.0,216.0,1.6,29.0,906.0,888.71,632.7
2018,6,3,12,45,701.0,221.0,1.6,29.05,896.5,901.4,640.52
2018,6,3,13,0,690.0,226.0,1.6,29.1,887.0,910.92,646.51
2018,6,3,13,15,684.5,229.5,1.55,29.1,877.0,921.17,652.59
2018,6,3,13,30,679.0,233.0,1.5,29.1,867.0,928.37,656.8
2018,6,3,13,45,660.5,236.0,1.45,29.15,841.0,919.16,650.7
2018,6,3,14,0,642.0,239.0,1.4,29.2,815.0,906.9,642.77
2018,6,3,14,15,651.5,220.0,1.35,29.1,788.5,897.01,637.23
2018,6,3,14,30,661.0,201.0,1.3,29.0,762.0,883.58,629.3
2018,6,3,14,45,683.0,188.5,1.25,28.95,747.5,885.6,631.18
2018,6,3,15,0,705.0,176.0,1.2,28.9,733.0,883.87,630.61
2018,6,3,15,15,712.5,166.0,1.1,28.85,704.5,867.48,620.18
2018,6,3,15,30,720.0,156.0,1.0,28.8,676.0,847.76,607.84
2018,6,3,15,45,699.0,153.5,0.95,28.75,632.0,807.98,583.36
2018,6,3,16,0,678.0,151.0,0.9,28.7,588.0,766.66,557.89
2018,6,3,16,15,583.0,155.5,0.9,28.6,511.0,671.17,495.72
2018,6,3,16,30,488.0,160.0,0.9,28.5,434.0,573.43,429.59
2018,6,3,16,45,502.5,149.5,0.9,28.4,408.5,553.17,417.5
2018,6,3,17,0,517.0,139.0,0.9,28.3,383.0,530.12,402.24
2018,6,3,17,15,476.0,130.5,0.85,27.85,334.5,470.34,359.67
2018,6,3,17,30,435.0,122.0,0.8,27.4,286.0,413.08,317.95
2018,6,3,17,45,300.0,111.0,0.7,26.95,216.0,293.35,227.33
2018,6,3,18,0,165.0,100.0,0.6,26.5,146.0,198.7,153.53
2018,6,3,18,15,135.0,82.0,0.6,26.5,114.5,149.48,114.06
2018,6,3,18,30,105.0,64.0,0.6,26.5,83.0,111.61,82.72
2018,6,3,18,45,76.5,45.5,0.55,25.6,57.0,76.64,53.73
2018,6,3,19,0,48.0,27.0,0.5,24.7,31.0,44.29,25.39
2018,6,3,19,15,26.5,15.0,0.55,24.45,17.0,19.43,0.0
2018,6,3,19,30,5.0,3.0,0.6,24.2,3.0,3.54,0.0
2018,6,3,19,45,2.5,1.5,0.6,23.95,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.85,16.7,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.7,2.0,0.0,0.0
2018,6,4,5,15,107.5,15.5,1.05,17.1,23.5,14.1,0.0
2018,6,4,5,30,204.0,29.0,1.2,17.5,45.0,22.84,10.15
2018,6,4,5,45,312.0,40.5,1.35,17.85,84.5,33.05,22.45
2018,6,4,6,0,420.0,52.0,1.5,18.2,124.0,41.43,30.41
2018,6,4,6,15,492.5,60.0,1.5,18.65,172.0,46.3,35.0
2018,6,4,6,30,565.0,68.0,1.5,19.1,220.0,51.04,39.27
2018,6,4,6,45,614.0,74.5,1.5,19.55,271.5,54.29,42.05
2018,6,4,7,0,663.0,81.0,1.5,20.0,323.0,57.41,44.61
2018,6,4,7,15,698.0,85.5,1.55,20.6,375.0,58.81,45.57
2018,6,4,7,30,733.0,90.0,1.6,21.2,427.0,60.14,46.43
2018,6,4,7,45,758.5,95.0,1.65,21.8,479.0,88.24,53.41
2018,6,4,8,0,784.0,100.0,1.7,22.4,531.0,142.64,79.52
2018,6,4,8,15,803.0,104.0,1.75,22.85,580.0,198.31,118.86
2018,6,4,8,30,822.0,108.0,1.8,23.3,629.0,256.0,165.5
2018,6,4,8,45,836.5,111.0,1.85,23.7,674.5,313.46,214.26
2018,6,4,9,0,851.0,114.0,1.9,24.1,720.0,371.9,263.86
2018,6,4,9,15,865.5,115.0,1.8,24.35,762.0,433.75,314.83
2018,6,4,9,30,880.0,116.0,1.7,24.6,804.0,490.94,360.84
2018,6,4,9,45,891.0,116.5,1.65,24.85,840.0,546.07,403.96
2018,6,4,10,0,902.0,117.0,1.6,25.1,876.0,600.63,445.11
2018,6,4,10,15,908.5,117.5,1.6,25.35,905.0,651.67,482.68
2018,6,4,10,30,915.0,118.0,1.6,25.6,934.0,701.22,518.03
2018,6,4,10,45,919.0,119.0,1.6,25.8,956.0,747.75,550.4
2018,6,4,11,0,923.0,120.0,1.6,26.0,978.0,792.17,579.66
2018,6,4,11,15,926.0,120.0,1.65,26.15,993.0,832.65,605.6
2018,6,4,11,30,929.0,120.0,1.7,26.3,1008.0,870.58,629.7
2018,6,4,11,45,930.5,120.0,1.7,26.5,1015.5,904.55,650.44
2018,6,4,12,0,932.0,120.0,1.7,26.7,1023.0,935.6,669.21
2018,6,4,12,15,933.0,119.0,1.75,26.8,1023.5,962.28,686.02
2018,6,4,12,30,934.0,118.0,1.8,26.9,1024.0,985.78,700.89
2018,6,4,12,45,934.0,115.5,1.8,27.0,1016.0,1003.58,711.63
2018,6,4,13,0,934.0,113.0,1.8,27.1,1008.0,1017.82,720.27
2018,6,4,13,15,932.0,111.5,1.8,27.1,993.5,1027.43,726.44
2018,6,4,13,30,930.0,110.0,1.8,27.1,979.0,1033.29,730.45
2018,6,4,13,45,926.5,107.5,1.85,27.15,956.5,1032.88,731.27
2018,6,4,14,0,923.0,105.0,1.9,27.2,934.0,1028.65,729.9
2018,6,4,14,15,918.0,103.5,1.9,27.15,906.0,1020.22,725.69
2018,6,4,14,30,913.0,102.0,1.9,27.1,878.0,1008.12,719.33
2018,6,4,14,45,905.0,99.5,1.85,27.05,842.5,988.48,707.71
2018,6,4,15,0,897.0,97.0,1.8,27.0,807.0,965.43,694.07
2018,6,4,15,15,887.0,95.0,1.8,26.9,767.0,937.82,678.31
2018,6,4,15,30,877.0,93.0,1.8,26.8,727.0,907.25,660.59
2018,6,4,15,45,864.0,90.5,1.75,26.7,682.5,870.69,638.32
2018,6,4,16,0,851.0,88.0,1.7,26.6,638.0,831.75,614.34
2018,6,4,16,15,833.5,85.5,1.6,26.4,590.0,786.99,585.96
2018,6,4,16,30,816.0,83.0,1.5,26.2,542.0,746.88,560.46
2018,6,4,16,45,793.5,79.5,1.45,26.05,491.5,693.96,526.03
2018,6,4,17,0,771.0,76.0,1.4,25.9,441.0,640.46,490.59
2018,6,4,17,15,739.5,72.5,1.25,25.35,389.0,580.81,448.15
2018,6,4,17,30,708.0,69.0,1.1,24.8,337.0,522.07,404.89
2018,6,4,17,45,665.0,64.0,1.0,24.25,286.0,456.49,355.3
2018,6,4,18,0,622.0,59.0,0.9,23.7,235.0,395.75,307.43
2018,6,4,18,15,558.0,53.0,0.9,23.7,187.0,325.95,250.68
2018,6,4,18,30,494.0,47.0,0.9,23.7,139.0,262.14,196.93
2018,6,4,18,45,394.0,38.5,0.85,22.05,98.0,189.95,137.19
2018,6,4,19,0,294.0,30.0,0.8,20.4,57.0,128.89,81.86
2018,6,4,19,15,167.0,18.0,0.85,20.05,31.5,62.01,0.0
2018,6,4,19,30,40.0,6.0,0.9,19.7,6.0,12.01,0.0
2018,6,4,19,45,20.0,3.0,0.95,19.4,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,5,4,45,2.0,1.0,0.75,15.2,1.0,0.0,0.0
2018,6,5,5,0,4.0,2.0,0.7,15.3,2.0,0.0,0.0
2018,6,5,5,15,3.0,9.5,0.75,15.65,9.5,8.64,0.0
2018,6,5,5,30,2.0,17.0,0.8,16.0,17.0,14.97,4.88
2018,6,5,5,45,9.0,33.0,0.85,16.4,34.5,28.62,18.86
2018,6,5,6,0,16.0,49.0,0.9,16.8,52.0,41.71,30.87
2018,6,5,6,15,69.0,70.5,0.85,17.0,88.5,56.71,44.4
2018,6,5,6,30,122.0,92.0,0.8,17.2,125.0,72.61,58.49
2018,6,5,6,45,140.0,115.0,0.75,17.45,160.5,88.88,72.6
2018,6,5,7,0,158.0,138.0,0.7,17.7,196.0,104.65,85.97
2018,6,5,7,15,202.5,154.5,0.65,18.1,240.0,109.88,90.0
2018,6,5,7,30,247.0,171.0,0.6,18.5,284.0,119.73,97.89
2018,6,5,7,45,443.5,157.0,0.55,18.85,389.5,115.81,81.99
2018,6,5,8,0,640.0,143.0,0.5,19.2,495.0,154.24,95.09
2018,6,5,8,15,595.0,167.5,0.55,19.8,518.0,207.79,135.76
2018,6,5,8,30,550.0,192.0,0.6,20.4,541.0,256.04,176.19
2018,6,5,8,45,496.0,228.5,0.65,21.0,560.5,304.93,217.88
2018,6,5,9,0,442.0,265.0,0.7,21.6,580.0,347.89,253.92
2018,6,5,9,15,452.0,279.0,0.7,22.0,617.0,392.89,289.04
2018,6,5,9,30,462.0,293.0,0.7,22.4,654.0,438.7,323.85
2018,6,5,9,45,472.0,307.0,0.75,22.8,690.5,485.2,358.48
2018,6,5,10,0,482.0,321.0,0.8,23.2,727.0,532.22,392.6
2018,6,5,10,15,521.5,319.0,0.8,23.45,772.0,584.54,429.69
2018,6,5,10,30,561.0,317.0,0.8,23.7,817.0,639.47,467.7
2018,6,5,10,45,701.0,241.0,0.8,24.0,882.0,702.77,512.58
2018,6,5,11,0,841.0,165.0,0.8,24.3,947.0,773.22,561.39
2018,6,5,11,15,785.5,201.5,0.8,24.55,941.5,798.36,575.91
2018,6,5,11,30,730.0,238.0,0.8,24.8,936.0,822.2,589.5
2018,6,5,11,45,562.0,334.5,0.75,25.0,874.5,796.82,568.0
2018,6,5,12,0,394.0,431.0,0.7,25.2,813.0,754.52,535.83
2018,6,5,12,15,380.0,435.0,0.7,25.35,803.5,762.37,540.96
2018,6,5,12,30,366.0,439.0,0.7,25.5,794.0,768.04,544.04
2018,6,5,12,45,393.5,427.0,0.75,25.6,806.5,795.48,563.0
2018,6,5,13,0,421.0,415.0,0.8,25.7,819.0,830.43,586.23
2018,6,5,13,15,482.5,383.0,0.85,25.7,839.5,870.57,613.98
2018,6,5,13,30,544.0,351.0,0.9,25.7,860.0,908.5,640.19
2018,6,5,13,45,559.5,330.0,0.95,25.7,843.0,909.11,642.21
2018,6,5,14,0,575.0,309.0,1.0,25.7,826.0,906.64,642.88
2018,6,5,14,15,552.0,307.5,1.05,25.55,791.0,883.06,629.58
2018,6,5,14,30,529.0,306.0,1.1,25.4,756.0,857.16,614.9
2018,6,5,14,45,476.0,309.5,1.15,25.25,702.0,805.4,582.63
2018,6,5,15,0,423.0,313.0,1.2,25.1,648.0,752.83,549.37
2018,6,5,15,15,566.0,239.0,1.2,25.0,663.0,801.94,587.85
2018,6,5,15,30,709.0,165.0,1.2,24.9,678.0,847.28,620.44
2018,6,5,15,45,767.5,132.0,1.15,24.8,656.0,839.65,615.97
2018,6,5,16,0,826.0,99.0,1.1,24.7,634.0,830.26,611.09
2018,6,5,16,15,808.5,95.0,1.1,24.65,585.5,784.29,582.53
2018,6,5,16,30,791.0,91.0,1.1,24.6,537.0,736.77,552.85
2018,6,5,16,45,768.0,87.0,1.1,24.5,486.5,683.92,518.98
2018,6,5,17,0,745.0,83.0,1.1,24.4,436.0,630.56,483.74
2018,6,5,17,15,713.0,78.5,1.05,23.95,384.5,570.59,441.48
2018,6,5,17,30,681.0,74.0,1.0,23.5,333.0,513.65,399.91
2018,6,5,17,45,637.5,68.5,0.95,23.0,282.5,448.65,350.79
2018,6,5,18,0,594.0,63.0,0.9,22.5,232.0,386.65,302.04
2018,6,5,18,15,530.0,56.5,0.9,22.5,184.5,317.67,245.76
2018,6,5,18,30,466.0,50.0,0.9,22.5,137.0,254.69,192.58
2018,6,5,18,45,369.5,40.5,0.9,20.95,96.5,184.03,133.91
2018,6,5,19,0,273.0,31.0,0.9,19.4,56.0,124.16,80.06
2018,6,5,19,15,154.5,18.5,0.95,19.15,31.0,59.57,0.0
2018,6,5,19,30,36.0,6.0,1.0,18.9,6.0,11.38,0.0
2018,6,5,19,45,18.0,3.0,1.0,18.6,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,45,11.0,2.0,0.7,15.1,2.0,0.0,0.0
2018,6,6,5,0,22.0,4.0,0.7,15.2,4.0,0.0,0.0
2018,6,6,5,15,118.0,16.0,0.85,15.8,24.5,14.55,0.0
2018,6,6,5,30,214.0,28.0,1.0,16.4,45.0,22.04,9.93
2018,6,6,5,45,283.5,39.0,1.1,16.95,78.0,30.26,20.2
2018,6,6,6,0,353.0,50.0,1.2,17.5,111.0,39.36,28.73
2018,6,6,6,15,325.5,68.5,1.15,18.1,139.0,51.15,39.35
2018,6,6,6,30,298.0,87.0,1.1,18.7,167.0,63.42,50.15
2018,6,6,6,45,460.5,84.0,1.05,19.25,238.0,61.03,47.97
2018,6,6,7,0,623.0,81.0,1.0,19.8,309.0,57.11,44.38
2018,6,6,7,15,653.5,87.5,1.1,20.55,358.5,59.9,46.52
2018,6,6,7,30,684.0,94.0,1.2,21.3,408.0,62.49,48.43
2018,6,6,7,45,705.0,100.5,1.35,22.1,457.0,83.36,50.61
2018,6,6,8,0,726.0,107.0,1.5,22.9,506.0,135.59,76.05
2018,6,6,8,15,742.0,112.0,1.5,23.35,552.0,194.3,117.96
2018,6,6,8,30,758.0,117.0,1.5,23.8,598.0,248.43,161.47
2018,6,6,8,45,769.0,122.5,1.5,24.25,641.0,303.1,207.45
2018,6,6,9,0,780.0,128.0,1.5,24.7,684.0,358.46,253.94
2018,6,6,9,15,790.0,132.5,1.5,25.0,723.5,413.09,299.12
2018,6,6,9,30,800.0,137.0,1.5,25.3,763.0,467.83,343.07
2018,6,6,9,45,806.5,141.0,1.45,25.6,796.5,520.29,383.74
2018,6,6,10,0,813.0,145.0,1.4,25.9,830.0,572.03,422.4
2018,6,6,10,15,804.5,153.5,1.35,26.1,851.0,617.62,455.48
2018,6,6,10,30,796.0,162.0,1.3,26.3,872.0,660.69,485.65
2018,6,6,10,45,651.5,229.0,1.25,26.5,820.0,657.57,481.59
2018,6,6,11,0,507.0,296.0,1.2,26.7,768.0,642.35,468.75
2018,6,6,11,15,385.5,340.5,1.2,26.85,702.5,612.34,446.45
2018,6,6,11,30,264.0,385.0,1.2,27.0,637.0,569.34,414.74
2018,6,6,11,45,257.5,344.5,1.2,27.2,592.5,541.54,396.42
2018,6,6,12,0,251.0,304.0,1.2,27.4,548.0,510.87,375.86
2018,6,6,12,15,484.5,261.0,1.25,27.45,731.5,701.83,511.38
2018,6,6,12,30,718.0,218.0,1.3,27.5,915.0,894.22,638.14
2018,6,6,12,45,578.0,288.5,1.3,27.55,847.0,846.93,603.36
2018,6,6,13,0,438.0,359.0,1.3,27.6,779.0,793.55,565.9
2018,6,6,13,15,590.5,284.5,1.3,27.65,842.0,880.96,626.87
2018,6,6,13,30,743.0,210.0,1.3,27.7,905.0,966.45,681.86
2018,6,6,13,45,732.5,210.0,1.3,27.7,882.0,962.34,678.82
2018,6,6,14,0,722.0,210.0,1.3,27.7,859.0,954.97,674.97
2018,6,6,14,15,751.5,188.5,1.25,27.7,845.5,953.78,674.34
2018,6,6,14,30,781.0,167.0,1.2,27.7,832.0,957.14,676.58
2018,6,6,14,45,762.5,166.5,1.2,27.7,794.0,931.41,661.52
2018,6,6,15,0,744.0,166.0,1.2,27.7,756.0,909.09,648.95
2018,6,6,15,15,720.5,164.5,1.15,27.6,712.5,872.54,626.78
2018,6,6,15,30,697.0,163.0,1.1,27.5,669.0,834.04,603.36
2018,6,6,15,45,702.5,153.0,1.05,27.4,635.5,810.08,589.27
2018,6,6,16,0,708.0,143.0,1.0,27.3,602.0,783.06,572.95
2018,6,6,16,15,688.0,138.0,1.0,27.15,556.0,737.76,545.13
2018,6,6,16,30,668.0,133.0,1.0,27.0,510.0,691.39,516.2
2018,6,6,16,45,641.5,126.5,0.95,26.9,461.5,637.77,480.13
2018,6,6,17,0,615.0,120.0,0.9,26.8,413.0,584.23,443.27
2018,6,6,17,15,582.5,112.5,0.9,26.25,364.0,526.09,403.16
2018,6,6,17,30,550.0,105.0,0.9,25.7,315.0,469.26,362.5
2018,6,6,17,45,507.0,95.0,0.85,25.1,266.5,405.65,314.98
2018,6,6,18,0,464.0,85.0,0.8,24.5,218.0,341.54,265.38
2018,6,6,18,15,400.0,74.5,0.8,24.5,173.0,275.8,212.38
2018,6,6,18,30,336.0,64.0,0.8,24.5,128.0,216.52,163.17
2018,6,6,18,45,253.0,50.0,0.8,22.95,90.0,153.77,111.75
2018,6,6,19,0,170.0,36.0,0.8,21.4,52.0,100.73,65.43
2018,6,6,19,15,96.0,21.5,0.85,21.1,29.5,50.34,0.0
2018,6,6,19,30,22.0,7.0,0.9,20.8,7.0,10.0,0.0
2018,6,6,19,45,11.0,3.5,0.95,20.5,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.4,15.3,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.4,15.3,3.0,0.0,0.0
2018,6,7,5,15,60.0,17.0,1.5,15.65,21.5,15.46,0.0
2018,6,7,5,30,113.0,31.0,1.6,16.0,40.0,24.83,12.02
2018,6,7,5,45,179.0,47.5,1.65,16.35,73.0,37.55,26.47
2018,6,7,6,0,245.0,64.0,1.7,16.7,106.0,48.61,36.87
2018,6,7,6,15,324.0,77.0,1.7,17.25,152.5,57.52,45.04
2018,6,7,6,30,403.0,90.0,1.7,17.8,199.0,66.12,52.69
2018,6,7,6,45,443.0,102.5,1.7,18.35,245.5,73.84,59.33
2018,6,7,7,0,483.0,115.0,1.7,18.9,292.0,81.19,65.47
2018,6,7,7,15,530.0,123.5,1.65,19.5,344.5,85.5,68.82
2018,6,7,7,30,577.0,132.0,1.6,20.1,397.0,89.74,72.03
2018,6,7,7,45,605.5,139.0,1.5,20.65,446.0,107.69,72.58
2018,6,7,8,0,634.0,146.0,1.4,21.2,495.0,155.16,95.81
2018,6,7,8,15,657.5,152.0,1.35,21.7,542.5,204.67,130.33
2018,6,7,8,30,681.0,158.0,1.3,22.2,590.0,256.94,171.65
2018,6,7,8,45,699.0,163.0,1.25,22.75,634.5,309.46,215.02
2018,6,7,9,0,717.0,168.0,1.2,23.3,679.0,363.62,259.58
2018,6,7,9,15,741.5,166.5,1.15,23.7,721.5,416.59,302.47
2018,6,7,9,30,766.0,165.0,1.1,24.1,764.0,474.94,348.01
2018,6,7,9,45,790.5,158.5,1.05,24.5,801.5,526.08,387.05
2018,6,7,10,0,815.0,152.0,1.0,24.9,839.0,578.28,425.54
2018,6,7,10,15,823.0,154.0,0.95,25.25,868.0,628.44,461.17
2018,6,7,10,30,831.0,156.0,0.9,25.6,897.0,677.56,494.78
2018,6,7,10,45,836.5,157.5,0.85,25.9,919.5,723.25,525.04
2018,6,7,11,0,842.0,159.0,0.8,26.2,942.0,767.24,553.21
2018,6,7,11,15,846.5,159.0,0.75,26.4,957.5,807.23,577.6
2018,6,7,11,30,851.0,159.0,0.7,26.6,973.0,838.06,595.09
2018,6,7,11,45,854.0,158.5,0.65,26.85,981.5,870.71,613.44
2018,6,7,12,0,857.0,158.0,0.6,27.1,990.0,900.83,629.92
2018,6,7,12,15,859.5,156.0,0.55,27.25,991.0,926.58,643.8
2018,6,7,12,30,862.0,154.0,0.5,27.4,992.0,949.51,655.91
2018,6,7,12,45,863.5,151.0,0.45,27.55,985.5,967.6,665.08
2018,6,7,13,0,865.0,148.0,0.4,27.7,979.0,982.48,672.38
2018,6,7,13,15,860.5,148.5,0.4,27.8,964.5,991.41,677.51
2018,6,7,13,30,856.0,149.0,0.4,27.9,950.0,996.88,680.78
2018,6,7,13,45,818.0,164.5,0.35,28.0,916.0,992.9,677.52
2018,6,7,14,0,780.0,180.0,0.3,28.1,882.0,973.63,665.51
2018,6,7,14,15,735.0,195.0,0.35,28.05,840.0,951.47,654.58
2018,6,7,14,30,690.0,210.0,0.4,28.0,798.0,919.85,637.92
2018,6,7,14,45,707.5,191.5,0.4,28.0,773.5,911.14,634.09
2018,6,7,15,0,725.0,173.0,0.4,28.0,749.0,898.47,627.59
2018,6,7,15,15,700.0,175.5,0.4,27.95,708.5,865.28,608.66
2018,6,7,15,30,675.0,178.0,0.4,27.9,668.0,830.18,588.64
2018,6,7,15,45,665.5,168.0,0.4,27.8,626.0,793.78,567.71
2018,6,7,16,0,656.0,158.0,0.4,27.7,584.0,755.26,545.15
2018,6,7,16,15,635.5,151.0,0.4,27.7,538.0,709.09,516.9
2018,6,7,16,30,615.0,144.0,0.4,27.7,492.0,662.03,487.03
2018,6,7,16,45,616.5,130.0,0.45,27.75,451.5,623.16,462.92
2018,6,7,17,0,618.0,116.0,0.5,27.8,411.0,582.11,436.37
2018,6,7,17,15,538.5,115.0,0.5,27.35,350.5,500.18,379.33
2018,6,7,17,30,459.0,114.0,0.5,26.9,290.0,419.04,321.21
2018,6,7,17,45,406.0,103.5,0.55,26.5,242.0,354.69,273.83
2018,6,7,18,0,353.0,93.0,0.6,26.1,194.0,294.87,227.91
2018,6,7,18,15,337.5,78.5,0.6,26.1,159.5,252.4,193.21
2018,6,7,18,30,322.0,64.0,0.6,26.1,125.0,211.13,158.02
2018,6,7,18,45,241.0,50.0,0.65,24.65,88.0,149.79,108.16
2018,6,7,19,0,160.0,36.0,0.7,23.2,51.0,97.9,63.54
2018,6,7,19,15,91.5,21.5,0.7,22.8,29.0,46.71,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.4,7.0,10.18,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.0,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.45,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.8,2.0,0.0,0.0
2018,6,8,5,15,25.0,12.5,0.45,19.3,14.5,11.37,0.0
2018,6,8,5,30,48.0,23.0,0.5,19.8,27.0,19.53,8.16
2018,6,8,5,45,72.0,37.0,0.5,20.3,47.5,30.9,20.47
2018,6,8,6,0,96.0,51.0,0.5,20.8,68.0,42.09,30.69
2018,6,8,6,15,105.0,68.5,0.5,21.4,92.5,55.49,42.55
2018,6,8,6,30,114.0,86.0,0.5,22.0,117.0,68.56,53.86
2018,6,8,6,45,70.5,104.0,0.45,22.55,124.5,84.8,67.6
2018,6,8,7,0,27.0,122.0,0.4,23.1,132.0,98.06,78.48
2018,6,8,7,15,26.0,142.5,0.4,23.7,153.5,112.91,90.45
2018,6,8,7,30,25.0,163.0,0.4,24.3,175.0,127.43,101.87
2018,6,8,7,45,38.5,191.0,0.4,24.95,211.5,148.48,112.49
2018,6,8,8,0,52.0,219.0,0.4,25.6,248.0,174.58,130.51
2018,6,8,8,15,82.0,250.0,0.45,26.0,300.0,207.36,153.26
2018,6,8,8,30,112.0,281.0,0.5,26.4,352.0,237.49,174.22
2018,6,8,8,45,264.5,268.5,0.55,26.75,452.5,275.45,197.86
2018,6,8,9,0,417.0,256.0,0.6,27.1,553.0,331.77,237.13
2018,6,8,9,15,585.5,209.0,0.6,27.4,652.5,389.13,278.39
2018,6,8,9,30,754.0,162.0,0.6,27.7,752.0,466.56,334.77
2018,6,8,9,45,677.5,210.5,0.65,27.95,758.5,508.57,366.89
2018,6,8,10,0,601.0,259.0,0.7,28.2,765.0,545.54,393.94
2018,6,8,10,15,545.5,304.5,0.7,28.45,776.0,585.56,421.24
2018,6,8,10,30,490.0,350.0,0.7,28.7,787.0,618.57,442.64
2018,6,8,10,45,491.0,363.5,0.7,28.9,811.0,659.01,469.22
2018,6,8,11,0,492.0,377.0,0.7,29.1,835.0,698.59,494.55
2018,6,8,11,15,480.5,390.0,0.7,29.3,843.5,727.1,512.13
2018,6,8,11,30,469.0,403.0,0.7,29.5,852.0,753.61,528.22
2018,6,8,11,45,459.5,410.5,0.65,29.65,853.5,775.07,540.39
2018,6,8,12,0,450.0,418.0,0.6,29.8,855.0,794.51,551.13
2018,6,8,12,15,440.5,420.0,0.6,29.9,848.0,807.0,558.42
2018,6,8,12,30,431.0,422.0,0.6,30.0,841.0,817.2,564.35
2018,6,8,12,45,424.5,416.5,0.55,30.1,827.0,821.01,565.76
2018,6,8,13,0,418.0,411.0,0.5,30.2,813.0,822.36,565.74
2018,6,8,13,15,417.5,402.5,0.5,30.2,799.0,824.29,567.4
2018,6,8,13,30,417.0,394.0,0.5,30.2,785.0,823.85,567.66
2018,6,8,13,45,454.5,372.0,0.5,30.25,789.0,845.49,582.43
2018,6,8,14,0,492.0,350.0,0.5,30.3,793.0,864.52,595.32
2018,6,8,14,15,504.5,332.0,0.5,30.2,774.0,860.0,593.8
2018,6,8,14,30,517.0,314.0,0.5,30.1,755.0,852.63,590.93
2018,6,8,14,45,515.5,297.0,0.5,30.05,722.0,829.89,578.29
2018,6,8,15,0,514.0,280.0,0.5,30.0,689.0,804.62,564.23
2018,6,8,15,15,534.5,253.5,0.5,29.9,660.0,787.42,555.86
2018,6,8,15,30,555.0,227.0,0.5,29.8,631.0,766.67,545.08
2018,6,8,15,45,532.5,218.5,0.5,29.65,586.5,723.83,519.01
2018,6,8,16,0,510.0,210.0,0.5,29.5,542.0,680.14,492.16
2018,6,8,16,15,533.5,187.0,0.5,29.55,511.0,657.79,479.59
2018,6,8,16,30,557.0,164.0,0.5,29.6,480.0,631.65,463.95
2018,6,8,16,45,568.5,146.0,0.5,29.65,442.5,604.65,446.93
2018,6,8,17,0,580.0,128.0,0.5,29.7,405.0,568.62,423.36
2018,6,8,17,15,518.0,121.5,0.55,29.3,347.5,488.12,368.25
2018,6,8,17,30,456.0,115.0,0.6,28.9,290.0,418.49,318.98
2018,6,8,17,45,329.5,109.5,0.6,28.45,226.5,318.97,244.91
2018,6,8,18,0,203.0,104.0,0.6,28.0,163.0,222.33,170.86
2018,6,8,18,15,182.5,86.5,0.6,28.0,131.5,183.37,139.65
2018,6,8,18,30,162.0,69.0,0.6,28.0,100.0,146.34,108.9
2018,6,8,18,45,151.0,52.5,0.6,26.6,75.0,115.85,83.01
2018,6,8,19,0,140.0,36.0,0.6,25.2,50.0,86.52,55.55
2018,6,8,19,15,79.5,21.5,0.65,24.8,28.5,44.13,0.0
2018,6,8,19,30,19.0,7.0,0.7,24.4,7.0,9.53,0.0
2018,6,8,19,45,9.5,3.5,0.7,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.8,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,6,9,5,15,40.0,15.5,0.7,19.45,18.5,14.1,0.0
2018,6,9,5,30,71.0,28.0,0.8,20.0,34.0,22.57,10.33
2018,6,9,5,45,98.5,44.0,0.9,20.6,58.0,34.86,23.74
2018,6,9,6,0,126.0,60.0,1.0,21.2,82.0,46.82,34.65
2018,6,9,6,15,175.0,78.0,1.0,21.8,119.0,59.91,46.25
2018,6,9,6,30,224.0,96.0,1.0,22.4,156.0,72.62,57.25
2018,6,9,6,45,348.0,99.5,1.05,22.95,216.0,71.13,55.87
2018,6,9,7,0,472.0,103.0,1.1,23.5,276.0,72.75,57.03
2018,6,9,7,15,492.5,118.0,1.1,24.1,322.5,81.48,64.11
2018,6,9,7,30,513.0,133.0,1.1,24.7,369.0,89.71,70.63
2018,6,9,7,45,493.0,156.5,1.1,25.25,404.5,115.86,79.84
2018,6,9,8,0,473.0,180.0,1.1,25.8,440.0,164.05,107.07
2018,6,9,8,15,485.0,193.5,1.05,26.3,481.5,208.21,137.63
2018,6,9,8,30,497.0,207.0,1.0,26.8,523.0,253.88,172.65
2018,6,9,8,45,503.5,222.0,0.95,27.25,562.0,300.53,209.69
2018,6,9,9,0,510.0,237.0,0.9,27.7,601.0,347.84,246.99
2018,6,9,9,15,502.0,256.5,0.9,28.0,632.0,393.45,282.78
2018,6,9,9,30,494.0,276.0,0.9,28.3,663.0,437.94,316.64
2018,6,9,9,45,465.0,305.0,0.85,28.6,682.0,478.17,346.05
2018,6,9,10,0,436.0,334.0,0.8,28.9,701.0,515.1,371.9
2018,6,9,10,15,407.5,359.5,0.8,29.1,712.0,546.32,393.38
2018,6,9,10,30,379.0,385.0,0.8,29.3,723.0,575.76,412.93
2018,6,9,10,45,349.0,409.5,0.75,29.5,727.0,598.59,427.05
2018,6,9,11,0,319.0,434.0,0.7,29.7,731.0,618.52,438.8
2018,6,9,11,15,313.0,445.0,0.7,29.85,740.5,642.73,454.18
2018,6,9,11,30,307.0,456.0,0.7,30.0,750.0,665.83,468.56
2018,6,9,11,45,332.5,449.0,0.65,30.15,770.0,698.35,489.07
2018,6,9,12,0,358.0,442.0,0.6,30.3,790.0,731.07,509.29
2018,6,9,12,15,385.0,432.5,0.6,30.35,807.0,762.64,529.5
2018,6,9,12,30,412.0,423.0,0.6,30.4,824.0,800.0,553.03
2018,6,9,12,45,460.5,391.0,0.55,30.45,836.0,831.06,572.5
2018,6,9,13,0,509.0,359.0,0.5,30.5,848.0,860.47,590.84
2018,6,9,13,15,612.5,293.0,0.5,30.5,873.0,908.88,623.17
2018,6,9,13,30,716.0,227.0,0.5,30.5,898.0,955.65,652.86
2018,6,9,13,45,704.5,226.0,0.45,30.5,874.0,949.69,648.11
2018,6,9,14,0,693.0,225.0,0.4,30.5,850.0,940.54,642.35
2018,6,9,14,15,585.0,270.0,0.4,30.4,786.0,879.22,604.78
2018,6,9,14,30,477.0,315.0,0.4,30.3,722.0,814.36,564.18
2018,6,9,14,45,455.0,310.0,0.35,30.2,686.0,784.62,546.48
2018,6,9,15,0,433.0,305.0,0.3,30.1,650.0,753.29,527.2
2018,6,9,15,15,425.5,286.0,0.3,29.95,610.5,719.79,507.86
2018,6,9,15,30,418.0,267.0,0.3,29.8,571.0,684.52,487.12
2018,6,9,15,45,298.0,257.5,0.25,29.65,467.5,543.57,393.38
2018,6,9,16,0,178.0,248.0,0.2,29.5,364.0,409.35,300.93
2018,6,9,16,15,119.0,230.5,0.2,29.45,305.5,337.71,250.77
2018,6,9,16,30,60.0,213.0,0.2,29.4,247.0,257.12,192.01
2018,6,9,16,45,71.0,192.0,0.2,29.4,228.5,242.11,182.38
2018,6,9,17,0,82.0,171.0,0.2,29.4,210.0,225.95,171.21
2018,6,9,17,15,55.0,130.5,0.25,28.95,155.5,162.62,123.51
2018,6,9,17,30,28.0,90.0,0.3,28.5,101.0,102.25,76.76
2018,6,9,17,45,61.5,91.5,0.3,28.05,111.0,129.83,99.33
2018,6,9,18,0,95.0,93.0,0.3,27.6,121.0,146.74,112.55
2018,6,9,18,15,80.5,77.0,0.3,27.6,97.5,118.69,89.56
2018,6,9,18,30,66.0,61.0,0.3,27.6,74.0,92.07,67.53
2018,6,9,18,45,56.0,46.5,0.35,26.5,55.5,70.29,49.26
2018,6,9,19,0,46.0,32.0,0.4,25.4,37.0,49.54,30.64
2018,6,9,19,15,27.5,18.5,0.45,25.1,21.0,26.22,0.0
2018,6,9,19,30,9.0,5.0,0.5,24.8,5.0,6.05,0.0
2018,6,9,19,45,4.5,2.5,0.5,24.5,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.25,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.4,3.0,0.0,0.0
2018,6,10,5,15,65.5,16.5,0.6,19.85,21.5,15.01,0.0
2018,6,10,5,30,121.0,30.0,0.7,20.3,40.0,24.12,11.45
2018,6,10,5,45,198.0,46.0,0.8,20.75,75.0,35.52,24.29
2018,6,10,6,0,275.0,62.0,0.9,21.2,110.0,47.15,34.94
2018,6,10,6,15,339.5,74.5,0.9,21.8,153.0,55.69,42.62
2018,6,10,6,30,404.0,87.0,0.9,22.4,196.0,63.91,49.79
2018,6,10,6,45,454.0,97.0,0.9,22.95,243.5,69.95,54.87
2018,6,10,7,0,504.0,107.0,0.9,23.5,291.0,75.74,59.57
2018,6,10,7,15,541.0,114.5,0.95,24.1,339.5,79.56,62.47
2018,6,10,7,30,578.0,122.0,1.0,24.7,388.0,82.04,64.18
2018,6,10,7,45,607.0,128.0,1.0,25.25,436.0,98.33,64.27
2018,6,10,8,0,636.0,134.0,1.0,25.8,484.0,145.06,86.16
2018,6,10,8,15,658.0,139.5,1.05,26.25,530.5,193.94,119.53
2018,6,10,8,30,680.0,145.0,1.1,26.7,577.0,245.34,159.58
2018,6,10,8,45,696.5,150.0,1.1,27.1,620.0,297.19,201.96
2018,6,10,9,0,713.0,155.0,1.1,27.5,663.0,350.48,245.5
2018,6,10,9,15,723.5,160.5,1.1,27.75,701.5,403.07,288.01
2018,6,10,9,30,734.0,166.0,1.1,28.0,740.0,455.99,329.57
2018,6,10,9,45,740.5,171.5,1.15,28.25,773.0,507.05,368.77
2018,6,10,10,0,747.0,177.0,1.2,28.5,806.0,559.63,407.77
2018,6,10,10,15,753.5,180.0,1.25,28.65,833.5,606.48,441.97
2018,6,10,10,30,760.0,183.0,1.3,28.8,861.0,652.34,474.63
2018,6,10,10,45,749.0,194.0,1.35,28.9,876.5,691.65,501.96
2018,6,10,11,0,738.0,205.0,1.4,29.0,892.0,730.22,528.15
2018,6,10,11,15,582.5,291.5,1.4,29.05,839.5,718.54,517.44
2018,6,10,11,30,427.0,378.0,1.4,29.1,787.0,697.03,499.93
2018,6,10,11,45,505.0,333.5,1.45,29.1,821.0,744.76,534.23
2018,6,10,12,0,583.0,289.0,1.5,29.1,855.0,792.6,567.77
2018,6,10,12,15,423.0,331.0,1.45,29.0,742.0,709.44,509.66
2018,6,10,12,30,263.0,373.0,1.4,28.9,629.0,607.78,438.89
2018,6,10,12,45,289.5,358.5,1.4,28.85,638.5,628.81,455.04
2018,6,10,13,0,316.0,344.0,1.4,28.8,648.0,648.97,469.58
2018,6,10,13,15,422.0,313.5,1.4,28.7,713.0,742.11,534.12
2018,6,10,13,30,528.0,283.0,1.4,28.6,778.0,823.11,588.94
2018,6,10,13,45,631.5,239.5,1.4,28.5,818.5,890.88,634.62
2018,6,10,14,0,735.0,196.0,1.4,28.4,859.0,951.64,673.26
2018,6,10,14,15,561.0,271.5,1.35,28.35,768.5,856.79,610.63
2018,6,10,14,30,387.0,347.0,1.3,28.3,678.0,758.48,543.65
2018,6,10,14,45,475.5,295.5,1.3,28.25,685.5,789.35,568.47
2018,6,10,15,0,564.0,244.0,1.3,28.2,693.0,813.95,587.85
2018,6,10,15,15,343.0,267.5,1.25,28.15,536.5,607.91,446.88
2018,6,10,15,30,122.0,291.0,1.2,28.1,380.0,411.53,306.07
2018,6,10,15,45,286.0,249.0,1.2,28.05,440.5,523.7,392.42
2018,6,10,16,0,450.0,207.0,1.2,28.0,501.0,625.81,467.04
2018,6,10,16,15,456.5,191.0,1.15,27.85,470.0,599.22,448.9
2018,6,10,16,30,463.0,175.0,1.1,27.7,439.0,570.44,430.14
2018,6,10,16,45,474.0,158.0,1.05,27.55,406.5,541.74,411.17
2018,6,10,17,0,485.0,141.0,1.0,27.4,374.0,510.54,389.92
2018,6,10,17,15,508.5,123.0,0.95,27.1,342.5,483.93,371.7
2018,6,10,17,30,532.0,105.0,0.9,26.8,311.0,459.28,353.91
2018,6,10,17,45,450.5,99.0,0.8,26.45,256.0,374.89,290.14
2018,6,10,18,0,369.0,93.0,0.7,26.1,201.0,303.4,234.7
2018,6,10,18,15,319.0,79.5,0.7,26.1,159.5,245.63,188.43
2018,6,10,18,30,269.0,66.0,0.7,26.1,118.0,192.85,144.9
2018,6,10,18,45,209.0,51.0,0.7,25.25,84.5,140.33,101.58
2018,6,10,19,0,149.0,36.0,0.7,24.4,51.0,94.75,62.23
2018,6,10,19,15,85.5,21.5,0.7,24.3,29.0,45.68,0.0
2018,6,10,19,30,22.0,7.0,0.7,24.2,7.0,10.06,0.0
2018,6,10,19,45,11.0,3.5,0.7,24.05,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,45,6.0,1.5,0.5,19.95,1.5,0.0,0.0
2018,6,11,5,0,12.0,3.0,0.5,20.0,3.0,0.0,0.0
2018,6,11,5,15,33.0,15.0,0.55,20.2,17.0,13.64,0.0
2018,6,11,5,30,54.0,27.0,0.6,20.4,31.0,22.52,10.34
2018,6,11,5,45,110.0,44.0,0.65,20.6,60.5,34.89,23.79
2018,6,11,6,0,166.0,61.0,0.7,20.8,90.0,47.66,35.44
2018,6,11,6,15,236.5,76.0,0.7,21.05,132.0,58.77,45.42
2018,6,11,6,30,307.0,91.0,0.7,21.3,174.0,66.38,52.14
2018,6,11,6,45,412.0,96.0,0.75,21.5,232.0,69.0,54.37
2018,6,11,7,0,517.0,101.0,0.8,21.7,290.0,72.08,56.88
2018,6,11,7,15,515.0,116.5,0.85,22.3,329.0,80.63,63.85
2018,6,11,7,30,513.0,132.0,0.9,22.9,368.0,89.05,70.59
2018,6,11,7,45,444.0,169.0,0.9,23.5,390.0,121.97,86.35
2018,6,11,8,0,375.0,206.0,0.9,24.1,412.0,179.4,123.5
2018,6,11,8,15,389.5,223.0,0.95,24.45,454.0,220.38,151.88
2018,6,11,8,30,404.0,240.0,1.0,24.8,496.0,256.99,179.77
2018,6,11,8,45,496.0,222.5,1.05,25.15,560.0,297.97,209.85
2018,6,11,9,0,588.0,205.0,1.1,25.5,624.0,347.84,248.01
2018,6,11,9,15,653.5,187.5,1.1,25.75,678.5,396.73,286.52
2018,6,11,9,30,719.0,170.0,1.1,26.0,733.0,451.93,329.36
2018,6,11,9,45,723.0,177.0,1.1,26.2,765.0,502.18,368.06
2018,6,11,10,0,727.0,184.0,1.1,26.4,797.0,551.73,404.99
2018,6,11,10,15,695.0,208.0,1.1,26.5,810.5,593.01,434.83
2018,6,11,10,30,663.0,232.0,1.1,26.6,824.0,630.05,460.74
2018,6,11,10,45,477.5,330.0,1.1,26.75,762.0,620.42,451.55
2018,6,11,11,0,292.0,428.0,1.1,26.9,700.0,592.79,429.39
2018,6,11,11,15,274.5,445.0,1.1,26.9,704.0,612.1,442.38
2018,6,11,11,30,257.0,462.0,1.1,26.9,708.0,629.73,453.62
2018,6,11,11,45,216.5,465.5,1.05,26.95,674.0,610.35,439.28
2018,6,11,12,0,176.0,469.0,1.0,27.0,640.0,590.33,424.65
2018,6,11,12,15,153.5,475.5,1.0,27.0,624.5,586.3,421.57
2018,6,11,12,30,131.0,482.0,1.0,27.0,609.0,580.55,417.15
2018,6,11,12,45,155.0,474.5,0.95,27.0,624.0,603.74,433.26
2018,6,11,13,0,179.0,467.0,0.9,27.0,639.0,626.66,448.84
2018,6,11,13,15,232.5,453.0,0.85,26.9,673.0,671.37,479.69
2018,6,11,13,30,286.0,439.0,0.8,26.8,707.0,728.32,517.6
2018,6,11,13,45,227.0,430.0,0.75,26.75,640.0,653.14,466.78
2018,6,11,14,0,168.0,421.0,0.7,26.7,573.0,589.07,423.6
2018,6,11,14,15,116.5,366.0,0.7,26.5,470.0,484.24,352.96
2018,6,11,14,30,65.0,311.0,0.7,26.3,367.0,363.94,268.99
2018,6,11,14,45,39.5,277.0,0.65,26.15,310.5,305.41,227.23
2018,6,11,15,0,14.0,243.0,0.6,26.0,254.0,235.88,175.99
2018,6,11,15,15,10.5,214.5,0.7,25.7,222.5,205.57,154.29
2018,6,11,15,30,7.0,186.0,0.8,25.4,191.0,175.38,132.03
2018,6,11,15,45,4.5,152.0,0.9,25.1,155.0,141.1,106.2
2018,6,11,16,0,2.0,118.0,1.0,24.8,119.0,107.2,80.12
2018,6,11,16,15,12.0,145.5,1.05,24.45,152.5,141.37,107.84
2018,6,11,16,30,22.0,173.0,1.1,24.1,186.0,184.82,142.55
2018,6,11,16,45,41.5,166.5,1.2,23.8,187.5,192.8,149.91
2018,6,11,17,0,61.0,160.0,1.3,23.5,189.0,199.25,156.12
2018,6,11,17,15,111.5,157.0,1.3,23.2,203.0,238.54,188.47
2018,6,11,17,30,162.0,154.0,1.3,22.9,217.0,262.57,208.19
2018,6,11,17,45,89.5,127.0,1.3,22.55,161.0,185.41,146.43
2018,6,11,18,0,17.0,100.0,1.3,22.2,105.0,101.99,78.68
2018,6,11,18,15,8.5,78.5,1.3,22.2,81.0,76.7,57.86
2018,6,11,18,30,0.0,57.0,1.3,22.2,57.0,52.18,37.41
2018,6,11,18,45,0.0,41.5,1.3,21.65,41.5,37.73,25.12
2018,6,11,19,0,0.0,26.0,1.3,21.1,26.0,23.04,12.25
2018,6,11,19,15,1.0,15.0,1.35,20.9,15.0,13.44,0.0
2018,6,11,19,30,2.0,4.0,1.4,20.7,4.0,3.98,0.0
2018,6,11,19,45,1.0,2.0,1.45,20.45,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,45,1.0,0.5,1.45,16.3,0.5,0.0,0.0
2018,6,12,5,0,2.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,6,12,5,15,1.0,3.5,1.55,16.4,3.5,3.18,0.0
2018,6,12,5,30,0.0,6.0,1.6,16.5,6.0,5.26,0.0
2018,6,12,5,45,0.0,16.5,1.7,16.6,16.5,14.5,6.78
2018,6,12,6,0,0.0,27.0,1.8,16.7,27.0,23.77,15.21
2018,6,12,6,15,0.0,41.5,1.85,16.9,41.5,36.6,26.75
2018,6,12,6,30,0.0,56.0,1.9,17.1,56.0,49.46,38.22
2018,6,12,6,45,0.0,62.0,1.9,17.3,62.0,54.78,42.88
2018,6,12,7,0,0.0,68.0,1.9,17.5,68.0,60.11,47.44
2018,6,12,7,15,0.0,55.0,1.9,17.8,55.0,48.57,37.14
2018,6,12,7,30,0.0,42.0,1.9,18.1,42.0,37.06,26.92
2018,6,12,7,45,0.0,50.0,1.85,18.45,50.0,44.17,31.33
2018,6,12,8,0,0.0,58.0,1.8,18.8,58.0,51.28,37.05
2018,6,12,8,15,0.0,56.0,1.75,19.2,56.0,49.53,35.4
2018,6,12,8,30,0.0,54.0,1.7,19.6,54.0,47.78,33.79
2018,6,12,8,45,4.5,114.0,1.65,20.05,117.0,101.68,77.17
2018,6,12,9,0,9.0,174.0,1.6,20.5,180.0,154.03,118.28
2018,6,12,9,15,8.5,183.0,1.6,20.85,189.0,162.51,124.45
2018,6,12,9,30,8.0,192.0,1.6,21.2,198.0,170.96,130.66
2018,6,12,9,45,7.0,182.5,1.55,21.55,188.0,163.41,124.38
2018,6,12,10,0,6.0,173.0,1.5,21.9,178.0,155.52,117.9
2018,6,12,10,15,3.0,133.5,1.45,22.15,136.0,119.99,89.92
2018,6,12,10,30,0.0,94.0,1.4,22.4,94.0,83.58,61.11
2018,6,12,10,45,0.0,86.5,1.35,22.7,86.5,76.98,55.81
2018,6,12,11,0,0.0,79.0,1.3,23.0,79.0,70.36,50.47
2018,6,12,11,15,0.5,89.5,1.25,23.25,90.0,80.12,58.08
2018,6,12,11,30,1.0,100.0,1.2,23.5,101.0,89.95,65.69
2018,6,12,11,45,1.0,98.5,1.15,23.75,99.5,88.73,64.62
2018,6,12,12,0,1.0,97.0,1.1,24.0,98.0,87.49,63.57
2018,6,12,12,15,3.0,122.0,1.1,24.15,125.0,111.81,82.51
2018,6,12,12,30,5.0,147.0,1.1,24.3,152.0,136.34,101.42
2018,6,12,12,45,3.5,127.0,1.1,24.45,130.5,117.07,86.42
2018,6,12,13,0,2.0,107.0,1.1,24.6,109.0,97.68,71.36
2018,6,12,13,15,24.0,221.5,1.1,24.7,244.0,230.83,173.87
2018,6,12,13,30,46.0,336.0,1.1,24.8,379.0,364.58,272.11
2018,6,12,13,45,98.0,386.0,1.05,24.9,475.0,481.48,355.7
2018,6,12,14,0,150.0,436.0,1.0,25.0,571.0,586.46,428.17
2018,6,12,14,15,127.5,417.0,1.0,25.0,529.5,547.38,400.47
2018,6,12,14,30,105.0,398.0,1.0,25.0,488.0,492.31,362.79
2018,6,12,14,45,66.5,345.5,1.0,24.95,401.5,401.61,298.82
2018,6,12,15,0,28.0,293.0,1.0,24.9,315.0,311.45,233.43
2018,6,12,15,15,18.0,246.0,1.0,24.85,260.0,242.83,183.21
2018,6,12,15,30,8.0,199.0,1.0,24.8,205.0,188.67,142.58
2018,6,12,15,45,5.5,181.5,1.0,24.7,185.5,169.96,128.71
2018,6,12,16,0,3.0,164.0,1.0,24.6,166.0,151.36,114.67
2018,6,12,16,15,2.0,155.5,1.0,24.4,157.0,142.73,108.39
2018,6,12,16,30,1.0,147.0,1.0,24.2,148.0,134.21,102.11
2018,6,12,16,45,1.0,130.0,1.0,24.0,130.5,118.33,89.99
2018,6,12,17,0,1.0,113.0,1.0,23.8,113.0,102.46,77.73
2018,6,12,17,15,0.5,82.5,0.95,23.55,82.5,73.49,54.68
2018,6,12,17,30,0.0,52.0,0.9,23.3,52.0,45.9,32.36
2018,6,12,17,45,0.0,47.0,0.85,23.0,47.0,41.46,28.85
2018,6,12,18,0,0.0,42.0,0.8,22.7,42.0,37.03,25.24
2018,6,12,18,15,77.5,37.5,0.8,22.7,53.0,78.33,59.26
2018,6,12,18,30,155.0,33.0,0.8,22.7,64.0,107.45,80.99
2018,6,12,18,45,135.0,30.0,0.65,21.7,51.5,89.12,64.21
2018,6,12,19,0,115.0,27.0,0.5,20.7,39.0,73.58,48.49
2018,6,12,19,15,60.5,15.0,0.45,20.45,21.0,31.97,0.0
2018,6,12,19,30,6.0,3.0,0.4,20.2,3.0,3.75,0.0
2018,6,12,19,45,3.0,1.5,0.4,19.9,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.3,18.4,0.0,0.0,0.0
