Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.5,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,10.0,0.9,18.15,10.0,9.1,0.0
2018,6,13,5,30,0.0,18.0,1.1,18.7,18.0,15.85,5.67
2018,6,13,5,45,45.0,36.5,1.3,19.2,44.5,30.48,20.2
2018,6,13,6,0,90.0,55.0,1.5,19.7,71.0,44.92,33.24
2018,6,13,6,15,98.5,73.5,1.55,20.25,96.0,58.92,45.7
2018,6,13,6,30,107.0,92.0,1.6,20.8,121.0,72.56,57.6
2018,6,13,6,45,149.0,116.0,1.7,21.3,165.5,89.59,72.16
2018,6,13,7,0,191.0,140.0,1.8,21.8,210.0,106.12,85.97
2018,6,13,7,15,346.5,137.0,1.8,22.25,287.5,93.35,74.71
2018,6,13,7,30,502.0,134.0,1.8,22.7,365.0,90.3,71.76
2018,6,13,7,45,424.0,150.0,1.85,23.15,360.5,108.13,76.18
2018,6,13,8,0,346.0,166.0,1.9,23.6,356.0,141.78,95.69
2018,6,13,8,15,190.0,201.5,1.85,23.95,307.5,175.61,126.61
2018,6,13,8,30,34.0,237.0,1.8,24.3,259.0,197.41,149.6
2018,6,13,8,45,64.0,275.0,1.8,24.7,319.5,238.2,179.43
2018,6,13,9,0,94.0,313.0,1.8,25.1,380.0,283.22,212.38
2018,6,13,9,15,145.0,338.0,1.8,25.45,448.0,325.53,242.99
2018,6,13,9,30,196.0,363.0,1.8,25.8,516.0,379.87,282.58
2018,6,13,9,45,262.0,361.5,1.8,26.15,576.0,422.96,313.95
2018,6,13,10,0,328.0,360.0,1.8,26.5,636.0,477.3,353.39
2018,6,13,10,15,551.0,266.5,1.8,26.75,750.0,553.85,410.28
2018,6,13,10,30,774.0,173.0,1.8,27.0,864.0,650.96,481.05
2018,6,13,10,45,781.0,174.0,1.8,27.25,886.5,694.83,511.32
2018,6,13,11,0,788.0,175.0,1.8,27.5,909.0,737.3,540.3
2018,6,13,11,15,738.5,203.0,1.8,27.75,900.0,757.83,552.96
2018,6,13,11,30,689.0,231.0,1.8,28.0,891.0,777.4,564.61
2018,6,13,11,45,690.0,231.5,1.85,28.2,897.5,806.81,584.21
2018,6,13,12,0,691.0,232.0,1.9,28.4,904.0,834.04,602.08
2018,6,13,12,15,755.5,198.5,1.9,28.5,933.5,878.18,630.6
2018,6,13,12,30,820.0,165.0,1.9,28.6,963.0,928.02,661.8
2018,6,13,12,45,829.5,156.0,1.9,28.75,959.0,936.67,666.49
2018,6,13,13,0,839.0,147.0,1.9,28.9,955.0,953.52,676.87
2018,6,13,13,15,835.5,146.5,1.9,28.9,941.0,962.41,682.62
2018,6,13,13,30,832.0,146.0,1.9,28.9,927.0,967.95,686.45
2018,6,13,13,45,827.0,144.5,1.9,28.9,906.5,967.65,686.76
2018,6,13,14,0,822.0,143.0,1.9,28.9,886.0,963.95,685.1
2018,6,13,14,15,814.5,142.0,1.9,28.8,859.0,966.08,687.54
2018,6,13,14,30,807.0,141.0,1.9,28.7,832.0,953.63,680.84
2018,6,13,14,45,798.0,138.5,1.9,28.6,799.0,934.92,670.37
2018,6,13,15,0,789.0,136.0,1.9,28.5,766.0,913.15,658.03
2018,6,13,15,15,777.0,132.5,1.85,28.4,727.5,884.6,640.8
2018,6,13,15,30,765.0,129.0,1.8,28.3,689.0,853.44,621.88
2018,6,13,15,45,749.0,126.0,1.8,28.15,646.5,816.9,599.91
2018,6,13,16,0,733.0,123.0,1.8,28.0,604.0,778.39,576.41
2018,6,13,16,15,712.0,119.5,1.75,27.75,558.0,737.09,550.51
2018,6,13,16,30,691.0,116.0,1.7,27.5,512.0,691.17,521.07
2018,6,13,16,45,664.0,112.0,1.65,27.3,464.0,639.48,486.65
2018,6,13,17,0,637.0,108.0,1.6,27.1,416.0,587.83,450.66
2018,6,13,17,15,601.5,102.5,1.45,26.75,367.0,529.3,408.38
2018,6,13,17,30,566.0,97.0,1.3,26.4,318.0,472.29,366.1
2018,6,13,17,45,493.0,91.5,1.2,26.05,264.0,396.13,308.29
2018,6,13,18,0,420.0,86.0,1.1,25.7,210.0,321.96,250.52
2018,6,13,18,15,249.0,75.0,1.1,25.7,144.5,209.24,161.48
2018,6,13,18,30,78.0,64.0,1.1,25.7,79.0,100.24,74.64
2018,6,13,18,45,62.5,47.5,0.95,24.75,57.5,73.46,52.27
2018,6,13,19,0,47.0,31.0,0.8,23.8,36.0,48.1,30.29
2018,6,13,19,15,26.0,18.0,0.8,23.6,20.5,25.28,0.13
2018,6,13,19,30,5.0,5.0,0.8,23.4,5.0,5.4,0.0
2018,6,13,19,45,2.5,2.5,0.8,23.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.8,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.8,3.0,0.0,0.0
2018,6,14,5,15,64.5,16.5,0.9,21.1,21.5,15.01,0.0
2018,6,14,5,30,121.0,30.0,1.0,21.4,40.0,24.12,11.36
2018,6,14,5,45,203.0,45.0,1.1,21.75,74.5,34.75,23.52
2018,6,14,6,0,285.0,60.0,1.2,22.1,109.0,45.65,33.51
2018,6,14,6,15,352.5,71.5,1.2,22.55,152.5,53.5,40.6
2018,6,14,6,30,420.0,83.0,1.2,23.0,196.0,61.07,47.23
2018,6,14,6,45,471.5,91.5,1.2,23.45,243.5,66.15,51.51
2018,6,14,7,0,523.0,100.0,1.2,23.9,291.0,71.35,55.75
2018,6,14,7,15,553.5,108.5,1.25,24.4,338.0,74.99,58.56
2018,6,14,7,30,584.0,117.0,1.3,24.9,385.0,78.36,61.07
2018,6,14,7,45,569.5,135.0,1.35,25.45,421.5,100.66,67.61
2018,6,14,8,0,555.0,153.0,1.4,26.0,458.0,150.2,93.58
2018,6,14,8,15,547.5,171.5,1.4,26.4,495.5,200.02,128.95
2018,6,14,8,30,540.0,190.0,1.4,26.8,533.0,248.45,167.25
2018,6,14,8,45,612.5,176.0,1.4,27.2,591.5,292.3,200.93
2018,6,14,9,0,685.0,162.0,1.4,27.6,650.0,344.29,241.87
2018,6,14,9,15,727.0,153.5,1.35,27.85,698.0,396.37,283.58
2018,6,14,9,30,769.0,145.0,1.3,28.1,746.0,455.4,329.46
2018,6,14,9,45,766.5,156.0,1.2,28.35,778.0,507.45,368.97
2018,6,14,10,0,764.0,167.0,1.1,28.6,810.0,558.01,405.81
2018,6,14,10,15,774.5,168.0,1.05,28.75,839.5,606.34,440.33
2018,6,14,10,30,785.0,169.0,1.0,28.9,869.0,654.0,473.26
2018,6,14,10,45,776.0,178.0,0.95,29.05,885.0,694.13,499.91
2018,6,14,11,0,767.0,187.0,0.9,29.2,901.0,731.58,524.0
2018,6,14,11,15,748.5,198.0,0.85,29.3,904.5,760.67,542.01
2018,6,14,11,30,730.0,209.0,0.8,29.4,908.0,790.29,559.81
2018,6,14,11,45,695.5,227.0,0.8,29.5,898.0,806.81,569.37
2018,6,14,12,0,661.0,245.0,0.8,29.6,888.0,819.19,576.29
2018,6,14,12,15,732.5,210.0,0.75,29.6,923.0,873.72,610.36
2018,6,14,12,30,804.0,175.0,0.7,29.6,958.0,922.17,638.42
2018,6,14,12,45,782.0,184.5,0.7,29.6,942.0,929.78,642.48
2018,6,14,13,0,760.0,194.0,0.7,29.6,926.0,933.73,644.98
2018,6,14,13,15,716.0,213.5,0.65,29.6,895.0,930.49,642.31
2018,6,14,13,30,672.0,233.0,0.6,29.6,864.0,916.57,633.36
2018,6,14,13,45,692.0,217.0,0.6,29.55,854.5,926.55,640.24
2018,6,14,14,0,712.0,201.0,0.6,29.5,845.0,933.08,644.8
2018,6,14,14,15,653.5,216.5,0.55,29.45,793.5,891.89,619.55
2018,6,14,14,30,595.0,232.0,0.5,29.4,742.0,848.2,592.51
2018,6,14,14,45,688.0,186.5,0.5,29.35,754.0,885.76,618.06
2018,6,14,15,0,781.0,141.0,0.5,29.3,766.0,910.9,634.1
2018,6,14,15,15,767.5,139.0,0.5,29.35,727.5,882.79,617.6
2018,6,14,15,30,754.0,137.0,0.5,29.4,689.0,852.15,600.22
2018,6,14,15,45,570.5,174.0,0.5,29.4,577.0,716.54,515.17
2018,6,14,16,0,387.0,211.0,0.5,29.4,465.0,576.57,421.37
2018,6,14,16,15,285.5,195.0,0.5,29.25,375.0,448.51,334.23
2018,6,14,16,30,184.0,179.0,0.5,29.1,285.0,341.99,258.03
2018,6,14,16,45,354.0,157.0,0.45,28.95,337.0,451.93,341.59
2018,6,14,17,0,524.0,135.0,0.4,28.8,389.0,531.9,399.42
2018,6,14,17,15,388.0,137.5,0.4,28.6,314.0,421.78,319.44
2018,6,14,17,30,252.0,140.0,0.4,28.4,239.0,311.69,238.5
2018,6,14,17,45,219.5,123.0,0.35,28.15,200.0,262.82,202.01
2018,6,14,18,0,187.0,106.0,0.3,27.9,161.0,216.76,166.29
2018,6,14,18,15,177.0,88.5,0.3,27.9,132.5,183.39,139.47
2018,6,14,18,30,167.0,71.0,0.3,27.9,104.0,150.81,112.36
2018,6,14,18,45,118.0,53.5,0.3,27.45,73.5,105.68,75.65
2018,6,14,19,0,69.0,36.0,0.3,27.0,43.0,60.88,38.99
2018,6,14,19,15,46.5,22.0,0.35,26.85,25.5,34.98,3.56
2018,6,14,19,30,24.0,8.0,0.4,26.7,8.0,11.39,0.0
2018,6,14,19,45,12.0,4.0,0.4,26.55,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,15,4,45,6.5,1.5,1.45,18.25,1.5,0.0,0.0
2018,6,15,5,0,13.0,3.0,1.5,18.2,3.0,0.0,0.0
2018,6,15,5,15,65.0,15.5,1.55,18.5,20.0,14.1,0.0
2018,6,15,5,30,117.0,28.0,1.6,18.8,37.0,22.64,10.43
2018,6,15,5,45,204.5,42.0,1.65,19.05,71.5,32.41,21.82
2018,6,15,6,0,292.0,56.0,1.7,19.3,106.0,42.61,31.29
2018,6,15,6,15,389.0,64.0,1.65,19.9,154.5,48.04,36.33
2018,6,15,6,30,486.0,72.0,1.6,20.5,203.0,53.96,41.56
2018,6,15,6,45,542.5,78.0,1.6,21.05,253.0,56.64,43.82
2018,6,15,7,0,599.0,84.0,1.6,21.6,303.0,59.26,45.9
2018,6,15,7,15,636.0,89.0,1.65,22.35,353.0,60.89,47.02
2018,6,15,7,30,673.0,94.0,1.7,23.1,403.0,62.43,48.01
2018,6,15,7,45,701.5,97.5,1.75,23.8,452.5,76.88,47.39
2018,6,15,8,0,730.0,101.0,1.8,24.5,502.0,132.97,74.22
2018,6,15,8,15,751.5,104.5,1.8,24.95,550.0,184.95,109.61
2018,6,15,8,30,773.0,108.0,1.8,25.4,598.0,239.28,152.63
2018,6,15,8,45,790.0,110.0,1.8,25.85,642.5,293.36,197.9
2018,6,15,9,0,807.0,112.0,1.8,26.3,687.0,348.76,244.46
2018,6,15,9,15,819.5,114.5,1.75,26.6,727.0,403.94,290.21
2018,6,15,9,30,832.0,117.0,1.7,26.9,767.0,463.11,337.46
2018,6,15,9,45,842.0,118.5,1.65,27.25,802.0,515.76,378.47
2018,6,15,10,0,852.0,120.0,1.6,27.6,837.0,567.89,417.65
2018,6,15,10,15,858.0,122.0,1.6,27.8,866.0,617.3,454.08
2018,6,15,10,30,864.0,124.0,1.6,28.0,895.0,665.35,488.47
2018,6,15,10,45,867.5,126.5,1.55,28.25,917.5,710.53,519.42
2018,6,15,11,0,871.0,129.0,1.5,28.5,940.0,753.75,548.07
2018,6,15,11,15,872.5,130.5,1.45,28.65,954.5,792.46,571.84
2018,6,15,11,30,874.0,132.0,1.4,28.8,969.0,828.73,593.72
2018,6,15,11,45,814.0,173.5,1.35,28.95,958.5,853.39,607.92
2018,6,15,12,0,754.0,215.0,1.3,29.1,948.0,872.24,618.45
2018,6,15,12,15,719.5,233.0,1.3,29.15,933.0,883.15,624.92
2018,6,15,12,30,685.0,251.0,1.3,29.2,918.0,890.0,628.58
2018,6,15,12,45,685.5,249.0,1.3,29.25,913.0,907.11,639.47
2018,6,15,13,0,686.0,247.0,1.3,29.3,908.0,921.36,648.41
2018,6,15,13,15,698.0,238.0,1.3,29.3,902.0,936.96,658.25
2018,6,15,13,30,710.0,229.0,1.3,29.3,896.0,949.52,666.26
2018,6,15,13,45,577.5,295.5,1.3,29.25,830.5,890.39,627.35
2018,6,15,14,0,445.0,362.0,1.3,29.2,765.0,828.12,585.56
2018,6,15,14,15,460.5,343.0,1.3,29.05,748.5,826.12,586.63
2018,6,15,14,30,476.0,324.0,1.3,28.9,732.0,821.39,585.39
2018,6,15,14,45,496.0,301.5,1.25,28.8,712.0,814.6,582.37
2018,6,15,15,0,516.0,279.0,1.2,28.7,692.0,804.66,577.4
2018,6,15,15,15,591.5,228.0,1.15,28.55,679.0,818.38,589.39
2018,6,15,15,30,667.0,177.0,1.1,28.4,666.0,821.67,593.57
2018,6,15,15,45,717.5,145.0,1.05,28.25,642.0,814.57,590.03
2018,6,15,16,0,768.0,113.0,1.0,28.1,618.0,797.6,580.27
2018,6,15,16,15,750.0,109.5,0.95,28.1,572.5,754.19,552.87
2018,6,15,16,30,732.0,106.0,0.9,28.1,527.0,709.38,524.5
2018,6,15,16,45,709.5,101.0,0.85,28.1,478.5,661.18,493.41
2018,6,15,17,0,687.0,96.0,0.8,28.1,430.0,609.79,458.69
2018,6,15,17,15,655.5,91.0,0.75,27.8,380.5,552.4,418.86
2018,6,15,17,30,624.0,86.0,0.7,27.5,331.0,496.07,378.54
2018,6,15,17,45,581.5,80.0,0.65,27.2,282.5,433.86,332.46
2018,6,15,18,0,539.0,74.0,0.6,26.9,234.0,374.52,286.89
2018,6,15,18,15,478.5,66.0,0.6,26.9,188.0,308.05,234.28
2018,6,15,18,30,418.0,58.0,0.6,26.9,142.0,247.16,184.47
2018,6,15,18,45,332.5,47.0,0.6,25.6,102.0,178.63,129.02
2018,6,15,19,0,247.0,36.0,0.6,24.3,62.0,122.99,82.09
2018,6,15,19,15,146.5,22.5,0.65,23.95,36.0,65.14,13.23
2018,6,15,19,30,46.0,9.0,0.7,23.6,10.0,16.1,0.0
2018,6,15,19,45,23.0,4.5,0.75,23.25,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,45,3.5,1.5,0.35,19.65,1.5,0.0,0.0
2018,6,16,5,0,7.0,3.0,0.3,19.7,3.0,0.0,0.0
2018,6,16,5,15,6.5,10.0,0.3,20.15,10.0,9.1,0.0
2018,6,16,5,30,6.0,17.0,0.3,20.6,17.0,15.26,5.12
2018,6,16,5,45,32.5,34.0,0.3,21.05,39.0,28.58,18.47
2018,6,16,6,0,59.0,51.0,0.3,21.5,61.0,41.96,30.5
2018,6,16,6,15,82.0,71.0,0.35,22.2,90.0,57.12,43.79
2018,6,16,6,30,105.0,91.0,0.4,22.9,119.0,71.87,56.47
2018,6,16,6,45,149.5,113.5,0.4,23.6,163.0,87.97,69.97
2018,6,16,7,0,194.0,136.0,0.4,24.3,207.0,98.57,78.51
2018,6,16,7,15,285.0,148.0,0.4,24.8,270.0,106.38,84.61
2018,6,16,7,30,376.0,160.0,0.4,25.3,333.0,106.63,84.33
2018,6,16,7,45,350.0,184.5,0.4,25.85,360.0,135.7,98.25
2018,6,16,8,0,324.0,209.0,0.4,26.4,387.0,175.2,120.77
2018,6,16,8,15,264.0,241.0,0.35,26.8,394.5,212.11,148.58
2018,6,16,8,30,204.0,273.0,0.3,27.2,402.0,249.83,178.77
2018,6,16,8,45,195.5,295.0,0.25,27.6,426.0,280.11,201.43
2018,6,16,9,0,187.0,317.0,0.2,28.0,450.0,309.62,223.25
2018,6,16,9,15,207.5,340.5,0.2,28.35,496.0,350.44,252.39
2018,6,16,9,30,228.0,364.0,0.2,28.7,542.0,393.77,282.8
2018,6,16,9,45,278.0,370.0,0.2,29.05,597.0,436.3,312.22
2018,6,16,10,0,328.0,376.0,0.2,29.4,652.0,488.69,348.04
2018,6,16,10,15,322.5,393.0,0.25,29.65,672.5,521.44,370.25
2018,6,16,10,30,317.0,410.0,0.3,29.9,693.0,553.35,391.62
2018,6,16,10,45,325.5,417.5,0.35,30.15,714.5,586.17,413.48
2018,6,16,11,0,334.0,425.0,0.4,30.4,736.0,619.05,435.07
2018,6,16,11,15,407.5,393.0,0.4,30.55,779.0,669.2,468.58
2018,6,16,11,30,481.0,361.0,0.4,30.7,822.0,723.18,503.85
2018,6,16,11,45,619.5,284.5,0.4,30.9,883.5,792.83,549.92
2018,6,16,12,0,758.0,208.0,0.4,31.1,945.0,863.08,594.42
2018,6,16,12,15,771.5,199.0,0.4,31.15,950.0,891.52,610.4
2018,6,16,12,30,785.0,190.0,0.4,31.2,955.0,917.66,625.53
2018,6,16,12,45,760.5,202.0,0.4,31.3,939.0,924.98,629.36
2018,6,16,13,0,736.0,214.0,0.4,31.4,923.0,936.73,636.17
2018,6,16,13,15,619.5,262.0,0.4,31.4,853.0,883.69,603.58
2018,6,16,13,30,503.0,310.0,0.4,31.4,783.0,823.87,565.7
2018,6,16,13,45,641.5,243.0,0.4,31.4,832.5,902.49,618.18
2018,6,16,14,0,780.0,176.0,0.4,31.4,882.0,967.03,656.26
2018,6,16,14,15,761.5,179.0,0.35,31.35,851.0,951.65,646.04
2018,6,16,14,30,743.0,182.0,0.3,31.3,820.0,933.2,635.31
2018,6,16,14,45,610.0,207.0,0.3,31.25,717.0,832.12,575.65
2018,6,16,15,0,477.0,232.0,0.3,31.2,614.0,718.2,504.6
2018,6,16,15,15,408.0,219.5,0.3,31.1,535.0,633.04,451.43
2018,6,16,15,30,339.0,207.0,0.3,31.0,456.0,548.85,396.71
2018,6,16,15,45,368.5,208.5,0.3,30.9,464.0,568.53,412.16
2018,6,16,16,0,398.0,210.0,0.3,30.8,472.0,585.01,424.3
2018,6,16,16,15,422.0,200.5,0.25,30.85,460.0,581.72,422.6
2018,6,16,16,30,446.0,191.0,0.2,30.9,448.0,575.18,418.88
2018,6,16,16,45,462.0,170.5,0.2,30.95,415.5,547.41,401.38
2018,6,16,17,0,478.0,150.0,0.2,31.0,383.0,516.72,381.62
2018,6,16,17,15,475.0,135.0,0.2,30.6,344.5,476.67,355.06
2018,6,16,17,30,472.0,120.0,0.2,30.2,306.0,435.56,326.82
2018,6,16,17,45,355.5,112.5,0.2,29.8,241.0,338.15,255.83
2018,6,16,18,0,239.0,105.0,0.2,29.4,176.0,242.25,184.02
2018,6,16,18,15,150.0,87.0,0.2,29.4,128.5,169.42,127.67
2018,6,16,18,30,61.0,69.0,0.2,29.4,81.0,99.33,72.67
2018,6,16,18,45,89.0,54.0,0.25,28.35,66.0,90.55,64.35
2018,6,16,19,0,117.0,39.0,0.3,27.3,51.0,83.54,55.1
2018,6,16,19,15,69.0,23.5,0.35,26.95,29.5,45.1,9.1
2018,6,16,19,30,21.0,8.0,0.4,26.6,8.0,10.91,0.0
2018,6,16,19,45,10.5,4.0,0.45,26.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.6,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.6,20.8,3.0,0.0,0.0
2018,6,17,5,15,63.5,16.5,0.65,21.3,21.0,15.01,0.0
2018,6,17,5,30,118.0,30.0,0.7,21.8,39.0,24.11,11.16
2018,6,17,5,45,197.0,46.0,0.8,22.25,74.0,35.54,24.11
2018,6,17,6,0,276.0,62.0,0.9,22.7,109.0,47.18,34.72
2018,6,17,6,15,343.0,73.5,0.9,23.3,152.0,54.98,41.74
2018,6,17,6,30,410.0,85.0,0.9,23.9,195.0,62.52,48.28
2018,6,17,6,45,462.5,93.0,0.9,24.5,242.0,67.2,52.17
2018,6,17,7,0,515.0,101.0,0.9,25.1,289.0,72.18,56.17
2018,6,17,7,15,554.0,108.0,0.95,25.8,338.0,74.69,57.94
2018,6,17,7,30,593.0,115.0,1.0,26.5,387.0,77.03,59.52
2018,6,17,7,45,624.0,120.0,1.05,27.2,435.5,89.54,58.46
2018,6,17,8,0,655.0,125.0,1.1,27.9,484.0,136.44,78.71
2018,6,17,8,15,677.5,129.5,1.1,28.4,530.5,185.51,111.28
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,237.13,150.94
2018,6,17,8,45,718.0,137.5,1.1,29.35,621.0,289.14,193.11
2018,6,17,9,0,736.0,141.0,1.1,29.8,665.0,342.71,236.66
2018,6,17,9,15,749.5,144.0,1.05,30.15,704.0,399.7,281.9
2018,6,17,9,30,763.0,147.0,1.0,30.5,743.0,452.39,322.75
2018,6,17,9,45,773.0,150.0,1.0,30.85,777.5,503.71,361.55
2018,6,17,10,0,783.0,153.0,1.0,31.2,812.0,554.76,398.82
2018,6,17,10,15,791.0,154.5,0.95,31.45,840.5,602.87,432.66
2018,6,17,10,30,799.0,156.0,0.9,31.7,869.0,650.03,464.68
2018,6,17,10,45,805.0,157.5,0.85,31.95,891.5,694.65,493.96
2018,6,17,11,0,811.0,159.0,0.8,32.2,914.0,737.73,521.3
2018,6,17,11,15,815.5,160.0,0.7,32.4,930.0,777.49,544.94
2018,6,17,11,30,820.0,161.0,0.6,32.6,946.0,815.21,565.66
2018,6,17,11,45,822.0,161.0,0.5,32.75,954.0,847.74,582.82
2018,6,17,12,0,824.0,161.0,0.4,32.9,962.0,877.75,598.16
2018,6,17,12,15,817.0,165.0,0.4,33.05,960.0,900.78,611.03
2018,6,17,12,30,810.0,169.0,0.4,33.2,958.0,920.71,622.14
2018,6,17,12,45,788.0,181.0,0.35,33.3,944.5,930.92,626.72
2018,6,17,13,0,766.0,193.0,0.3,33.4,931.0,937.45,629.35
2018,6,17,13,15,773.5,186.0,0.35,33.45,922.5,950.96,638.32
2018,6,17,13,30,781.0,179.0,0.4,33.5,914.0,961.22,645.42
2018,6,17,13,45,776.0,177.5,0.45,33.55,894.0,961.29,646.75
2018,6,17,14,0,771.0,176.0,0.5,33.6,874.0,958.02,646.38
2018,6,17,14,15,768.5,169.5,0.55,33.55,847.5,948.85,642.94
2018,6,17,14,30,766.0,163.0,0.6,33.5,821.0,936.34,637.64
2018,6,17,14,45,767.0,154.5,0.65,33.4,791.5,921.83,631.34
2018,6,17,15,0,768.0,146.0,0.7,33.3,762.0,903.96,623.03
2018,6,17,15,15,753.5,144.5,0.75,33.3,724.0,875.84,608.2
2018,6,17,15,30,739.0,143.0,0.8,33.3,686.0,845.27,591.78
2018,6,17,15,45,721.0,140.0,0.8,33.25,643.0,812.37,573.06
2018,6,17,16,0,703.0,137.0,0.8,33.2,600.0,773.09,550.11
2018,6,17,16,15,680.5,133.5,0.8,33.15,554.5,728.07,523.16
2018,6,17,16,30,658.0,130.0,0.8,33.1,509.0,682.15,495.18
2018,6,17,16,45,629.0,125.5,0.8,33.0,461.5,629.67,461.38
2018,6,17,17,0,600.0,121.0,0.8,32.9,414.0,577.43,426.8
2018,6,17,17,15,566.5,114.5,0.8,32.45,366.0,520.65,388.56
2018,6,17,17,30,533.0,108.0,0.8,32.0,318.0,465.23,349.94
2018,6,17,17,45,488.5,99.0,0.8,31.5,270.5,398.03,301.44
2018,6,17,18,0,444.0,90.0,0.8,31.0,223.0,339.84,257.72
2018,6,17,18,15,385.0,79.0,0.8,31.0,178.5,276.6,208.2
2018,6,17,18,30,326.0,68.0,0.8,31.0,134.0,219.19,161.93
2018,6,17,18,45,241.0,53.5,0.7,29.85,95.0,155.07,110.86
2018,6,17,19,0,156.0,39.0,0.6,28.7,56.0,94.79,62.29
2018,6,17,19,15,94.5,24.0,0.6,28.4,33.0,51.73,12.27
2018,6,17,19,30,33.0,9.0,0.6,28.1,10.0,13.92,0.0
2018,6,17,19,45,16.5,4.5,0.65,27.75,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,72.5,16.5,0.85,22.7,21.5,15.01,0.0
2018,6,18,5,30,134.0,30.0,0.9,23.1,40.0,23.53,10.57
2018,6,18,5,45,208.0,44.0,1.0,23.45,73.0,34.0,22.68
2018,6,18,6,0,282.0,58.0,1.1,23.8,106.0,44.13,31.96
2018,6,18,6,15,344.5,70.0,1.1,24.4,148.5,52.37,39.31
2018,6,18,6,30,407.0,82.0,1.1,25.0,191.0,60.32,46.18
2018,6,18,6,45,459.0,91.0,1.05,25.6,238.5,65.76,50.71
2018,6,18,7,0,511.0,100.0,1.0,26.2,286.0,71.38,55.23
2018,6,18,7,15,541.5,109.0,1.1,26.95,333.0,75.41,58.27
2018,6,18,7,30,572.0,118.0,1.2,27.7,380.0,79.14,60.99
2018,6,18,7,45,614.5,121.0,1.25,28.4,432.0,89.48,58.59
2018,6,18,8,0,657.0,124.0,1.3,29.1,484.0,135.29,77.51
2018,6,18,8,15,666.0,133.5,1.35,29.6,527.0,186.17,111.84
2018,6,18,8,30,675.0,143.0,1.4,30.1,570.0,238.09,152.08
2018,6,18,8,45,598.0,186.5,1.4,30.55,585.0,294.31,199.91
2018,6,18,9,0,521.0,230.0,1.4,31.0,600.0,341.74,239.86
2018,6,18,9,15,485.0,259.0,1.4,31.3,619.5,384.4,274.0
2018,6,18,9,30,449.0,288.0,1.4,31.6,639.0,423.01,303.87
2018,6,18,9,45,421.5,320.0,1.35,31.95,661.0,464.04,333.79
2018,6,18,10,0,394.0,352.0,1.3,32.3,683.0,504.87,362.26
2018,6,18,10,15,536.5,291.5,1.25,32.5,759.5,564.28,404.5
2018,6,18,10,30,679.0,231.0,1.2,32.7,836.0,635.23,453.99
2018,6,18,10,45,739.0,198.5,1.2,32.95,873.0,684.32,487.56
2018,6,18,11,0,799.0,166.0,1.2,33.2,910.0,734.47,521.41
2018,6,18,11,15,747.0,206.5,1.15,33.35,911.5,767.4,540.69
2018,6,18,11,30,695.0,247.0,1.1,33.5,913.0,793.62,555.24
2018,6,18,11,45,704.0,244.5,1.1,33.65,924.0,827.62,576.51
2018,6,18,12,0,713.0,242.0,1.1,33.8,935.0,859.85,596.27
2018,6,18,12,15,765.5,204.0,1.05,33.9,949.0,889.73,613.79
2018,6,18,12,30,818.0,166.0,1.0,34.0,963.0,924.85,633.73
2018,6,18,12,45,777.0,191.0,1.0,34.1,944.0,929.59,636.0
2018,6,18,13,0,736.0,216.0,1.0,34.2,925.0,938.06,640.98
2018,6,18,13,15,704.5,230.5,1.0,34.2,901.5,935.03,639.36
2018,6,18,13,30,673.0,245.0,1.0,34.2,878.0,928.39,635.81
2018,6,18,13,45,638.0,256.0,1.0,34.2,845.5,911.49,625.5
2018,6,18,14,0,603.0,267.0,1.0,34.2,813.0,891.46,613.36
2018,6,18,14,15,644.5,236.0,1.0,34.15,804.0,902.42,622.41
2018,6,18,14,30,686.0,205.0,1.0,34.1,795.0,908.85,627.3
2018,6,18,14,45,712.0,184.0,1.0,34.05,775.0,906.11,626.62
2018,6,18,15,0,738.0,163.0,1.0,34.0,755.0,893.29,620.0
2018,6,18,15,15,726.5,158.5,1.0,33.9,717.5,871.06,607.89
2018,6,18,15,30,715.0,154.0,1.0,33.8,680.0,840.56,590.68
2018,6,18,15,45,627.0,173.5,1.0,33.7,614.5,766.37,545.55
2018,6,18,16,0,539.0,193.0,1.0,33.6,549.0,687.15,494.77
2018,6,18,16,15,436.5,205.0,1.0,33.5,479.5,598.74,435.95
2018,6,18,16,30,334.0,217.0,1.0,33.4,410.0,501.78,369.66
2018,6,18,16,45,370.5,188.0,0.95,33.35,384.0,498.45,369.37
2018,6,18,17,0,407.0,159.0,0.9,33.3,358.0,477.08,355.68
2018,6,18,17,15,453.0,136.0,0.9,32.85,334.0,463.81,348.11
2018,6,18,17,30,499.0,113.0,0.9,32.4,310.0,444.83,335.64
2018,6,18,17,45,465.0,102.0,0.9,31.9,265.0,388.53,294.5
2018,6,18,18,0,431.0,91.0,0.9,31.4,220.0,334.64,253.86
2018,6,18,18,15,374.0,79.5,0.9,31.4,176.5,272.41,205.06
2018,6,18,18,30,317.0,68.0,0.9,31.4,133.0,215.8,159.42
2018,6,18,18,45,222.0,53.0,0.8,29.85,92.5,148.08,106.01
2018,6,18,19,0,127.0,38.0,0.7,28.3,52.0,85.1,56.0
2018,6,18,19,15,68.0,23.0,0.7,27.9,30.0,44.4,11.03
2018,6,18,19,30,9.0,8.0,0.7,27.5,8.0,8.85,0.0
2018,6,18,19,45,4.5,4.0,0.75,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,8.0,1.5,0.8,22.85,1.5,0.0,0.0
2018,6,19,5,0,16.0,3.0,0.8,22.9,3.0,0.0,0.0
2018,6,19,5,15,91.5,16.0,0.9,23.4,22.5,14.55,0.0
2018,6,19,5,30,167.0,29.0,1.0,23.9,42.0,22.78,9.89
2018,6,19,5,45,257.5,41.0,1.15,24.35,77.5,31.77,20.72
2018,6,19,6,0,348.0,53.0,1.3,24.8,113.0,40.52,28.75
2018,6,19,6,15,414.5,62.5,1.3,25.45,157.0,48.2,35.59
2018,6,19,6,30,481.0,72.0,1.3,26.1,201.0,54.03,40.63
2018,6,19,6,45,529.0,79.5,1.3,26.7,249.0,57.87,43.8
2018,6,19,7,0,577.0,87.0,1.3,27.3,297.0,61.53,46.7
2018,6,19,7,15,612.5,93.0,1.45,28.0,346.0,63.77,48.3
2018,6,19,7,30,648.0,99.0,1.6,28.7,395.0,65.86,49.73
2018,6,19,7,45,675.0,104.0,1.75,29.4,444.0,78.3,49.22
2018,6,19,8,0,702.0,109.0,1.9,30.1,493.0,127.74,69.93
2018,6,19,8,15,723.5,112.5,1.9,30.5,540.0,178.56,103.46
2018,6,19,8,30,745.0,116.0,1.9,30.9,587.0,237.12,148.54
2018,6,19,8,45,762.0,118.5,1.85,31.3,630.5,289.92,191.63
2018,6,19,9,0,779.0,121.0,1.8,31.7,674.0,344.11,236.09
2018,6,19,9,15,790.5,124.5,1.8,32.0,714.0,398.18,280.05
2018,6,19,9,30,802.0,128.0,1.8,32.3,754.0,452.53,323.03
2018,6,19,9,45,810.5,130.5,1.75,32.6,788.0,504.67,362.96
2018,6,19,10,0,819.0,133.0,1.7,32.9,822.0,556.28,401.12
2018,6,19,10,15,826.0,135.0,1.65,33.15,850.5,606.14,436.83
2018,6,19,10,30,833.0,137.0,1.6,33.4,879.0,653.47,469.67
2018,6,19,10,45,837.5,138.5,1.6,33.65,901.0,697.29,499.53
2018,6,19,11,0,842.0,140.0,1.6,33.9,923.0,739.31,527.44
2018,6,19,11,15,844.5,141.5,1.6,34.05,938.5,777.83,551.7
2018,6,19,11,30,847.0,143.0,1.6,34.2,954.0,814.07,573.84
2018,6,19,11,45,830.5,154.0,1.65,34.35,955.5,840.01,589.81
2018,6,19,12,0,814.0,165.0,1.7,34.5,957.0,871.8,609.51
2018,6,19,12,15,827.5,157.5,1.7,34.6,963.5,902.34,627.89
2018,6,19,12,30,841.0,150.0,1.7,34.7,970.0,920.45,638.54
2018,6,19,12,45,818.0,163.0,1.75,34.8,956.0,941.32,651.61
2018,6,19,13,0,795.0,176.0,1.8,34.9,942.0,948.46,656.28
2018,6,19,13,15,807.0,166.0,1.8,34.9,934.5,963.49,665.73
2018,6,19,13,30,819.0,156.0,1.8,34.9,927.0,975.13,673.1
2018,6,19,13,45,812.5,155.5,1.8,34.85,906.0,974.76,673.43
2018,6,19,14,0,806.0,155.0,1.8,34.8,885.0,970.96,671.89
2018,6,19,14,15,748.5,177.0,1.8,34.75,839.0,936.68,651.74
2018,6,19,14,30,691.0,199.0,1.8,34.7,793.0,907.43,634.91
2018,6,19,14,45,670.5,198.5,1.75,34.6,756.5,881.56,619.66
2018,6,19,15,0,650.0,198.0,1.7,34.5,720.0,853.29,602.84
2018,6,19,15,15,674.5,178.5,1.7,34.35,696.5,844.61,599.12
2018,6,19,15,30,699.0,159.0,1.7,34.2,673.0,831.73,592.61
2018,6,19,15,45,702.5,149.0,1.65,34.05,639.0,806.55,577.77
2018,6,19,16,0,706.0,139.0,1.6,33.9,605.0,778.4,561.06
2018,6,19,16,15,685.5,134.5,1.55,33.65,559.5,733.86,533.66
2018,6,19,16,30,665.0,130.0,1.5,33.4,514.0,688.27,505.26
2018,6,19,16,45,638.5,124.5,1.45,33.2,466.0,636.32,471.1
2018,6,19,17,0,612.0,119.0,1.4,33.0,418.0,584.41,436.01
2018,6,19,17,15,578.5,112.5,1.3,32.5,370.0,527.15,396.37
2018,6,19,17,30,545.0,106.0,1.2,32.0,322.0,471.23,356.51
2018,6,19,17,45,501.5,97.0,1.1,31.55,274.0,408.73,310.5
2018,6,19,18,0,458.0,88.0,1.0,31.1,226.0,345.38,262.44
2018,6,19,18,15,398.5,78.0,1.0,31.1,181.5,282.23,212.83
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,224.93,166.48
2018,6,19,18,45,262.5,54.5,0.85,29.4,99.0,164.05,117.8
2018,6,19,19,0,186.0,41.0,0.7,27.7,61.0,111.9,74.93
2018,6,19,19,15,110.5,25.0,0.7,27.4,35.5,60.71,18.03
2018,6,19,19,30,35.0,9.0,0.7,27.1,10.0,14.32,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.75,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,0.75,22.5,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,0.8,22.6,3.0,0.0,0.0
2018,6,20,5,15,66.5,16.0,0.85,22.95,21.0,14.55,0.0
2018,6,20,5,30,125.0,29.0,0.9,23.3,39.0,22.73,9.76
2018,6,20,5,45,209.0,43.5,0.95,23.65,73.5,33.63,22.32
2018,6,20,6,0,293.0,58.0,1.0,24.0,108.0,44.19,31.97
2018,6,20,6,15,360.5,69.0,1.05,24.65,151.0,51.72,38.7
2018,6,20,6,30,428.0,80.0,1.1,25.3,194.0,58.99,44.99
2018,6,20,6,45,479.0,88.0,1.15,25.95,241.0,63.77,48.95
2018,6,20,7,0,530.0,96.0,1.2,26.6,288.0,68.36,52.6
2018,6,20,7,15,568.0,102.0,1.25,27.2,336.5,70.27,53.92
2018,6,20,7,30,606.0,108.0,1.3,27.8,385.0,72.06,55.09
2018,6,20,7,45,635.5,113.0,1.35,28.45,433.5,83.1,54.04
2018,6,20,8,0,665.0,118.0,1.4,29.1,482.0,130.43,73.72
2018,6,20,8,15,688.5,121.5,1.35,29.5,528.5,179.39,105.8
2018,6,20,8,30,712.0,125.0,1.3,29.9,575.0,230.98,145.31
2018,6,20,8,45,730.5,128.0,1.3,30.35,619.0,288.51,191.59
2018,6,20,9,0,749.0,131.0,1.3,30.8,663.0,341.8,234.97
2018,6,20,9,15,760.5,135.0,1.25,31.1,702.0,394.63,277.51
2018,6,20,9,30,772.0,139.0,1.2,31.4,741.0,447.81,319.05
2018,6,20,9,45,780.0,142.5,1.2,31.7,774.5,499.01,358.04
2018,6,20,10,0,788.0,146.0,1.2,32.0,808.0,549.72,395.37
2018,6,20,10,15,796.5,147.5,1.2,32.2,837.0,598.34,430.26
2018,6,20,10,30,805.0,149.0,1.2,32.4,866.0,646.06,463.47
2018,6,20,10,45,712.0,205.0,1.25,32.6,851.5,670.27,479.02
2018,6,20,11,0,619.0,261.0,1.3,32.8,837.0,685.49,488.01
2018,6,20,11,15,392.0,318.5,1.3,32.95,685.5,592.51,423.19
2018,6,20,11,30,165.0,376.0,1.3,33.1,534.0,474.64,339.64
2018,6,20,11,45,146.0,396.5,1.3,33.2,537.0,487.08,348.18
2018,6,20,12,0,127.0,417.0,1.3,33.3,540.0,498.3,354.92
2018,6,20,12,15,275.0,392.0,1.35,33.35,659.5,622.39,441.85
2018,6,20,12,30,423.0,367.0,1.4,33.4,779.0,755.08,530.6
2018,6,20,12,45,514.5,318.5,1.4,33.45,816.5,809.83,566.78
2018,6,20,13,0,606.0,270.0,1.4,33.5,854.0,865.13,603.55
2018,6,20,13,15,505.5,305.0,1.4,33.45,787.5,812.24,568.02
2018,6,20,13,30,405.0,340.0,1.4,33.4,721.0,756.79,531.31
2018,6,20,13,45,423.0,324.5,1.4,33.35,715.0,765.01,538.3
2018,6,20,14,0,441.0,309.0,1.4,33.3,709.0,770.91,543.27
2018,6,20,14,15,249.0,275.5,1.35,33.2,500.0,534.18,384.81
2018,6,20,14,30,57.0,242.0,1.3,33.1,291.0,286.6,208.84
2018,6,20,14,45,65.5,275.5,1.3,32.95,329.5,328.63,240.59
2018,6,20,15,0,74.0,309.0,1.3,32.8,368.0,371.29,271.27
2018,6,20,15,15,338.5,250.5,1.25,32.6,502.0,601.56,438.34
2018,6,20,15,30,603.0,192.0,1.2,32.4,636.0,780.09,560.62
2018,6,20,15,45,651.5,164.5,1.2,32.2,618.0,778.75,559.88
2018,6,20,16,0,700.0,137.0,1.2,32.0,600.0,771.32,556.96
2018,6,20,16,15,682.0,132.0,1.15,31.8,555.5,728.5,530.33
2018,6,20,16,30,664.0,127.0,1.1,31.6,511.0,684.47,502.89
2018,6,20,16,45,566.0,137.5,1.05,31.4,444.0,596.65,443.16
2018,6,20,17,0,468.0,148.0,1.0,31.2,377.0,508.53,381.7
2018,6,20,17,15,419.0,139.0,0.95,30.8,327.0,445.23,337.31
2018,6,20,17,30,370.0,130.0,0.9,30.4,277.0,385.23,293.83
2018,6,20,17,45,409.0,108.5,0.85,30.05,249.5,364.87,279.15
2018,6,20,18,0,448.0,87.0,0.8,29.7,222.0,339.45,259.17
2018,6,20,18,15,344.0,79.0,0.8,29.7,171.0,258.62,196.01
2018,6,20,18,30,240.0,71.0,0.8,29.7,120.0,180.79,134.5
2018,6,20,18,45,189.0,55.0,0.7,28.65,87.0,132.43,95.22
2018,6,20,19,0,138.0,39.0,0.6,27.6,54.0,89.69,59.58
2018,6,20,19,15,86.5,24.5,0.6,27.3,32.5,50.87,15.21
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,15.26,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.75,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,74.5,15.5,0.7,22.75,21.0,14.1,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,22.76,9.65
2018,6,21,5,45,222.5,42.5,0.9,23.25,73.5,32.89,21.73
2018,6,21,6,0,303.0,56.0,1.0,23.5,107.0,42.7,30.77
2018,6,21,6,15,365.0,66.0,1.05,23.9,148.5,49.5,36.94
2018,6,21,6,30,427.0,76.0,1.1,24.3,190.0,56.08,42.7
2018,6,21,6,45,329.0,101.5,1.1,24.75,200.5,72.6,56.72
2018,6,21,7,0,231.0,127.0,1.1,25.2,211.0,92.98,73.72
2018,6,21,7,15,244.5,145.0,1.2,25.9,246.0,104.2,82.65
2018,6,21,7,30,258.0,163.0,1.3,26.6,281.0,114.92,91.01
2018,6,21,7,45,273.5,172.5,1.4,27.3,310.5,124.77,91.28
2018,6,21,8,0,289.0,182.0,1.5,28.0,340.0,153.15,105.26
2018,6,21,8,15,359.5,200.0,1.45,28.55,414.5,189.5,127.67
2018,6,21,8,30,430.0,218.0,1.4,29.1,489.0,242.53,165.22
2018,6,21,8,45,564.5,184.5,1.4,29.65,568.0,282.35,192.66
2018,6,21,9,0,699.0,151.0,1.4,30.2,647.0,335.91,232.5
2018,6,21,9,15,573.0,222.0,1.4,30.5,644.0,387.51,275.86
2018,6,21,9,30,447.0,293.0,1.4,30.8,641.0,424.59,305.82
2018,6,21,9,45,358.5,340.5,1.45,31.05,628.0,451.29,326.33
2018,6,21,10,0,270.0,388.0,1.5,31.3,615.0,465.01,336.35
2018,6,21,10,15,217.5,403.5,1.55,31.35,590.5,469.09,339.41
2018,6,21,10,30,165.0,419.0,1.6,31.4,566.0,464.06,335.65
2018,6,21,10,45,140.5,417.5,1.65,31.5,545.0,459.09,332.07
2018,6,21,11,0,116.0,416.0,1.7,31.6,524.0,451.34,326.37
2018,6,21,11,15,84.5,416.0,1.75,31.55,495.5,434.47,314.2
2018,6,21,11,30,53.0,416.0,1.8,31.5,467.0,415.96,300.71
2018,6,21,11,45,96.0,441.5,1.85,31.45,534.5,480.47,346.83
2018,6,21,12,0,139.0,467.0,1.9,31.4,602.0,554.17,398.08
2018,6,21,12,15,177.0,469.0,1.9,31.35,641.5,599.37,429.28
2018,6,21,12,30,215.0,471.0,1.9,31.3,681.0,645.72,461.15
2018,6,21,12,45,163.0,394.5,1.9,31.25,553.0,532.98,384.69
2018,6,21,13,0,111.0,318.0,1.9,31.2,425.0,415.31,303.3
2018,6,21,13,15,65.5,288.0,1.9,31.15,351.0,334.52,245.45
2018,6,21,13,30,20.0,258.0,1.9,31.1,277.0,262.8,192.49
2018,6,21,13,45,137.0,332.5,1.9,31.0,457.0,465.37,341.54
2018,6,21,14,0,254.0,407.0,1.9,30.9,637.0,672.36,484.37
2018,6,21,14,15,196.0,383.5,1.85,30.65,558.0,579.43,419.89
2018,6,21,14,30,138.0,360.0,1.8,30.4,479.0,499.69,364.94
2018,6,21,14,45,154.0,366.0,1.75,30.2,494.0,522.09,382.0
2018,6,21,15,0,170.0,372.0,1.7,30.0,509.0,543.64,397.8
2018,6,21,15,15,220.5,348.0,1.65,29.7,516.5,564.35,414.6
2018,6,21,15,30,271.0,324.0,1.6,29.4,524.0,596.87,439.24
2018,6,21,15,45,329.5,287.5,1.55,29.05,516.0,603.97,446.99
2018,6,21,16,0,388.0,251.0,1.5,28.7,508.0,606.13,451.49
2018,6,21,16,15,320.0,242.5,1.45,28.35,444.0,529.54,397.89
2018,6,21,16,30,252.0,234.0,1.4,28.0,380.0,456.49,346.04
2018,6,21,16,45,397.5,181.0,1.35,27.65,387.0,511.76,390.56
2018,6,21,17,0,543.0,128.0,1.3,27.3,394.0,546.18,418.36
2018,6,21,17,15,426.5,128.5,1.2,27.0,323.0,438.82,339.03
2018,6,21,17,30,310.0,129.0,1.1,26.7,252.0,335.76,261.53
2018,6,21,17,45,165.5,109.0,1.0,26.35,173.5,217.08,169.38
2018,6,21,18,0,21.0,89.0,0.9,26.0,95.0,96.99,73.36
2018,6,21,18,15,11.5,74.0,0.9,26.0,77.0,73.0,53.99
2018,6,21,18,30,2.0,59.0,0.9,26.0,59.0,54.68,38.88
2018,6,21,18,45,2.5,44.0,0.75,25.45,44.0,40.83,27.27
2018,6,21,19,0,3.0,29.0,0.6,24.9,29.0,26.75,15.19
2018,6,21,19,15,4.5,18.0,0.55,24.8,18.0,16.92,2.12
2018,6,21,19,30,6.0,7.0,0.5,24.7,7.0,7.43,0.0
2018,6,21,19,45,3.0,3.5,0.5,24.55,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.95,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.1,22.2,22.0,13.64,0.0
2018,6,22,5,30,190.0,28.0,1.2,22.5,42.0,22.04,9.01
2018,6,22,5,45,288.0,38.5,1.3,22.8,78.0,29.91,19.28
2018,6,22,6,0,386.0,49.0,1.4,23.1,114.0,38.72,27.43
2018,6,22,6,15,454.5,56.5,1.35,23.45,158.5,43.26,31.66
2018,6,22,6,30,523.0,64.0,1.3,23.8,203.0,47.68,35.58
2018,6,22,6,45,571.0,70.0,1.25,24.15,251.5,50.64,38.11
2018,6,22,7,0,619.0,76.0,1.2,24.5,300.0,53.5,40.43
2018,6,22,7,15,518.5,92.5,1.1,25.0,299.5,62.81,48.13
2018,6,22,7,30,418.0,109.0,1.0,25.5,299.0,73.3,56.68
2018,6,22,7,45,453.5,119.5,0.95,26.05,348.0,85.23,58.82
2018,6,22,8,0,489.0,130.0,0.9,26.6,397.0,123.62,75.59
2018,6,22,8,15,598.5,123.0,0.9,27.05,479.5,166.51,100.53
2018,6,22,8,30,708.0,116.0,0.9,27.5,562.0,227.67,143.98
2018,6,22,8,45,750.0,113.0,0.9,28.0,616.5,280.44,186.08
2018,6,22,9,0,792.0,110.0,0.9,28.5,671.0,337.46,232.02
2018,6,22,9,15,802.5,113.5,1.0,28.8,710.5,391.79,276.62
2018,6,22,9,30,813.0,117.0,1.1,29.1,750.0,450.05,322.85
2018,6,22,9,45,783.0,140.0,1.15,29.4,772.5,497.13,359.71
2018,6,22,10,0,753.0,163.0,1.2,29.7,795.0,543.7,394.62
2018,6,22,10,15,803.0,142.5,1.3,29.9,838.0,596.75,433.94
2018,6,22,10,30,853.0,122.0,1.4,30.1,881.0,652.23,474.13
2018,6,22,10,45,856.0,123.5,1.45,30.3,902.5,695.89,504.63
2018,6,22,11,0,859.0,125.0,1.5,30.5,924.0,737.58,533.18
2018,6,22,11,15,826.5,145.5,1.55,30.7,925.0,765.85,551.0
2018,6,22,11,30,794.0,166.0,1.6,30.9,926.0,796.29,570.22
2018,6,22,11,45,691.0,228.0,1.65,31.05,894.0,800.24,571.41
2018,6,22,12,0,588.0,290.0,1.7,31.2,862.0,792.54,564.23
2018,6,22,12,15,480.0,343.0,1.75,31.25,810.5,767.49,545.92
2018,6,22,12,30,372.0,396.0,1.8,31.3,759.0,727.11,517.52
2018,6,22,12,45,467.0,341.0,1.85,31.35,793.5,786.12,559.5
2018,6,22,13,0,562.0,286.0,1.9,31.4,828.0,837.59,595.55
2018,6,22,13,15,676.5,227.5,1.9,31.4,871.0,904.16,640.35
2018,6,22,13,30,791.0,169.0,1.9,31.4,914.0,960.36,675.39
2018,6,22,13,45,741.5,189.0,1.95,31.45,875.5,938.12,661.84
2018,6,22,14,0,692.0,209.0,2.0,31.5,837.0,920.82,652.18
2018,6,22,14,15,601.0,229.0,2.0,31.4,762.5,852.6,609.29
2018,6,22,14,30,510.0,249.0,2.0,31.3,688.0,777.21,560.05
2018,6,22,14,45,456.0,244.5,2.0,31.25,625.5,716.87,520.78
2018,6,22,15,0,402.0,240.0,2.0,31.2,563.0,655.81,480.12
2018,6,22,15,15,404.5,238.5,2.0,31.1,550.0,650.53,477.98
2018,6,22,15,30,407.0,237.0,2.0,31.0,537.0,643.37,474.16
2018,6,22,15,45,406.0,216.0,1.95,30.9,500.0,610.43,452.77
2018,6,22,16,0,405.0,195.0,1.9,30.8,463.0,575.64,430.04
2018,6,22,16,15,451.5,186.0,1.85,30.6,464.5,591.35,443.07
2018,6,22,16,30,498.0,177.0,1.8,30.4,466.0,602.22,452.23
2018,6,22,16,45,475.0,166.0,1.75,30.25,421.5,553.72,418.56
