Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,0,452.0,155.0,1.7,30.1,377.0,505.52,384.81
2018,6,22,17,15,373.0,143.0,1.6,29.7,312.5,419.74,322.32
2018,6,22,17,30,294.0,131.0,1.5,29.3,248.0,328.4,254.2
2018,6,22,17,45,332.5,114.5,1.4,28.95,229.0,328.86,254.82
2018,6,22,18,0,371.0,98.0,1.3,28.6,210.0,312.93,241.69
2018,6,22,18,15,347.5,83.0,1.3,28.6,172.5,265.3,203.05
2018,6,22,18,30,324.0,68.0,1.3,28.6,135.0,219.66,164.88
2018,6,22,18,45,215.0,54.0,1.15,27.5,93.5,147.47,107.13
2018,6,22,19,0,106.0,40.0,1.0,26.4,52.0,81.77,54.83
2018,6,22,19,15,57.5,24.0,1.0,26.1,30.0,43.61,13.86
2018,6,22,19,30,9.0,8.0,1.0,25.8,8.0,8.88,0.0
2018,6,22,19,45,4.5,4.0,1.05,25.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.0,21.05,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.3,21.55,21.0,13.64,0.0
2018,6,23,5,30,159.0,28.0,1.5,21.9,40.0,22.01,8.82
2018,6,23,5,45,235.0,40.0,1.65,22.25,72.0,30.98,20.19
2018,6,23,6,0,311.0,52.0,1.8,22.6,104.0,39.69,28.29
2018,6,23,6,15,394.5,61.0,2.05,23.05,150.0,46.96,34.88
2018,6,23,6,30,478.0,70.0,2.3,23.5,196.0,52.48,39.75
2018,6,23,6,45,524.0,77.5,2.5,24.0,243.5,56.38,43.04
2018,6,23,7,0,570.0,85.0,2.7,24.5,291.0,60.08,46.05
2018,6,23,7,15,555.5,97.5,2.8,24.9,323.5,66.88,51.62
2018,6,23,7,30,541.0,110.0,2.9,25.3,356.0,73.14,56.64
2018,6,23,7,45,329.5,145.5,2.95,25.7,300.5,99.21,71.6
2018,6,23,8,0,118.0,181.0,3.0,26.1,245.0,146.62,107.51
2018,6,23,8,15,144.0,208.5,3.0,26.35,294.0,179.74,130.9
2018,6,23,8,30,170.0,236.0,3.0,26.6,343.0,216.52,158.06
2018,6,23,8,45,150.5,277.0,2.95,26.9,377.0,254.45,188.03
2018,6,23,9,0,131.0,318.0,2.9,27.2,411.0,290.87,216.3
2018,6,23,9,15,108.5,320.0,2.85,27.55,400.0,296.84,221.27
2018,6,23,9,30,86.0,322.0,2.8,27.9,389.0,304.09,226.84
2018,6,23,9,45,66.0,324.0,2.75,28.25,377.0,304.21,226.72
2018,6,23,10,0,46.0,326.0,2.7,28.6,365.0,301.79,224.47
2018,6,23,10,15,181.5,348.0,2.7,28.9,508.5,403.17,299.47
2018,6,23,10,30,317.0,370.0,2.7,29.2,652.0,518.54,382.76
2018,6,23,10,45,246.0,394.0,2.65,29.55,616.5,510.24,375.02
2018,6,23,11,0,175.0,418.0,2.6,29.9,581.0,495.56,362.91
2018,6,23,11,15,312.0,373.0,2.6,30.1,669.5,574.95,421.3
2018,6,23,11,30,449.0,328.0,2.6,30.3,758.0,666.24,486.33
2018,6,23,11,45,656.5,233.0,2.6,30.5,868.0,775.5,563.96
2018,6,23,12,0,864.0,138.0,2.6,30.7,978.0,881.32,633.53
2018,6,23,12,15,866.0,136.5,2.55,30.8,979.5,907.45,648.79
2018,6,23,12,30,868.0,135.0,2.5,30.9,981.0,930.77,662.83
2018,6,23,12,45,868.5,133.5,2.5,31.05,975.5,949.71,674.38
2018,6,23,13,0,869.0,132.0,2.5,31.2,970.0,965.47,683.98
2018,6,23,13,15,779.0,167.5,2.45,31.2,911.0,937.18,665.78
2018,6,23,13,30,689.0,203.0,2.4,31.2,852.0,901.34,643.12
2018,6,23,13,45,703.5,187.0,2.4,31.25,837.5,898.76,642.16
2018,6,23,14,0,718.0,171.0,2.4,31.3,823.0,900.54,643.81
2018,6,23,14,15,784.0,145.0,2.35,31.2,837.0,938.8,668.83
2018,6,23,14,30,850.0,119.0,2.3,31.1,851.0,962.24,684.04
2018,6,23,14,45,842.5,116.0,2.25,31.05,818.0,944.51,673.23
2018,6,23,15,0,835.0,113.0,2.2,31.0,785.0,923.56,660.83
2018,6,23,15,15,825.5,110.5,2.15,30.85,747.5,898.21,645.92
2018,6,23,15,30,816.0,108.0,2.1,30.7,710.0,870.05,629.19
2018,6,23,15,45,782.0,112.0,2.1,30.6,661.0,832.89,606.81
2018,6,23,16,0,748.0,116.0,2.1,30.5,612.0,786.22,577.91
2018,6,23,16,15,733.0,111.0,2.05,30.3,567.5,744.53,551.88
2018,6,23,16,30,718.0,106.0,2.0,30.1,523.0,701.28,524.38
2018,6,23,16,45,717.5,96.0,1.95,29.95,481.0,662.03,499.15
2018,6,23,17,0,717.0,86.0,1.9,29.8,439.0,620.49,471.71
2018,6,23,17,15,688.0,81.5,1.75,29.4,389.5,566.08,432.96
2018,6,23,17,30,659.0,77.0,1.6,29.0,340.0,510.53,392.38
2018,6,23,17,45,619.5,72.0,1.45,28.6,291.5,449.55,346.46
2018,6,23,18,0,580.0,67.0,1.3,28.2,243.0,391.08,300.92
2018,6,23,18,15,522.0,60.5,1.3,28.2,196.5,325.22,248.28
2018,6,23,18,30,464.0,54.0,1.3,28.2,150.0,264.59,198.18
2018,6,23,18,45,337.5,44.5,1.0,26.65,104.5,182.39,132.34
2018,6,23,19,0,211.0,35.0,0.7,25.1,59.0,112.53,76.03
2018,6,23,19,15,119.5,21.5,0.75,24.8,34.0,59.35,20.77
2018,6,23,19,30,28.0,8.0,0.8,24.5,9.0,12.27,0.0
2018,6,23,19,45,14.0,4.0,0.8,24.25,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.05,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,24,5,15,82.0,15.5,1.2,21.5,21.0,14.1,0.0
2018,6,24,5,30,156.0,29.0,1.3,21.9,40.0,22.81,9.11
2018,6,24,5,45,230.5,41.5,1.4,22.35,72.5,32.16,21.14
2018,6,24,6,0,305.0,54.0,1.5,22.8,105.0,41.22,29.56
2018,6,24,6,15,392.0,63.0,1.6,23.45,151.5,47.41,35.2
2018,6,24,6,30,479.0,72.0,1.7,24.1,198.0,54.22,41.14
2018,6,24,6,45,529.0,79.0,1.75,24.8,246.0,57.66,43.99
2018,6,24,7,0,579.0,86.0,1.8,25.5,294.0,60.96,46.59
2018,6,24,7,15,615.0,91.0,1.9,26.1,342.5,62.49,47.64
2018,6,24,7,30,651.0,96.0,2.0,26.7,391.0,63.94,48.56
2018,6,24,7,45,670.5,103.0,2.1,27.3,438.0,74.33,48.66
2018,6,24,8,0,690.0,110.0,2.2,27.9,485.0,124.19,69.0
2018,6,24,8,15,720.5,110.0,2.25,28.3,534.0,172.98,100.37
2018,6,24,8,30,751.0,110.0,2.3,28.7,583.0,230.25,144.39
2018,6,24,8,45,768.5,112.5,2.35,29.15,627.0,283.47,188.35
2018,6,24,9,0,786.0,115.0,2.4,29.6,671.0,338.14,233.95
2018,6,24,9,15,799.0,117.0,2.45,29.9,711.0,391.93,278.62
2018,6,24,9,30,812.0,119.0,2.5,30.2,751.0,446.16,322.55
2018,6,24,9,45,822.5,120.5,2.5,30.55,786.0,501.79,365.99
2018,6,24,10,0,833.0,122.0,2.5,30.9,821.0,553.31,405.2
2018,6,24,10,15,840.0,124.0,2.5,31.1,850.0,602.53,441.85
2018,6,24,10,30,847.0,126.0,2.5,31.3,879.0,650.57,476.6
2018,6,24,10,45,835.5,136.0,2.5,31.5,895.5,691.16,505.1
2018,6,24,11,0,824.0,146.0,2.5,31.7,912.0,728.61,530.73
2018,6,24,11,15,845.0,137.5,2.45,31.75,934.5,772.48,559.74
2018,6,24,11,30,866.0,129.0,2.4,31.8,957.0,815.24,586.8
2018,6,24,11,45,846.5,140.5,2.4,31.9,956.5,840.0,602.09
2018,6,24,12,0,827.0,152.0,2.4,32.0,956.0,860.93,615.02
2018,6,24,12,15,839.5,145.0,2.4,32.15,962.0,890.91,633.66
2018,6,24,12,30,852.0,138.0,2.4,32.3,968.0,918.52,650.61
2018,6,24,12,45,854.0,135.5,2.4,32.4,963.5,937.73,662.37
2018,6,24,13,0,856.0,133.0,2.4,32.5,959.0,953.83,672.28
2018,6,24,13,15,824.0,145.5,2.4,32.65,931.5,947.82,668.25
2018,6,24,13,30,792.0,158.0,2.4,32.8,904.0,950.25,669.84
2018,6,24,13,45,827.0,138.5,2.4,32.9,902.5,960.42,676.46
2018,6,24,14,0,862.0,119.0,2.4,33.0,901.0,978.65,688.15
2018,6,24,14,15,855.0,117.5,2.35,33.0,874.0,969.71,682.67
2018,6,24,14,30,848.0,116.0,2.3,33.0,847.0,957.35,675.41
2018,6,24,14,45,838.5,115.5,2.3,33.0,814.5,940.34,665.8
2018,6,24,15,0,829.0,115.0,2.3,33.0,782.0,920.23,654.32
2018,6,24,15,15,805.5,117.0,2.25,32.9,739.0,895.84,639.97
2018,6,24,15,30,782.0,119.0,2.2,32.8,696.0,860.11,618.31
2018,6,24,15,45,641.5,143.0,2.15,32.7,597.5,747.3,545.53
2018,6,24,16,0,501.0,167.0,2.1,32.6,499.0,635.19,470.09
2018,6,24,16,15,573.0,142.0,2.0,32.4,495.5,651.3,484.28
2018,6,24,16,30,645.0,117.0,1.9,32.2,492.0,659.7,491.52
2018,6,24,16,45,519.5,133.5,1.8,32.0,418.0,558.95,420.38
2018,6,24,17,0,394.0,150.0,1.7,31.8,344.0,459.61,348.62
2018,6,24,17,15,415.0,126.5,1.55,31.35,310.5,429.87,328.53
2018,6,24,17,30,436.0,103.0,1.4,30.9,277.0,396.73,304.73
2018,6,24,17,45,369.0,100.5,1.25,30.45,233.5,334.44,257.27
2018,6,24,18,0,302.0,98.0,1.1,30.0,190.0,277.93,213.33
2018,6,24,18,15,209.0,83.5,1.1,30.0,141.5,193.32,147.02
2018,6,24,18,30,116.0,69.0,1.1,30.0,93.0,121.8,90.2
2018,6,24,18,45,84.0,52.5,0.9,28.45,67.5,87.07,62.06
2018,6,24,19,0,52.0,36.0,0.7,26.9,42.0,55.68,36.21
2018,6,24,19,15,31.0,22.5,0.7,26.6,25.5,32.28,9.64
2018,6,24,19,30,10.0,9.0,0.7,26.3,9.0,9.98,0.0
2018,6,24,19,45,5.0,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.65,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.75,22.1,10.0,9.1,0.0
2018,6,25,5,30,6.0,18.0,0.8,22.4,18.0,15.99,4.5
2018,6,25,5,45,17.0,34.5,0.85,22.65,37.0,29.65,19.02
2018,6,25,6,0,28.0,51.0,0.9,22.9,56.0,43.04,31.11
2018,6,25,6,15,49.0,72.5,0.9,23.4,84.0,59.75,45.75
2018,6,25,6,30,70.0,94.0,0.9,23.9,112.0,76.12,59.85
2018,6,25,6,45,62.0,109.5,0.9,24.4,128.0,88.15,69.96
2018,6,25,7,0,54.0,125.0,0.9,24.9,144.0,99.97,79.63
2018,6,25,7,15,32.5,128.5,0.9,25.4,140.5,103.56,82.23
2018,6,25,7,30,11.0,132.0,0.9,25.9,137.0,111.57,88.43
2018,6,25,7,45,12.5,151.0,0.9,26.45,157.5,126.94,95.95
2018,6,25,8,0,14.0,170.0,0.9,27.0,178.0,143.93,108.2
2018,6,25,8,15,11.0,177.5,0.85,27.35,184.0,151.89,113.78
2018,6,25,8,30,8.0,185.0,0.8,27.7,190.0,159.34,119.05
2018,6,25,8,45,26.5,224.0,0.75,28.0,242.5,190.46,141.54
2018,6,25,9,0,45.0,263.0,0.7,28.3,295.0,229.72,169.9
2018,6,25,9,15,89.0,304.5,0.75,28.45,372.0,283.12,208.24
2018,6,25,9,30,133.0,346.0,0.8,28.6,449.0,337.41,247.02
2018,6,25,9,45,276.0,339.5,0.85,28.7,566.5,409.31,298.2
2018,6,25,10,0,419.0,333.0,0.9,28.8,684.0,498.09,361.16
2018,6,25,10,15,360.5,363.0,0.9,28.8,673.0,516.91,374.04
2018,6,25,10,30,302.0,393.0,0.9,28.8,662.0,527.25,380.93
2018,6,25,10,45,358.5,394.0,0.9,28.8,721.0,586.43,422.04
2018,6,25,11,0,415.0,395.0,0.9,28.8,780.0,649.76,464.8
2018,6,25,11,15,321.5,412.0,0.9,28.8,713.5,615.57,440.37
2018,6,25,11,30,228.0,429.0,0.9,28.8,647.0,573.72,411.1
2018,6,25,11,45,148.0,442.5,0.95,28.8,584.5,529.42,380.21
2018,6,25,12,0,68.0,456.0,1.0,28.8,522.0,476.0,342.31
2018,6,25,12,15,57.5,436.5,0.95,28.85,492.5,454.19,327.26
2018,6,25,12,30,47.0,417.0,0.9,28.9,463.0,430.95,310.93
2018,6,25,12,45,67.5,434.0,0.9,28.9,499.5,470.51,338.99
2018,6,25,13,0,88.0,451.0,0.9,28.9,536.0,510.86,366.84
2018,6,25,13,15,52.5,346.0,0.9,28.95,396.5,377.91,274.58
2018,6,25,13,30,17.0,241.0,0.9,29.0,257.0,243.44,178.39
2018,6,25,13,45,12.5,216.0,0.9,29.05,227.5,207.73,152.74
2018,6,25,14,0,8.0,191.0,0.9,29.1,198.0,180.37,132.54
2018,6,25,14,15,22.5,260.5,0.9,29.1,280.0,270.57,199.75
2018,6,25,14,30,37.0,330.0,0.9,29.1,362.0,355.48,260.92
2018,6,25,14,45,66.0,347.0,0.95,29.1,401.0,402.25,295.02
2018,6,25,15,0,95.0,364.0,1.0,29.1,440.0,448.72,328.81
2018,6,25,15,15,130.0,343.0,1.0,28.95,442.0,474.89,348.68
2018,6,25,15,30,165.0,322.0,1.0,28.8,444.0,483.55,356.65
2018,6,25,15,45,321.0,270.5,1.0,28.7,490.0,578.67,427.72
2018,6,25,16,0,477.0,219.0,1.0,28.6,536.0,663.86,489.43
2018,6,25,16,15,546.0,182.5,0.9,28.35,519.5,666.22,492.4
2018,6,25,16,30,615.0,146.0,0.8,28.1,503.0,668.65,495.85
2018,6,25,16,45,591.0,139.0,0.75,27.9,457.0,618.84,462.28
2018,6,25,17,0,567.0,132.0,0.7,27.7,411.0,568.95,428.43
2018,6,25,17,15,474.5,132.5,0.6,27.4,348.5,476.4,362.37
2018,6,25,17,30,382.0,133.0,0.5,27.1,286.0,397.34,304.43
2018,6,25,17,45,224.5,119.0,0.45,26.8,205.5,262.53,202.88
2018,6,25,18,0,67.0,105.0,0.4,26.5,125.0,138.49,106.02
2018,6,25,18,15,33.5,78.5,0.4,26.5,88.5,92.1,69.09
2018,6,25,18,30,0.0,52.0,0.4,26.5,52.0,46.6,32.26
2018,6,25,18,45,0.0,38.5,0.35,25.85,38.5,34.16,21.95
2018,6,25,19,0,0.0,25.0,0.3,25.2,25.0,22.03,11.64
2018,6,25,19,15,1.5,15.5,0.3,24.85,15.5,14.0,1.4
2018,6,25,19,30,3.0,6.0,0.3,24.5,6.0,6.0,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.2,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.36,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.63,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,4.82,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,7.02,0.4
2018,6,26,6,15,0.0,14.5,1.0,21.5,14.5,12.74,5.46
2018,6,26,6,30,0.0,21.0,1.0,21.7,21.0,18.47,10.52
2018,6,26,6,45,0.0,38.0,1.05,21.9,38.0,33.49,23.63
2018,6,26,7,0,0.0,55.0,1.1,22.1,55.0,48.56,36.61
2018,6,26,7,15,0.0,58.0,1.1,22.3,58.0,51.23,38.76
2018,6,26,7,30,0.0,61.0,1.1,22.5,61.0,53.9,40.87
2018,6,26,7,45,0.0,94.5,1.15,22.7,94.5,83.06,65.44
2018,6,26,8,0,0.0,128.0,1.2,22.9,128.0,110.55,84.2
2018,6,26,8,15,0.5,126.5,1.2,23.15,127.0,110.16,83.44
2018,6,26,8,30,1.0,125.0,1.2,23.4,126.0,109.56,82.59
2018,6,26,8,45,7.5,174.0,1.2,23.7,179.5,152.05,115.4
2018,6,26,9,0,14.0,223.0,1.2,24.0,233.0,195.13,148.0
2018,6,26,9,15,10.0,196.5,1.25,24.3,204.0,174.03,131.37
2018,6,26,9,30,6.0,170.0,1.3,24.6,175.0,151.34,113.68
2018,6,26,9,45,3.0,124.0,1.35,24.9,126.5,111.07,82.24
2018,6,26,10,0,0.0,78.0,1.4,25.2,78.0,69.34,49.43
2018,6,26,10,15,0.0,94.5,1.5,25.5,94.5,83.98,60.81
2018,6,26,10,30,0.0,111.0,1.6,25.8,111.0,98.55,71.99
2018,6,26,10,45,0.5,118.0,1.65,26.05,118.5,105.15,76.94
2018,6,26,11,0,1.0,125.0,1.7,26.3,126.0,111.84,81.96
2018,6,26,11,15,2.5,139.0,1.75,26.45,141.5,125.57,92.45
2018,6,26,11,30,4.0,153.0,1.8,26.6,157.0,139.5,103.04
2018,6,26,11,45,6.5,175.0,1.85,26.7,181.5,161.6,119.86
2018,6,26,12,0,9.0,197.0,1.9,26.8,206.0,184.0,136.78
2018,6,26,12,15,7.0,176.5,1.95,26.8,183.5,164.34,121.81
2018,6,26,12,30,5.0,156.0,2.0,26.8,161.0,144.4,106.64
2018,6,26,12,45,4.5,144.5,2.0,26.8,149.0,133.78,98.58
2018,6,26,13,0,4.0,133.0,2.0,26.8,137.0,123.06,90.4
2018,6,26,13,15,3.0,126.0,2.0,26.65,129.0,115.84,84.93
2018,6,26,13,30,2.0,119.0,2.0,26.5,121.0,108.55,79.38
2018,6,26,13,45,2.0,112.0,2.0,26.35,114.0,102.2,74.59
2018,6,26,14,0,2.0,105.0,2.0,26.2,107.0,95.82,69.78
2018,6,26,14,15,1.5,102.5,1.9,25.95,104.0,93.0,67.72
2018,6,26,14,30,1.0,100.0,1.8,25.7,101.0,90.18,65.65
2018,6,26,14,45,1.0,101.5,1.75,25.4,102.5,91.46,66.84
2018,6,26,15,0,1.0,103.0,1.7,25.1,104.0,92.74,68.05
2018,6,26,15,15,0.5,94.5,1.7,24.85,95.0,84.47,61.72
2018,6,26,15,30,0.0,86.0,1.7,24.6,86.0,76.34,55.48
2018,6,26,15,45,0.0,85.5,1.65,24.3,85.5,75.85,55.31
2018,6,26,16,0,0.0,85.0,1.6,24.0,85.0,75.37,55.15
2018,6,26,16,15,0.0,66.0,1.65,23.75,66.0,58.43,41.77
2018,6,26,16,30,0.0,47.0,1.7,23.5,47.0,41.54,28.28
2018,6,26,16,45,0.0,46.5,1.75,23.25,46.5,41.08,28.06
2018,6,26,17,0,0.0,46.0,1.8,23.0,46.0,40.62,27.82
2018,6,26,17,15,128.0,61.5,1.8,22.8,113.0,153.85,123.26
2018,6,26,17,30,256.0,77.0,1.8,22.6,180.0,255.72,206.08
2018,6,26,17,45,229.0,93.5,1.75,22.35,176.0,236.15,189.21
2018,6,26,18,0,202.0,110.0,1.7,22.1,172.0,230.54,183.52
2018,6,26,18,15,114.5,91.5,1.7,22.1,125.5,151.56,118.83
2018,6,26,18,30,27.0,73.0,1.7,22.1,79.0,84.18,63.49
2018,6,26,18,45,14.0,49.0,1.55,21.65,52.0,53.07,37.55
2018,6,26,19,0,1.0,25.0,1.4,21.2,25.0,22.33,12.08
2018,6,26,19,15,1.5,15.5,1.4,21.1,15.5,14.0,1.57
2018,6,26,19,30,2.0,6.0,1.4,21.0,6.0,5.82,0.0
2018,6,26,19,45,1.0,3.0,1.35,20.9,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,3.0,0.45,20.25,3.0,2.73,0.0
2018,6,27,5,30,0.0,6.0,0.6,20.6,6.0,5.26,0.0
2018,6,27,5,45,1.0,14.5,0.75,20.9,14.5,12.74,5.02
2018,6,27,6,0,2.0,23.0,0.9,21.2,23.0,20.24,11.8
2018,6,27,6,15,7.5,46.5,0.9,21.65,48.0,41.08,30.04
2018,6,27,6,30,13.0,70.0,0.9,22.1,73.0,60.46,46.88
2018,6,27,6,45,37.5,98.5,0.9,22.55,111.0,80.61,64.09
2018,6,27,7,0,62.0,127.0,0.9,23.0,149.0,101.24,81.36
2018,6,27,7,15,64.0,142.0,0.9,23.35,168.0,112.58,90.52
2018,6,27,7,30,66.0,157.0,0.9,23.7,187.0,123.69,99.33
2018,6,27,7,45,59.5,177.5,0.9,24.0,207.0,138.76,111.29
2018,6,27,8,0,53.0,198.0,0.9,24.3,227.0,159.25,120.0
2018,6,27,8,15,119.5,237.5,0.9,24.6,310.5,194.57,143.48
2018,6,27,8,30,186.0,277.0,0.9,24.9,394.0,246.04,179.53
2018,6,27,8,45,133.0,286.0,0.95,25.25,372.5,255.33,188.58
2018,6,27,9,0,80.0,295.0,1.0,25.6,351.0,263.9,196.65
2018,6,27,9,15,47.5,243.0,1.05,25.9,277.0,220.75,164.98
2018,6,27,9,30,15.0,191.0,1.1,26.2,203.0,172.87,129.1
2018,6,27,9,45,15.5,218.0,1.15,26.55,230.5,197.34,147.47
2018,6,27,10,0,16.0,245.0,1.2,26.9,258.0,222.05,165.58
2018,6,27,10,15,22.5,287.5,1.3,27.1,307.0,261.32,194.47
2018,6,27,10,30,29.0,330.0,1.4,27.3,356.0,304.52,225.84
2018,6,27,10,45,46.0,340.5,1.45,27.5,382.5,329.09,243.58
2018,6,27,11,0,63.0,351.0,1.5,27.7,409.0,355.23,262.51
2018,6,27,11,15,53.0,375.0,1.5,27.85,424.5,374.04,275.29
2018,6,27,11,30,43.0,399.0,1.5,28.0,440.0,392.48,287.69
2018,6,27,11,45,45.5,412.0,1.55,28.1,456.0,411.14,300.77
2018,6,27,12,0,48.0,425.0,1.6,28.2,472.0,430.09,314.03
2018,6,27,12,15,127.5,440.0,1.6,28.2,564.5,527.66,384.13
2018,6,27,12,30,207.0,455.0,1.6,28.2,657.0,622.78,450.35
2018,6,27,12,45,268.5,446.5,1.6,28.15,706.5,690.52,496.69
2018,6,27,13,0,330.0,438.0,1.6,28.1,756.0,751.25,538.01
2018,6,27,13,15,406.5,394.5,1.55,28.05,781.0,802.05,572.75
2018,6,27,13,30,483.0,351.0,1.5,28.0,806.0,843.65,601.39
2018,6,27,13,45,555.0,299.5,1.45,27.9,811.5,869.92,620.36
2018,6,27,14,0,627.0,248.0,1.4,27.8,817.0,896.64,639.6
2018,6,27,14,15,581.0,254.0,1.4,27.8,769.0,858.5,614.83
2018,6,27,14,30,535.0,260.0,1.4,27.8,721.0,813.78,586.37
2018,6,27,14,45,385.0,297.5,1.4,27.8,622.5,704.16,511.86
2018,6,27,15,0,235.0,335.0,1.4,27.8,524.0,582.01,427.0
2018,6,27,15,15,247.5,321.0,1.4,27.75,511.5,576.55,425.55
2018,6,27,15,30,260.0,307.0,1.4,27.7,499.0,569.37,421.97
2018,6,27,15,45,250.0,286.5,1.45,27.7,462.0,533.41,398.08
2018,6,27,16,0,240.0,266.0,1.5,27.7,425.0,496.8,373.55
2018,6,27,16,15,169.0,242.5,1.5,27.55,350.5,392.23,298.04
2018,6,27,16,30,98.0,219.0,1.5,27.4,276.0,306.08,233.94
2018,6,27,16,45,129.0,206.0,1.5,27.3,274.0,312.89,240.98
2018,6,27,17,0,160.0,193.0,1.5,27.2,272.0,316.86,245.29
2018,6,27,17,15,129.0,168.0,1.4,26.9,227.0,263.05,204.38
2018,6,27,17,30,98.0,143.0,1.3,26.6,182.0,211.6,164.71
2018,6,27,17,45,142.5,127.5,1.15,26.3,175.5,216.51,169.35
2018,6,27,18,0,187.0,112.0,1.0,26.0,169.0,225.27,175.88
2018,6,27,18,15,163.0,92.0,1.0,26.0,135.0,182.46,141.03
2018,6,27,18,30,139.0,72.0,1.0,26.0,101.0,141.85,107.45
2018,6,27,18,45,159.0,55.5,0.85,25.0,80.0,123.4,90.53
2018,6,27,19,0,179.0,39.0,0.7,24.0,59.0,108.67,74.59
2018,6,27,19,15,107.0,24.5,0.75,23.85,35.0,60.71,23.25
2018,6,27,19,30,35.0,10.0,0.8,23.7,11.0,15.45,0.0
2018,6,27,19,45,17.5,5.0,0.85,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.05,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.3,21.45,20.5,12.73,0.0
2018,6,28,5,30,190.0,26.0,1.4,21.8,39.0,20.5,6.39
2018,6,28,5,45,186.0,39.0,1.5,22.15,60.5,30.17,19.38
2018,6,28,6,0,182.0,52.0,1.6,22.5,82.0,41.19,29.53
2018,6,28,6,15,240.5,67.5,1.65,22.95,121.5,50.29,37.72
2018,6,28,6,30,299.0,83.0,1.7,23.4,161.0,60.77,46.87
2018,6,28,6,45,388.0,89.0,1.75,23.9,213.0,64.17,49.73
2018,6,28,7,0,477.0,95.0,1.8,24.4,265.0,67.53,52.43
2018,6,28,7,15,579.5,89.0,1.8,25.0,327.5,60.94,46.55
2018,6,28,7,30,682.0,83.0,1.8,25.6,390.0,55.28,41.48
2018,6,28,7,45,614.5,116.0,1.85,26.2,417.5,79.96,61.94
2018,6,28,8,0,547.0,149.0,1.9,26.8,445.0,140.13,87.43
2018,6,28,8,15,566.5,160.0,1.9,27.25,491.5,186.24,117.51
2018,6,28,8,30,586.0,171.0,1.9,27.7,538.0,235.62,155.05
2018,6,28,8,45,539.0,205.0,1.9,28.2,562.0,288.06,199.02
2018,6,28,9,0,492.0,239.0,1.9,28.7,586.0,334.36,237.68
2018,6,28,9,15,382.5,291.5,1.85,29.0,571.0,370.77,268.73
2018,6,28,9,30,273.0,344.0,1.8,29.3,556.0,389.92,284.98
2018,6,28,9,45,191.5,367.0,1.75,29.6,519.0,393.45,288.26
2018,6,28,10,0,110.0,390.0,1.7,29.9,482.0,383.14,280.57
2018,6,28,10,15,94.0,401.0,1.65,30.1,481.5,395.91,289.26
2018,6,28,10,30,78.0,412.0,1.6,30.3,481.0,403.58,293.99
2018,6,28,10,45,271.0,370.0,1.6,30.5,619.5,506.33,368.9
2018,6,28,11,0,464.0,328.0,1.6,30.7,758.0,628.82,455.02
2018,6,28,11,15,495.5,330.5,1.55,30.75,797.5,679.87,488.57
2018,6,28,11,30,527.0,333.0,1.5,30.8,837.0,732.0,522.72
2018,6,28,11,45,400.0,404.0,1.5,30.9,788.5,712.27,506.27
2018,6,28,12,0,273.0,475.0,1.5,31.0,740.0,681.89,483.06
2018,6,28,12,15,322.5,455.5,1.45,31.0,769.0,722.79,511.08
2018,6,28,12,30,372.0,436.0,1.4,31.0,798.0,764.23,538.51
2018,6,28,12,45,362.0,437.5,1.4,31.0,788.5,769.78,541.66
2018,6,28,13,0,352.0,439.0,1.4,31.0,779.0,773.27,543.87
2018,6,28,13,15,358.5,429.5,1.35,31.0,771.5,779.96,548.25
2018,6,28,13,30,365.0,420.0,1.3,31.0,764.0,784.78,551.43
2018,6,28,13,45,390.0,400.0,1.3,31.0,760.5,795.32,559.44
2018,6,28,14,0,415.0,380.0,1.3,31.0,757.0,815.85,573.56
2018,6,28,14,15,550.5,295.5,1.25,30.9,780.0,866.95,610.15
2018,6,28,14,30,686.0,211.0,1.2,30.8,803.0,916.33,643.77
2018,6,28,14,45,620.5,226.5,1.15,30.75,746.0,863.8,610.3
2018,6,28,15,0,555.0,242.0,1.1,30.7,689.0,809.62,575.55
2018,6,28,15,15,405.0,287.5,1.05,30.6,605.5,703.38,504.42
2018,6,28,15,30,255.0,333.0,1.0,30.5,522.0,592.88,428.79
2018,6,28,15,45,220.0,314.0,0.95,30.4,470.0,521.88,381.75
2018,6,28,16,0,185.0,295.0,0.9,30.3,418.0,466.9,344.22
2018,6,28,16,15,248.5,260.5,0.9,30.2,413.0,491.6,364.6
2018,6,28,16,30,312.0,226.0,0.9,30.1,408.0,496.3,370.41
2018,6,28,16,45,351.5,200.0,0.85,30.05,387.5,486.31,364.85
2018,6,28,17,0,391.0,174.0,0.8,30.0,367.0,484.79,364.88
2018,6,28,17,15,331.5,162.5,0.75,29.65,313.5,403.05,306.28
2018,6,28,17,30,272.0,151.0,0.7,29.3,260.0,338.84,259.28
2018,6,28,17,45,194.5,134.0,0.65,29.0,206.5,263.2,202.15
2018,6,28,18,0,117.0,117.0,0.6,28.7,153.0,186.34,142.78
2018,6,28,18,15,93.0,96.5,0.6,28.7,121.5,147.65,112.15
2018,6,28,18,30,69.0,76.0,0.6,28.7,90.0,111.27,82.69
2018,6,28,18,45,49.5,57.5,0.6,27.8,66.0,75.97,54.05
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,48.67,31.41
2018,6,28,19,15,21.0,24.0,0.65,26.6,25.5,29.04,8.77
2018,6,28,19,30,12.0,9.0,0.7,26.3,9.0,10.37,0.0
2018,6,28,19,45,6.0,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.35,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.45,20.55,20.5,12.28,0.0
2018,6,29,5,30,206.0,25.0,1.5,21.0,39.0,20.84,6.19
2018,6,29,5,45,305.5,35.0,1.6,21.4,75.0,28.31,17.88
2018,6,29,6,0,405.0,45.0,1.7,21.8,111.0,35.51,24.77
2018,6,29,6,15,474.0,53.0,1.7,22.6,156.0,40.65,29.48
2018,6,29,6,30,543.0,61.0,1.7,23.4,201.0,45.6,33.84
2018,6,29,6,45,552.0,72.5,1.7,24.15,242.0,52.81,39.97
2018,6,29,7,0,561.0,84.0,1.7,24.9,283.0,59.55,45.53
2018,6,29,7,15,539.5,104.0,1.75,25.6,320.0,72.12,55.9
2018,6,29,7,30,518.0,124.0,1.8,26.3,357.0,84.27,65.73
2018,6,29,7,45,588.5,121.0,1.8,27.0,415.5,82.57,63.87
2018,6,29,8,0,659.0,118.0,1.8,27.7,474.0,124.2,70.92
2018,6,29,8,15,729.0,107.5,1.7,28.25,535.0,174.66,101.33
2018,6,29,8,30,799.0,97.0,1.6,28.8,596.0,226.11,138.69
2018,6,29,8,45,814.5,99.5,1.5,29.3,641.0,281.59,184.22
2018,6,29,9,0,830.0,102.0,1.4,29.8,686.0,343.91,235.1
2018,6,29,9,15,838.5,106.0,1.25,30.2,726.0,399.34,280.07
2018,6,29,9,30,847.0,110.0,1.1,30.6,766.0,454.62,323.3
2018,6,29,9,45,830.5,124.5,1.0,31.05,793.0,505.79,362.01
2018,6,29,10,0,814.0,139.0,0.9,31.5,820.0,552.59,395.82
2018,6,29,10,15,786.0,161.0,0.85,31.75,837.5,598.58,427.95
2018,6,29,10,30,758.0,183.0,0.8,32.0,855.0,640.28,455.83
2018,6,29,10,45,642.0,263.0,0.75,32.3,843.0,667.52,471.39
2018,6,29,11,0,526.0,343.0,0.7,32.6,831.0,685.97,480.23
2018,6,29,11,15,495.5,362.0,0.7,32.8,828.0,706.49,492.6
2018,6,29,11,30,465.0,381.0,0.7,33.0,825.0,723.62,502.46
2018,6,29,11,45,427.5,406.0,0.75,33.15,817.5,736.86,510.21
2018,6,29,12,0,390.0,431.0,0.8,33.3,810.0,743.33,513.67
2018,6,29,12,15,358.0,441.0,0.85,33.4,789.5,741.11,512.06
2018,6,29,12,30,326.0,451.0,0.9,33.5,769.0,736.04,508.67
2018,6,29,12,45,350.5,440.0,0.95,33.6,780.0,761.36,525.89
2018,6,29,13,0,375.0,429.0,1.0,33.7,791.0,785.6,542.09
2018,6,29,13,15,386.0,420.5,1.05,33.7,788.5,797.83,550.75
2018,6,29,13,30,397.0,412.0,1.1,33.7,786.0,808.22,558.46
2018,6,29,13,45,385.0,404.0,1.15,33.65,760.5,794.55,550.88
2018,6,29,14,0,373.0,396.0,1.2,33.6,735.0,778.78,542.22
2018,6,29,14,15,388.5,377.5,1.2,33.5,721.0,777.36,542.95
2018,6,29,14,30,404.0,359.0,1.2,33.4,707.0,786.8,550.23
2018,6,29,14,45,462.5,319.5,1.25,33.3,703.5,801.87,563.12
2018,6,29,15,0,521.0,280.0,1.3,33.2,700.0,812.33,573.12
2018,6,29,15,15,555.0,249.0,1.35,33.0,677.0,803.68,570.73
2018,6,29,15,30,589.0,218.0,1.4,32.8,654.0,796.54,569.35
2018,6,29,15,45,628.5,188.5,1.45,32.6,628.5,786.86,566.43
2018,6,29,16,0,668.0,159.0,1.5,32.4,603.0,771.63,559.14
2018,6,29,16,15,668.5,147.0,1.5,32.15,563.5,737.64,538.9
2018,6,29,16,30,669.0,135.0,1.5,31.9,524.0,701.14,516.87
2018,6,29,16,45,642.0,129.5,1.5,31.6,476.0,648.73,482.82
2018,6,29,17,0,615.0,124.0,1.5,31.3,428.0,596.32,447.81
2018,6,29,17,15,581.5,117.0,1.4,30.9,379.0,538.31,407.35
2018,6,29,17,30,548.0,110.0,1.3,30.5,330.0,481.57,366.66
2018,6,29,17,45,503.5,101.5,1.25,30.05,281.5,413.94,317.0
2018,6,29,18,0,459.0,93.0,1.2,29.6,233.0,355.27,272.28
2018,6,29,18,15,399.5,82.0,1.2,29.6,187.5,290.55,221.19
2018,6,29,18,30,340.0,71.0,1.2,29.6,142.0,231.64,173.33
2018,6,29,18,45,261.5,57.0,1.0,28.0,103.0,168.85,122.8
2018,6,29,19,0,183.0,43.0,0.8,26.4,64.0,114.97,78.5
2018,6,29,19,15,108.0,26.5,0.8,26.05,37.5,59.62,22.56
2018,6,29,19,30,33.0,10.0,0.8,25.7,11.0,15.13,0.0
2018,6,29,19,45,16.5,5.0,0.8,25.4,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.7,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,21.8,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.85,22.2,14.5,11.37,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,20.04,5.2
2018,6,30,5,45,85.5,40.0,1.0,23.0,51.5,31.8,20.58
2018,6,30,6,0,117.0,56.0,1.1,23.4,75.0,43.85,31.64
2018,6,30,6,15,166.0,74.5,1.0,24.1,111.5,57.38,43.55
2018,6,30,6,30,215.0,93.0,0.9,24.8,148.0,70.51,54.85
2018,6,30,6,45,312.5,103.0,0.85,25.5,203.0,73.9,57.61
2018,6,30,7,0,410.0,113.0,0.8,26.2,258.0,79.78,62.31
2018,6,30,7,15,464.5,119.5,0.75,26.9,308.5,82.78,64.45
2018,6,30,7,30,519.0,126.0,0.7,27.6,359.0,85.65,66.41
2018,6,30,7,45,576.5,128.0,0.65,28.25,415.0,86.95,67.05
2018,6,30,8,0,634.0,130.0,0.6,28.9,471.0,130.42,76.17
2018,6,30,8,15,654.0,136.5,0.55,29.35,517.5,179.23,106.88
2018,6,30,8,30,674.0,143.0,0.5,29.8,564.0,230.38,144.98
2018,6,30,8,45,664.0,159.5,0.5,30.25,600.0,283.7,187.93
2018,6,30,9,0,654.0,176.0,0.5,30.7,636.0,335.67,229.77
2018,6,30,9,15,586.5,220.0,0.5,31.05,651.0,386.52,270.64
2018,6,30,9,30,519.0,264.0,0.5,31.4,666.0,429.63,303.88
2018,6,30,9,45,486.0,293.0,0.55,31.75,683.0,469.73,333.49
2018,6,30,10,0,453.0,322.0,0.6,32.1,700.0,506.07,359.36
2018,6,30,10,15,437.0,343.0,0.6,32.35,718.5,542.34,384.09
2018,6,30,10,30,421.0,364.0,0.6,32.6,737.0,576.54,406.66
2018,6,30,10,45,418.5,377.5,0.6,32.85,756.5,611.81,429.51
2018,6,30,11,0,416.0,391.0,0.6,33.1,776.0,646.12,451.2
2018,6,30,11,15,399.0,406.5,0.65,33.35,781.5,669.18,465.66
2018,6,30,11,30,382.0,422.0,0.7,33.6,787.0,690.37,478.79
2018,6,30,11,45,414.5,409.0,0.7,33.8,808.5,728.49,503.12
2018,6,30,12,0,447.0,396.0,0.7,34.0,830.0,765.47,526.27
2018,6,30,12,15,458.5,392.0,0.7,34.1,838.0,791.58,542.2
2018,6,30,12,30,470.0,388.0,0.7,34.2,846.0,816.33,557.31
2018,6,30,12,45,412.0,411.0,0.7,34.35,810.5,798.99,544.87
2018,6,30,13,0,354.0,434.0,0.7,34.5,775.0,770.42,526.07
2018,6,30,13,15,358.0,423.5,0.7,34.55,764.5,773.71,528.9
2018,6,30,13,30,362.0,413.0,0.7,34.6,754.0,775.06,530.23
2018,6,30,13,45,454.5,353.0,0.7,34.6,772.0,824.48,563.7
2018,6,30,14,0,547.0,293.0,0.7,34.6,790.0,859.9,588.05
2018,6,30,14,15,527.0,298.0,0.7,34.55,765.0,846.82,579.94
2018,6,30,14,30,507.0,303.0,0.7,34.5,740.0,831.5,571.1
2018,6,30,14,45,622.0,235.0,0.7,34.45,750.5,874.45,601.65
2018,6,30,15,0,737.0,167.0,0.7,34.4,761.0,905.45,621.61
2018,6,30,15,15,664.0,187.0,0.75,34.25,702.5,846.93,587.91
2018,6,30,15,30,591.0,207.0,0.8,34.1,644.0,787.61,553.18
2018,6,30,15,45,650.5,172.5,0.8,33.95,627.0,789.93,557.78
2018,6,30,16,0,710.0,138.0,0.8,33.8,610.0,784.98,556.39
2018,6,30,16,15,704.5,129.5,0.8,33.6,569.0,748.43,535.02
2018,6,30,16,30,699.0,121.0,0.8,33.4,528.0,709.71,512.28
2018,6,30,16,45,670.5,117.0,0.8,33.2,479.0,656.8,479.49
2018,6,30,17,0,642.0,113.0,0.8,33.0,430.0,603.96,445.06
2018,6,30,17,15,606.0,107.5,0.8,32.5,380.5,544.86,405.68
2018,6,30,17,30,570.0,102.0,0.8,32.0,331.0,487.21,365.92
2018,6,30,17,45,524.0,95.0,0.75,31.55,282.5,424.05,320.27
2018,6,30,18,0,478.0,88.0,0.7,31.1,234.0,359.87,272.34
2018,6,30,18,15,419.0,78.0,0.7,31.1,188.5,295.47,222.32
2018,6,30,18,30,360.0,68.0,0.7,31.1,143.0,236.79,175.26
2018,6,30,18,45,279.0,55.5,0.65,29.55,104.0,173.61,125.07
2018,6,30,19,0,198.0,43.0,0.6,28.0,65.0,119.65,81.06
2018,6,30,19,15,118.0,27.0,0.6,27.65,38.5,66.71,25.67
2018,6,30,19,30,38.0,11.0,0.6,27.3,12.0,16.98,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.95,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.1,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,67.0,13.5,0.45,23.6,17.5,12.28,0.0
2018,7,1,5,30,129.0,26.0,0.5,24.0,34.0,20.47,4.81
2018,7,1,5,45,221.0,39.0,0.5,24.4,68.0,30.3,19.19
2018,7,1,6,0,313.0,52.0,0.5,24.8,102.0,39.84,28.07
2018,7,1,6,15,384.0,62.0,0.45,25.5,145.5,46.78,34.32
2018,7,1,6,30,455.0,72.0,0.4,26.2,189.0,54.54,41.02
2018,7,1,6,45,507.5,79.5,0.35,26.85,236.5,58.36,44.18
2018,7,1,7,0,560.0,87.0,0.3,27.5,284.0,62.02,47.06
2018,7,1,7,15,597.5,92.5,0.35,28.05,333.0,63.87,48.36
2018,7,1,7,30,635.0,98.0,0.4,28.6,382.0,65.62,49.53
2018,7,1,7,45,663.5,103.0,0.4,29.15,431.0,69.53,52.46
2018,7,1,8,0,692.0,108.0,0.4,29.7,480.0,118.2,64.66
2018,7,1,8,15,713.0,112.5,0.5,30.05,527.0,168.98,96.38
2018,7,1,8,30,734.0,117.0,0.6,30.4,574.0,227.68,140.47
2018,7,1,8,45,750.0,120.0,0.7,30.75,617.5,280.01,182.62
2018,7,1,9,0,766.0,123.0,0.8,31.1,661.0,333.67,226.42
2018,7,1,9,15,777.5,126.5,0.85,31.35,700.5,387.18,269.65
2018,7,1,9,30,789.0,130.0,0.9,31.6,740.0,441.03,312.06
2018,7,1,9,45,797.5,133.0,0.95,31.85,774.5,493.16,352.03
2018,7,1,10,0,806.0,136.0,1.0,32.1,809.0,544.84,390.42
2018,7,1,10,15,812.5,138.5,1.05,32.25,838.0,594.27,426.28
2018,7,1,10,30,819.0,141.0,1.1,32.4,867.0,641.69,459.81
2018,7,1,10,45,823.5,143.0,1.15,32.55,889.5,685.76,490.29
2018,7,1,11,0,828.0,145.0,1.2,32.7,912.0,728.08,518.94
2018,7,1,11,15,831.0,146.5,1.2,32.85,928.0,766.95,543.71
2018,7,1,11,30,834.0,148.0,1.2,33.0,944.0,803.64,566.0
2018,7,1,11,45,787.0,176.5,1.2,33.1,933.5,827.73,580.31
2018,7,1,12,0,740.0,205.0,1.2,33.2,923.0,840.48,587.61
2018,7,1,12,15,763.0,192.0,1.25,33.25,933.5,873.78,608.63
2018,7,1,12,30,786.0,179.0,1.3,33.3,944.0,905.16,628.16
2018,7,1,12,45,761.5,191.0,1.3,33.3,929.0,913.2,632.84
2018,7,1,13,0,737.0,203.0,1.3,33.3,914.0,917.54,635.6
2018,7,1,13,15,651.5,243.0,1.3,33.3,865.0,895.24,621.94
2018,7,1,13,30,566.0,283.0,1.3,33.3,816.0,860.18,598.71
2018,7,1,13,45,658.0,229.0,1.3,33.25,836.0,904.87,629.7
2018,7,1,14,0,750.0,175.0,1.3,33.2,856.0,937.35,649.86
2018,7,1,14,15,757.0,167.0,1.25,33.1,837.0,936.68,649.34
2018,7,1,14,30,764.0,159.0,1.2,33.0,818.0,932.55,647.18
2018,7,1,14,45,573.0,231.5,1.2,32.9,715.0,823.85,579.7
2018,7,1,15,0,382.0,304.0,1.2,32.8,612.0,705.11,500.91
2018,7,1,15,15,523.5,235.5,1.2,32.7,635.5,760.59,543.15
2018,7,1,15,30,665.0,167.0,1.2,32.6,659.0,813.38,580.02
2018,7,1,15,45,669.0,156.5,1.2,32.45,626.0,789.45,565.75
2018,7,1,16,0,673.0,146.0,1.2,32.3,593.0,762.61,550.35
2018,7,1,16,15,645.0,142.0,1.2,32.1,545.0,713.67,520.32
2018,7,1,16,30,617.0,138.0,1.2,31.9,497.0,664.25,489.22
2018,7,1,16,45,482.0,144.5,1.2,31.7,409.5,538.35,402.59
2018,7,1,17,0,347.0,151.0,1.2,31.5,322.0,429.49,324.94
2018,7,1,17,15,423.5,125.0,1.1,31.1,311.0,436.25,332.23
2018,7,1,17,30,500.0,99.0,1.0,30.7,300.0,440.92,336.31
2018,7,1,17,45,495.5,89.5,0.9,30.3,265.0,402.32,307.2
2018,7,1,18,0,491.0,80.0,0.8,29.9,230.0,362.95,276.64
2018,7,1,18,15,439.5,70.5,0.8,29.9,186.0,300.97,227.84
2018,7,1,18,30,388.0,61.0,0.8,29.9,142.0,240.57,179.01
2018,7,1,18,45,287.5,50.0,0.7,28.65,101.0,170.47,123.12
2018,7,1,19,0,187.0,39.0,0.6,27.4,60.0,111.81,75.65
2018,7,1,19,15,114.5,24.5,0.6,27.15,35.5,63.0,23.81
2018,7,1,19,30,42.0,10.0,0.6,26.9,11.0,16.83,0.0
2018,7,1,19,45,21.0,5.0,0.65,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.45,23.55,5.0,4.55,0.0
2018,7,2,5,30,6.0,9.0,0.5,23.9,9.0,8.06,0.0
2018,7,2,5,45,20.0,19.5,0.6,24.2,22.0,17.08,8.36
2018,7,2,6,0,34.0,30.0,0.7,24.5,35.0,25.85,16.29
2018,7,2,6,15,17.0,37.5,0.7,24.9,40.0,33.36,22.97
2018,7,2,6,30,0.0,45.0,0.7,25.3,45.0,39.7,28.52
2018,7,2,6,45,1.0,57.5,0.7,25.7,58.0,50.79,37.99
2018,7,2,7,0,2.0,70.0,0.7,26.1,71.0,61.81,47.21
2018,7,2,7,15,37.5,123.0,0.65,26.55,140.0,99.71,78.71
2018,7,2,7,30,73.0,176.0,0.6,27.0,209.0,135.28,107.44
2018,7,2,7,45,103.0,200.5,0.6,27.45,252.5,144.55,114.26
2018,7,2,8,0,133.0,225.0,0.6,27.9,296.0,173.68,126.54
2018,7,2,8,15,299.5,213.0,0.55,28.35,393.5,193.45,132.66
2018,7,2,8,30,466.0,201.0,0.5,28.8,491.0,232.7,155.24
2018,7,2,8,45,440.5,229.0,0.4,29.3,519.5,278.72,191.69
2018,7,2,9,0,415.0,257.0,0.3,29.8,548.0,322.04,225.46
2018,7,2,9,15,283.0,309.5,0.3,30.1,513.5,346.14,246.72
2018,7,2,9,30,151.0,362.0,0.3,30.4,479.0,355.76,255.45
2018,7,2,9,45,140.5,381.0,0.25,30.7,493.5,378.93,271.37
2018,7,2,10,0,130.0,400.0,0.2,31.0,508.0,401.07,285.98
2018,7,2,10,15,200.5,401.0,0.3,31.15,575.0,455.22,323.89
2018,7,2,10,30,271.0,402.0,0.4,31.3,642.0,513.7,364.35
2018,7,2,10,45,500.0,299.5,0.45,31.5,757.0,602.55,426.92
2018,7,2,11,0,729.0,197.0,0.5,31.7,872.0,706.05,497.74
2018,7,2,11,15,705.0,216.0,0.55,31.75,878.5,738.52,517.93
2018,7,2,11,30,681.0,235.0,0.6,31.8,885.0,767.43,536.32
2018,7,2,11,45,562.0,297.0,0.6,31.85,837.0,751.13,523.43
2018,7,2,12,0,443.0,359.0,0.6,31.9,789.0,729.13,507.01
2018,7,2,12,15,276.0,404.0,0.6,31.9,672.0,633.45,442.8
2018,7,2,12,30,109.0,449.0,0.6,31.9,555.0,527.11,369.94
2018,7,2,12,45,132.0,457.5,0.6,31.95,585.0,563.85,395.71
2018,7,2,13,0,155.0,466.0,0.6,32.0,615.0,600.9,420.12
2018,7,2,13,15,151.0,461.5,0.6,32.0,605.0,599.03,418.69
2018,7,2,13,30,147.0,457.0,0.6,32.0,595.0,596.09,417.02
