Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,13,45,211.0,432.5,0.6,32.0,626.5,639.02,447.25
2018,7,2,14,0,275.0,408.0,0.6,32.0,658.0,694.85,484.7
2018,7,2,14,15,265.5,386.5,0.6,31.95,622.0,666.15,466.5
2018,7,2,14,30,256.0,365.0,0.6,31.9,586.0,635.83,448.05
2018,7,2,14,45,165.0,346.5,0.6,31.85,487.0,513.21,366.31
2018,7,2,15,0,74.0,328.0,0.6,31.8,388.0,391.45,282.45
2018,7,2,15,15,143.5,318.5,0.6,31.75,427.5,462.26,334.97
2018,7,2,15,30,213.0,309.0,0.6,31.7,467.0,514.46,372.59
2018,7,2,15,45,303.0,272.0,0.6,31.6,481.5,565.91,410.16
2018,7,2,16,0,393.0,235.0,0.6,31.5,496.0,610.97,442.92
2018,7,2,16,15,527.5,181.5,0.55,31.4,505.0,652.56,473.84
2018,7,2,16,30,662.0,128.0,0.5,31.3,514.0,689.34,500.43
2018,7,2,16,45,647.0,120.5,0.5,31.25,469.5,644.06,471.15
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,597.87,441.11
2018,7,2,17,15,599.0,107.0,0.5,30.8,376.5,540.63,402.9
2018,7,2,17,30,566.0,101.0,0.5,30.4,328.0,484.6,364.27
2018,7,2,17,45,522.5,93.5,0.45,30.05,280.0,422.51,319.32
2018,7,2,18,0,479.0,86.0,0.4,29.7,232.0,363.39,275.02
2018,7,2,18,15,421.0,76.0,0.4,29.7,187.0,294.84,222.13
2018,7,2,18,30,363.0,66.0,0.4,29.7,142.0,236.39,175.32
2018,7,2,18,45,286.5,53.0,0.5,28.7,103.0,173.92,125.51
2018,7,2,19,0,210.0,40.0,0.6,27.7,64.0,120.13,81.26
2018,7,2,19,15,127.5,25.5,0.6,27.45,38.0,67.46,25.47
2018,7,2,19,30,45.0,11.0,0.6,27.2,12.0,18.32,0.0
2018,7,2,19,45,22.5,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.85,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.9,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,1.0,23.9,16.5,11.37,0.0
2018,7,3,5,30,123.0,24.0,1.1,24.4,32.0,18.89,2.69
2018,7,3,5,45,208.0,38.5,1.25,24.85,65.5,29.92,18.7
2018,7,3,6,0,293.0,53.0,1.4,25.3,99.0,40.61,28.58
2018,7,3,6,15,360.5,64.0,1.35,26.05,141.5,48.25,35.43
2018,7,3,6,30,428.0,75.0,1.3,26.8,184.0,55.64,41.83
2018,7,3,6,45,471.5,85.0,1.3,27.55,229.5,61.93,47.07
2018,7,3,7,0,515.0,95.0,1.3,28.3,275.0,68.29,52.2
2018,7,3,7,15,556.5,101.5,1.35,29.05,324.5,70.61,53.82
2018,7,3,7,30,598.0,108.0,1.4,29.8,374.0,72.79,55.27
2018,7,3,7,45,624.0,115.5,1.45,30.55,422.5,76.59,58.01
2018,7,3,8,0,650.0,123.0,1.5,31.3,471.0,124.59,71.13
2018,7,3,8,15,670.0,128.5,1.5,31.7,517.0,173.6,101.54
2018,7,3,8,30,690.0,134.0,1.5,32.1,563.0,224.92,139.89
2018,7,3,8,45,696.5,143.5,1.55,32.5,604.0,278.01,182.66
2018,7,3,9,0,703.0,153.0,1.6,32.9,645.0,331.52,226.17
2018,7,3,9,15,726.0,153.0,1.6,33.2,688.0,383.91,268.04
2018,7,3,9,30,749.0,153.0,1.6,33.5,731.0,441.73,312.82
2018,7,3,9,45,627.5,209.5,1.65,33.8,709.5,469.81,336.12
2018,7,3,10,0,506.0,266.0,1.7,34.1,688.0,489.3,351.37
2018,7,3,10,15,407.0,322.0,1.7,34.35,669.0,507.56,364.09
2018,7,3,10,30,308.0,378.0,1.7,34.6,650.0,517.42,369.84
2018,7,3,10,45,525.5,285.5,1.7,34.85,765.0,607.93,434.51
2018,7,3,11,0,743.0,193.0,1.7,35.1,880.0,711.01,505.95
2018,7,3,11,15,731.5,204.5,1.7,35.3,891.0,748.42,529.42
2018,7,3,11,30,720.0,216.0,1.7,35.5,902.0,781.65,550.26
2018,7,3,11,45,709.5,223.0,1.7,35.7,905.0,808.88,567.04
2018,7,3,12,0,699.0,230.0,1.7,35.9,908.0,833.3,581.84
2018,7,3,12,15,695.0,234.5,1.7,36.0,909.5,858.39,597.24
2018,7,3,12,30,691.0,239.0,1.7,36.1,911.0,880.88,610.87
2018,7,3,12,45,614.0,273.0,1.75,36.2,867.5,859.75,596.3
2018,7,3,13,0,537.0,307.0,1.8,36.3,824.0,833.26,578.61
2018,7,3,13,15,586.5,283.5,1.8,36.35,841.5,871.29,604.08
2018,7,3,13,30,636.0,260.0,1.8,36.4,859.0,907.15,627.46
2018,7,3,13,45,672.5,232.0,1.85,36.4,853.5,922.67,638.5
2018,7,3,14,0,709.0,204.0,1.9,36.4,848.0,934.28,646.63
2018,7,3,14,15,751.5,178.0,1.9,36.35,842.5,943.05,652.77
2018,7,3,14,30,794.0,152.0,1.9,36.3,837.0,955.37,661.23
2018,7,3,14,45,784.0,150.5,1.9,36.2,805.0,937.83,651.55
2018,7,3,15,0,774.0,149.0,1.9,36.1,773.0,917.25,640.32
2018,7,3,15,15,761.0,146.5,1.9,35.9,735.0,889.92,625.14
2018,7,3,15,30,748.0,144.0,1.9,35.7,697.0,860.0,608.3
2018,7,3,15,45,730.5,141.0,1.9,35.5,654.5,827.85,589.9
2018,7,3,16,0,713.0,138.0,1.9,35.3,612.0,789.11,567.04
2018,7,3,16,15,690.5,135.0,1.9,35.0,566.5,744.61,540.33
2018,7,3,16,30,668.0,132.0,1.9,34.7,521.0,699.1,512.49
2018,7,3,16,45,639.5,127.0,1.85,34.4,472.5,646.15,478.0
2018,7,3,17,0,611.0,122.0,1.8,34.1,424.0,593.32,442.48
2018,7,3,17,15,573.5,116.5,1.7,33.55,375.0,534.37,401.78
2018,7,3,17,30,536.0,111.0,1.6,33.0,326.0,477.01,361.02
2018,7,3,17,45,487.5,103.0,1.45,32.45,277.5,408.19,310.48
2018,7,3,18,0,439.0,95.0,1.3,31.9,229.0,348.69,265.25
2018,7,3,18,15,382.0,83.0,1.3,31.9,184.0,284.9,215.26
2018,7,3,18,30,325.0,71.0,1.3,31.9,139.0,226.67,168.33
2018,7,3,18,45,247.0,56.0,1.05,30.1,99.5,163.53,118.05
2018,7,3,19,0,169.0,41.0,0.8,28.3,60.0,109.22,73.89
2018,7,3,19,15,99.0,25.0,0.8,28.0,35.0,55.84,19.93
2018,7,3,19,30,29.0,9.0,0.8,27.7,10.0,13.56,0.0
2018,7,3,19,45,14.5,4.5,0.85,27.4,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.75,22.7,16.0,11.37,0.0
2018,7,4,5,30,112.0,24.0,0.9,23.2,31.0,18.9,1.94
2018,7,4,5,45,202.0,38.5,1.0,23.7,64.5,29.93,18.76
2018,7,4,6,0,292.0,53.0,1.1,24.2,98.0,40.63,28.74
2018,7,4,6,15,365.5,63.0,1.15,24.95,141.0,47.55,35.0
2018,7,4,6,30,439.0,73.0,1.2,25.7,184.0,54.26,40.85
2018,7,4,6,45,496.0,80.5,1.25,26.4,232.5,59.34,45.11
2018,7,4,7,0,553.0,88.0,1.3,27.1,281.0,62.98,48.0
2018,7,4,7,15,592.5,94.0,1.4,27.65,330.5,65.18,49.6
2018,7,4,7,30,632.0,100.0,1.5,28.2,380.0,67.25,51.04
2018,7,4,7,45,663.0,103.5,1.6,28.7,429.0,67.85,51.25
2018,7,4,8,0,694.0,107.0,1.7,29.2,478.0,115.61,63.53
2018,7,4,8,15,704.5,115.0,1.75,29.6,522.0,167.67,96.58
2018,7,4,8,30,715.0,123.0,1.8,30.0,566.0,220.95,137.3
2018,7,4,8,45,706.0,138.0,1.9,30.45,603.0,275.66,182.46
2018,7,4,9,0,697.0,153.0,2.0,30.9,640.0,329.13,226.95
2018,7,4,9,15,730.0,148.5,2.0,31.25,686.0,381.35,269.05
2018,7,4,9,30,763.0,144.0,2.0,31.6,732.0,439.85,314.89
2018,7,4,9,45,784.0,141.5,2.05,31.9,770.5,492.24,355.62
2018,7,4,10,0,805.0,139.0,2.1,32.2,809.0,545.47,395.84
2018,7,4,10,15,714.0,186.5,2.1,32.5,797.0,574.45,417.1
2018,7,4,10,30,623.0,234.0,2.1,32.8,785.0,595.66,431.69
2018,7,4,10,45,469.5,315.5,2.1,33.05,737.0,594.9,429.27
2018,7,4,11,0,316.0,397.0,2.1,33.3,689.0,578.48,415.28
2018,7,4,11,15,227.5,432.0,2.1,33.5,644.0,560.21,401.04
2018,7,4,11,30,139.0,467.0,2.1,33.7,599.0,532.85,380.16
2018,7,4,11,45,195.0,455.0,2.1,33.9,642.5,579.53,413.02
2018,7,4,12,0,251.0,443.0,2.1,34.1,686.0,633.82,450.1
2018,7,4,12,15,246.0,445.5,2.05,34.15,684.0,645.22,456.93
2018,7,4,12,30,241.0,448.0,2.0,34.2,682.0,655.35,463.17
2018,7,4,12,45,361.0,398.5,2.0,34.3,747.0,731.81,516.56
2018,7,4,13,0,481.0,349.0,2.0,34.4,812.0,820.29,575.91
2018,7,4,13,15,431.5,364.0,2.0,34.4,775.5,798.08,560.1
2018,7,4,13,30,382.0,379.0,2.0,34.4,739.0,772.76,543.17
2018,7,4,13,45,432.0,348.5,1.95,34.45,747.5,798.73,561.57
2018,7,4,14,0,482.0,318.0,1.9,34.5,756.0,822.02,577.78
2018,7,4,14,15,397.0,340.5,1.9,34.4,694.0,762.73,538.31
2018,7,4,14,30,312.0,363.0,1.9,34.3,632.0,689.0,489.6
2018,7,4,14,45,377.5,324.0,1.9,34.2,637.0,725.58,516.96
2018,7,4,15,0,443.0,285.0,1.9,34.1,642.0,744.75,532.28
2018,7,4,15,15,331.0,305.5,1.9,33.9,565.0,639.7,461.4
2018,7,4,15,30,219.0,326.0,1.9,33.7,488.0,538.59,391.8
2018,7,4,15,45,376.0,257.0,1.9,33.5,515.0,630.5,460.69
2018,7,4,16,0,533.0,188.0,1.9,33.3,542.0,681.75,500.24
2018,7,4,16,15,584.5,165.0,1.9,33.0,527.0,689.83,507.9
2018,7,4,16,30,636.0,142.0,1.9,32.7,512.0,685.21,507.37
2018,7,4,16,45,619.0,133.5,1.85,32.35,467.0,638.29,476.32
2018,7,4,17,0,602.0,125.0,1.8,32.0,422.0,590.65,444.32
2018,7,4,17,15,568.5,117.5,1.7,31.55,373.5,532.57,403.75
2018,7,4,17,30,535.0,110.0,1.6,31.1,325.0,475.81,363.0
2018,7,4,17,45,491.5,101.0,1.5,30.6,277.0,408.64,313.41
2018,7,4,18,0,448.0,92.0,1.4,30.1,229.0,350.39,268.82
2018,7,4,18,15,390.5,81.0,1.4,30.1,184.0,286.97,218.62
2018,7,4,18,30,333.0,70.0,1.4,30.1,139.0,229.17,171.54
2018,7,4,18,45,246.0,56.0,1.1,28.65,99.5,163.42,118.73
2018,7,4,19,0,159.0,42.0,0.8,27.2,60.0,101.71,68.76
2018,7,4,19,15,88.5,25.5,0.85,26.9,34.5,54.04,19.0
2018,7,4,19,30,18.0,9.0,0.9,26.6,9.0,11.53,0.0
2018,7,4,19,45,9.0,4.5,0.9,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,5,15,52.0,11.5,0.65,23.6,14.5,10.46,0.0
2018,7,5,5,30,104.0,23.0,0.7,24.1,29.0,18.1,0.7
2018,7,5,5,45,197.5,37.0,0.75,24.6,62.5,28.76,17.67
2018,7,5,6,0,291.0,51.0,0.8,25.1,96.0,39.11,27.33
2018,7,5,6,15,364.5,61.5,0.8,25.6,139.0,46.44,33.96
2018,7,5,6,30,438.0,72.0,0.8,26.1,182.0,54.78,41.22
2018,7,5,6,45,492.0,79.0,0.85,26.65,229.0,58.16,44.06
2018,7,5,7,0,546.0,86.0,0.9,27.2,276.0,61.43,46.66
2018,7,5,7,15,500.0,101.0,0.9,27.6,296.5,69.98,53.63
2018,7,5,7,30,454.0,116.0,0.9,28.0,317.0,78.72,60.62
2018,7,5,7,45,267.0,162.5,0.9,28.4,284.5,114.0,89.33
2018,7,5,8,0,80.0,209.0,0.9,28.8,252.0,167.11,123.26
2018,7,5,8,15,118.5,227.0,0.9,29.2,297.0,186.22,134.64
2018,7,5,8,30,157.0,245.0,0.9,29.6,342.0,217.62,156.17
2018,7,5,8,45,241.0,263.0,0.9,30.0,425.0,258.03,183.53
2018,7,5,9,0,325.0,281.0,0.9,30.4,508.0,316.02,224.71
2018,7,5,9,15,293.5,314.5,0.85,30.75,529.0,352.97,252.95
2018,7,5,9,30,262.0,348.0,0.8,31.1,550.0,386.77,277.87
2018,7,5,9,45,295.0,356.5,0.8,31.45,594.0,429.29,307.94
2018,7,5,10,0,328.0,365.0,0.8,31.8,638.0,474.92,339.68
2018,7,5,10,15,302.0,386.0,0.75,32.1,644.5,499.13,355.68
2018,7,5,10,30,276.0,407.0,0.7,32.4,651.0,520.63,369.35
2018,7,5,10,45,189.5,412.5,0.7,32.7,582.0,486.77,345.28
2018,7,5,11,0,103.0,418.0,0.7,33.0,513.0,442.69,313.98
2018,7,5,11,15,103.5,427.5,0.65,33.2,524.5,460.68,325.85
2018,7,5,11,30,104.0,437.0,0.6,33.4,536.0,478.61,337.03
2018,7,5,11,45,80.0,415.0,0.55,33.6,491.5,442.66,311.82
2018,7,5,12,0,56.0,393.0,0.5,33.8,447.0,407.69,287.48
2018,7,5,12,15,73.0,402.0,0.45,33.95,473.0,435.93,306.77
2018,7,5,12,30,90.0,411.0,0.4,34.1,499.0,464.91,325.81
2018,7,5,12,45,105.5,417.0,0.4,34.2,519.5,500.43,349.28
2018,7,5,13,0,121.0,423.0,0.4,34.3,540.0,526.93,366.67
2018,7,5,13,15,203.5,407.0,0.35,34.35,600.0,596.74,413.62
2018,7,5,13,30,286.0,391.0,0.3,34.4,660.0,679.41,466.78
2018,7,5,13,45,514.0,288.0,0.3,34.4,759.0,819.49,558.43
2018,7,5,14,0,742.0,185.0,0.3,34.4,858.0,940.7,632.07
2018,7,5,14,15,581.0,242.0,0.3,34.35,759.5,848.77,575.66
2018,7,5,14,30,420.0,299.0,0.3,34.3,661.0,743.77,509.97
2018,7,5,14,45,310.5,324.5,0.3,34.2,586.5,646.79,448.98
2018,7,5,15,0,201.0,350.0,0.3,34.1,512.0,551.6,386.77
2018,7,5,15,15,391.5,271.0,0.3,33.9,567.0,675.8,474.12
2018,7,5,15,30,582.0,192.0,0.3,33.7,622.0,766.0,535.4
2018,7,5,15,45,636.0,166.0,0.35,33.5,610.0,772.42,541.09
2018,7,5,16,0,690.0,140.0,0.4,33.3,598.0,772.63,543.78
2018,7,5,16,15,469.5,157.0,0.4,33.1,458.5,578.5,418.01
2018,7,5,16,30,249.0,174.0,0.4,32.9,319.0,390.72,288.49
2018,7,5,16,45,195.5,170.5,0.45,32.65,278.0,337.64,252.18
2018,7,5,17,0,142.0,167.0,0.5,32.4,237.0,276.5,207.93
2018,7,5,17,15,131.5,145.5,0.5,32.0,205.0,240.82,182.43
2018,7,5,17,30,121.0,124.0,0.5,31.6,173.0,205.65,156.49
2018,7,5,17,45,196.0,107.5,0.55,31.2,173.5,235.08,180.1
2018,7,5,18,0,271.0,91.0,0.6,30.8,174.0,256.92,196.45
2018,7,5,18,15,296.0,78.0,0.6,30.8,153.0,239.42,181.23
2018,7,5,18,30,321.0,65.0,0.6,30.8,132.0,218.75,162.43
2018,7,5,18,45,271.5,52.0,0.55,29.35,98.0,168.18,121.22
2018,7,5,19,0,222.0,39.0,0.5,27.9,64.0,123.24,83.14
2018,7,5,19,15,134.5,25.0,0.55,27.5,38.0,68.82,24.52
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,18.77,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,42.5,10.5,0.95,23.2,13.0,9.55,0.0
2018,7,6,5,30,85.0,21.0,1.0,23.5,26.0,17.13,0.0
2018,7,6,5,45,147.0,35.5,1.1,23.8,54.0,27.51,16.64
2018,7,6,6,0,209.0,50.0,1.2,24.1,82.0,38.14,26.61
2018,7,6,6,15,230.5,67.0,1.2,24.65,114.5,52.31,39.07
2018,7,6,6,30,252.0,84.0,1.2,25.2,147.0,64.49,49.63
2018,7,6,6,45,270.5,103.5,1.25,25.75,185.0,77.92,60.98
2018,7,6,7,0,289.0,123.0,1.3,26.3,223.0,90.85,71.64
2018,7,6,7,15,317.5,140.5,1.3,26.95,266.5,102.03,80.58
2018,7,6,7,30,346.0,158.0,1.3,27.6,310.0,112.77,88.96
2018,7,6,7,45,307.5,186.0,1.3,28.25,333.5,128.85,101.56
2018,7,6,8,0,269.0,214.0,1.3,28.9,357.0,167.28,117.51
2018,7,6,8,15,223.0,240.0,1.3,29.4,366.0,207.73,146.85
2018,7,6,8,30,177.0,266.0,1.3,29.9,375.0,235.05,168.55
2018,7,6,8,45,158.5,291.0,1.25,30.4,394.5,263.47,190.33
2018,7,6,9,0,140.0,316.0,1.2,30.9,414.0,290.08,210.43
2018,7,6,9,15,213.0,330.0,1.15,31.2,489.0,340.41,245.72
2018,7,6,9,30,286.0,344.0,1.1,31.5,564.0,393.75,283.29
2018,7,6,9,45,273.0,362.5,1.05,31.75,580.5,423.23,304.43
2018,7,6,10,0,260.0,381.0,1.0,32.0,597.0,451.25,323.98
2018,7,6,10,15,287.0,383.5,1.0,32.2,630.0,488.34,349.84
2018,7,6,10,30,314.0,386.0,1.0,32.4,663.0,527.43,376.65
2018,7,6,10,45,321.0,403.5,1.0,32.6,693.5,567.25,403.11
2018,7,6,11,0,328.0,421.0,1.0,32.8,724.0,607.36,429.24
2018,7,6,11,15,262.0,436.0,1.0,32.9,681.0,589.94,416.32
2018,7,6,11,30,196.0,451.0,1.0,33.0,638.0,564.47,398.24
2018,7,6,11,45,133.0,422.0,1.0,33.1,549.5,498.35,353.23
2018,7,6,12,0,70.0,393.0,1.0,33.2,461.0,419.85,299.0
2018,7,6,12,15,60.0,356.5,1.0,33.15,415.0,381.99,273.52
2018,7,6,12,30,50.0,320.0,1.0,33.1,369.0,342.48,246.26
2018,7,6,12,45,38.5,273.5,0.95,33.05,311.0,290.67,209.81
2018,7,6,13,0,27.0,227.0,0.9,33.0,253.0,237.55,171.89
2018,7,6,13,15,13.5,157.0,0.9,32.9,170.0,159.33,114.9
2018,7,6,13,30,0.0,87.0,0.9,32.8,87.0,77.7,53.74
2018,7,6,13,45,0.0,83.5,0.85,32.7,83.5,74.5,51.5
2018,7,6,14,0,0.0,80.0,0.8,32.6,80.0,71.29,49.14
2018,7,6,14,15,0.0,75.0,0.75,32.4,75.0,66.75,45.79
2018,7,6,14,30,0.0,70.0,0.7,32.2,70.0,62.24,42.45
2018,7,6,14,45,0.0,65.0,0.7,32.0,65.0,57.75,39.12
2018,7,6,15,0,0.0,60.0,0.7,31.8,60.0,53.26,35.78
2018,7,6,15,15,0.0,60.0,0.65,31.45,60.0,53.23,35.9
2018,7,6,15,30,0.0,60.0,0.6,31.1,60.0,53.2,36.02
2018,7,6,15,45,0.0,50.5,0.55,30.75,50.5,44.73,29.56
2018,7,6,16,0,0.0,41.0,0.5,30.4,41.0,36.27,23.07
2018,7,6,16,15,0.0,36.0,0.5,30.05,36.0,31.82,19.67
2018,7,6,16,30,0.0,31.0,0.5,29.7,31.0,27.38,16.25
2018,7,6,16,45,0.0,26.5,0.45,29.3,26.5,23.38,13.16
2018,7,6,17,0,0.0,22.0,0.4,28.9,22.0,19.39,10.04
2018,7,6,17,15,0.0,19.0,0.4,28.45,19.0,16.73,7.97
2018,7,6,17,30,0.0,16.0,0.4,28.0,16.0,14.08,5.87
2018,7,6,17,45,0.0,14.0,0.45,27.5,14.0,12.31,4.47
2018,7,6,18,0,0.0,12.0,0.5,27.0,12.0,10.54,3.04
2018,7,6,18,15,0.0,10.0,0.5,27.0,10.0,8.78,1.57
2018,7,6,18,30,0.0,8.0,0.5,27.0,8.0,7.02,0.09
2018,7,6,18,45,0.0,6.5,0.55,26.1,6.5,5.7,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.2,5.0,4.38,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.0,3.5,3.19,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.8,2.0,2.01,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.5,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.5,22.25,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.7,21.95,6.0,5.46,0.0
2018,7,7,5,30,0.0,12.0,2.8,21.8,12.0,10.55,0.0
2018,7,7,5,45,0.5,27.0,2.9,21.65,27.0,23.72,13.64
2018,7,7,6,0,1.0,42.0,3.0,21.5,42.0,36.41,25.41
2018,7,7,6,15,5.0,61.0,3.0,21.45,62.0,52.07,39.38
2018,7,7,6,30,9.0,80.0,3.0,21.4,82.0,67.58,53.1
2018,7,7,6,45,6.5,92.0,3.05,21.35,93.5,77.86,62.1
2018,7,7,7,0,4.0,104.0,3.1,21.3,105.0,88.05,70.83
2018,7,7,7,15,4.0,103.5,3.15,21.4,105.0,88.79,71.25
2018,7,7,7,30,4.0,103.0,3.2,21.5,105.0,89.2,71.35
2018,7,7,7,45,2.0,72.5,3.25,21.6,73.5,64.15,49.67
2018,7,7,8,0,0.0,42.0,3.3,21.7,42.0,37.09,24.97
2018,7,7,8,15,5.5,75.5,3.3,22.05,79.0,67.54,49.46
2018,7,7,8,30,11.0,109.0,3.3,22.4,116.0,98.02,73.57
2018,7,7,8,45,25.0,190.0,3.35,22.75,207.0,164.02,125.22
2018,7,7,9,0,39.0,271.0,3.4,23.1,298.0,232.88,178.1
2018,7,7,9,15,56.5,304.5,3.4,23.5,346.5,270.04,205.79
2018,7,7,9,30,74.0,338.0,3.4,23.9,395.0,309.82,235.39
2018,7,7,9,45,78.5,354.0,3.4,24.3,417.0,332.52,252.02
2018,7,7,10,0,83.0,370.0,3.4,24.7,439.0,355.76,268.93
2018,7,7,10,15,135.0,400.0,3.4,25.05,517.0,416.03,313.44
2018,7,7,10,30,187.0,430.0,3.4,25.4,595.0,485.0,363.65
2018,7,7,10,45,211.5,438.0,3.35,25.75,629.5,522.65,390.38
2018,7,7,11,0,236.0,446.0,3.3,26.1,664.0,562.05,418.19
2018,7,7,11,15,238.5,456.5,3.25,26.4,680.0,588.41,436.11
2018,7,7,11,30,241.0,467.0,3.2,26.7,696.0,614.49,453.66
2018,7,7,11,45,273.5,461.5,3.15,27.0,724.0,654.74,481.62
2018,7,7,12,0,306.0,456.0,3.1,27.3,752.0,693.53,508.22
2018,7,7,12,15,359.0,437.0,3.05,27.5,785.0,738.74,539.74
2018,7,7,12,30,412.0,418.0,3.0,27.7,818.0,790.92,575.41
2018,7,7,12,45,546.0,337.5,2.95,27.9,864.5,857.43,622.88
2018,7,7,13,0,680.0,257.0,2.9,28.1,911.0,924.2,669.67
2018,7,7,13,15,754.5,207.0,2.85,28.2,924.0,953.01,687.82
2018,7,7,13,30,829.0,157.0,2.8,28.3,937.0,987.85,709.73
2018,7,7,13,45,834.0,150.0,2.75,28.4,920.5,981.26,705.02
2018,7,7,14,0,839.0,143.0,2.7,28.5,904.0,983.26,706.3
2018,7,7,14,15,835.5,139.5,2.7,28.45,878.5,976.71,703.0
2018,7,7,14,30,832.0,136.0,2.7,28.4,853.0,966.68,697.64
2018,7,7,14,45,833.5,129.5,2.65,28.35,824.0,955.02,690.93
2018,7,7,15,0,835.0,123.0,2.6,28.3,795.0,939.8,682.03
2018,7,7,15,15,826.0,120.0,2.6,28.15,758.0,924.28,673.73
2018,7,7,15,30,817.0,117.0,2.6,28.0,721.0,896.1,657.13
2018,7,7,15,45,786.5,120.5,2.6,27.85,673.5,853.19,630.7
2018,7,7,16,0,756.0,124.0,2.6,27.7,626.0,808.82,603.05
2018,7,7,16,15,598.5,161.5,2.55,27.4,540.5,699.29,529.14
2018,7,7,16,30,441.0,199.0,2.5,27.1,455.0,586.54,448.15
2018,7,7,16,45,394.0,188.5,2.45,26.85,402.0,522.53,402.92
2018,7,7,17,0,347.0,178.0,2.4,26.6,349.0,447.98,348.68
2018,7,7,17,15,331.0,160.0,2.3,26.1,308.5,402.72,315.79
2018,7,7,17,30,315.0,142.0,2.2,25.6,268.0,357.96,282.25
2018,7,7,17,45,401.5,111.5,2.05,25.15,248.5,369.9,292.16
2018,7,7,18,0,488.0,81.0,1.9,24.7,229.0,364.94,287.4
2018,7,7,18,15,421.0,72.5,1.9,24.7,183.0,292.63,228.56
2018,7,7,18,30,354.0,64.0,1.9,24.7,137.0,231.95,177.84
2018,7,7,18,45,289.5,50.5,1.55,23.35,99.5,173.44,128.77
2018,7,7,19,0,225.0,37.0,1.2,22.0,62.0,122.2,84.49
2018,7,7,19,15,139.0,23.5,1.25,21.7,36.5,68.23,23.28
2018,7,7,19,30,53.0,10.0,1.3,21.4,11.0,19.04,0.0
2018,7,7,19,45,26.5,5.0,1.3,21.15,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,8,5,15,82.5,11.5,1.75,15.8,16.0,10.46,0.0
2018,7,8,5,30,165.0,23.0,1.9,16.1,32.0,18.22,0.0
2018,7,8,5,45,283.5,33.5,2.0,16.45,68.0,27.47,17.05
2018,7,8,6,0,402.0,44.0,2.1,16.8,104.0,35.19,24.89
2018,7,8,6,15,481.5,51.5,2.25,17.35,150.5,39.92,29.45
2018,7,8,6,30,561.0,59.0,2.4,17.9,197.0,44.55,33.69
2018,7,8,6,45,616.5,63.5,2.5,18.45,247.5,46.55,35.46
2018,7,8,7,0,672.0,68.0,2.6,19.0,298.0,48.56,37.1
2018,7,8,7,15,709.5,71.5,2.6,19.6,350.0,54.5,42.08
2018,7,8,7,30,747.0,75.0,2.6,20.2,402.0,55.76,42.92
2018,7,8,7,45,775.0,78.0,2.6,20.8,454.0,56.53,43.31
2018,7,8,8,0,803.0,81.0,2.6,21.4,506.0,107.06,56.12
2018,7,8,8,15,823.5,83.0,2.6,21.95,555.5,161.98,90.41
2018,7,8,8,30,844.0,85.0,2.6,22.5,605.0,226.17,140.58
2018,7,8,8,45,859.5,87.5,2.55,23.05,651.5,283.89,189.35
2018,7,8,9,0,875.0,90.0,2.5,23.6,698.0,342.67,239.79
2018,7,8,9,15,887.0,91.5,2.5,24.1,740.0,400.23,288.87
2018,7,8,9,30,899.0,93.0,2.5,24.6,782.0,457.94,336.78
2018,7,8,9,45,908.5,94.0,2.45,25.1,819.0,513.97,381.78
2018,7,8,10,0,918.0,95.0,2.4,25.6,856.0,569.38,424.66
2018,7,8,10,15,924.0,96.5,2.35,26.0,886.5,622.31,464.38
2018,7,8,10,30,930.0,98.0,2.3,26.4,917.0,673.8,501.68
2018,7,8,10,45,934.5,98.5,2.3,26.8,941.0,721.74,535.6
2018,7,8,11,0,939.0,99.0,2.3,27.2,965.0,767.65,566.5
2018,7,8,11,15,942.5,100.0,2.25,27.5,982.5,811.01,593.69
2018,7,8,11,30,946.0,101.0,2.2,27.8,1000.0,851.89,618.84
2018,7,8,11,45,947.5,101.0,2.15,28.1,1009.5,887.56,640.25
2018,7,8,12,0,949.0,101.0,2.1,28.4,1019.0,920.31,659.56
2018,7,8,12,15,949.5,101.5,2.05,28.6,1021.5,949.57,676.74
2018,7,8,12,30,950.0,102.0,2.0,28.8,1024.0,975.64,691.78
2018,7,8,12,45,949.0,101.5,2.0,29.05,1018.5,996.02,703.66
2018,7,8,13,0,948.0,101.0,2.0,29.3,1013.0,1012.87,713.43
2018,7,8,13,15,946.0,100.5,1.95,29.4,1000.5,1025.12,720.24
2018,7,8,13,30,944.0,100.0,1.9,29.5,988.0,1033.62,724.85
2018,7,8,13,45,940.0,99.0,1.9,29.55,967.5,1035.85,726.53
2018,7,8,14,0,936.0,98.0,1.9,29.6,947.0,1034.27,726.06
2018,7,8,14,15,931.0,97.0,1.9,29.6,920.5,1027.9,722.95
2018,7,8,14,30,926.0,96.0,1.9,29.6,894.0,1017.82,717.71
2018,7,8,14,45,918.5,95.0,1.85,29.55,860.5,1001.66,708.34
2018,7,8,15,0,911.0,94.0,1.8,29.5,827.0,982.03,696.95
2018,7,8,15,15,902.0,92.0,1.8,29.4,788.5,956.55,682.71
2018,7,8,15,30,893.0,90.0,1.8,29.3,750.0,927.93,666.48
2018,7,8,15,45,881.5,88.0,1.8,29.15,706.5,894.12,646.98
2018,7,8,16,0,870.0,86.0,1.8,29.0,663.0,857.71,625.64
2018,7,8,16,15,854.5,83.5,1.8,28.7,616.0,815.01,600.24
2018,7,8,16,30,839.0,81.0,1.8,28.4,569.0,770.44,573.2
2018,7,8,16,45,818.0,78.0,1.75,28.1,518.5,725.43,544.94
2018,7,8,17,0,797.0,75.0,1.7,27.8,468.0,673.21,511.11
2018,7,8,17,15,769.0,71.5,1.6,27.2,416.0,615.11,471.88
2018,7,8,17,30,741.0,68.0,1.5,26.6,364.0,557.4,430.56
2018,7,8,17,45,703.0,63.5,1.35,26.0,312.5,493.49,382.84
2018,7,8,18,0,665.0,59.0,1.2,25.4,261.0,431.68,334.92
2018,7,8,18,15,609.0,53.5,1.2,25.4,211.5,364.67,281.02
2018,7,8,18,30,553.0,48.0,1.2,25.4,162.0,300.86,227.77
2018,7,8,18,45,466.5,40.5,1.0,23.3,118.5,229.1,168.64
2018,7,8,19,0,380.0,33.0,0.8,21.2,75.0,166.64,114.73
2018,7,8,19,15,235.0,22.0,0.85,20.8,44.0,91.05,30.58
2018,7,8,19,30,90.0,11.0,0.9,20.4,13.0,26.94,0.0
2018,7,8,19,45,45.0,5.5,0.9,20.0,6.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,5,15,110.5,10.5,0.95,14.9,16.5,9.55,0.0
2018,7,9,5,30,221.0,21.0,1.1,15.7,33.0,17.62,0.0
2018,7,9,5,45,344.5,31.0,1.3,16.5,71.5,25.31,15.18
2018,7,9,6,0,468.0,41.0,1.5,17.3,110.0,32.73,22.7
2018,7,9,6,15,542.5,47.0,1.5,18.15,157.0,36.36,26.24
2018,7,9,6,30,617.0,53.0,1.5,19.0,204.0,39.97,29.53
2018,7,9,6,45,666.5,58.0,1.45,19.85,256.0,46.57,35.28
2018,7,9,7,0,716.0,63.0,1.4,20.7,308.0,49.41,37.58
2018,7,9,7,15,749.0,67.0,1.5,21.45,360.0,51.26,38.96
2018,7,9,7,30,782.0,71.0,1.6,22.2,412.0,53.04,40.23
2018,7,9,7,45,806.5,74.0,1.65,22.95,464.0,53.94,40.72
2018,7,9,8,0,831.0,77.0,1.7,23.7,516.0,105.2,53.4
2018,7,9,8,15,849.5,80.0,1.7,24.25,566.0,169.83,94.58
2018,7,9,8,30,868.0,83.0,1.7,24.8,616.0,228.44,139.62
2018,7,9,8,45,882.5,84.5,1.7,25.35,662.5,286.59,188.14
2018,7,9,9,0,897.0,86.0,1.7,25.9,709.0,345.64,238.16
2018,7,9,9,15,906.0,89.0,1.7,26.35,751.0,404.57,287.61
2018,7,9,9,30,915.0,92.0,1.7,26.8,793.0,463.34,335.51
2018,7,9,9,45,919.5,96.0,1.65,27.3,829.0,520.39,380.23
2018,7,9,10,0,924.0,100.0,1.6,27.8,865.0,576.31,422.33
2018,7,9,10,15,930.0,101.0,1.55,28.2,895.5,629.25,460.91
2018,7,9,10,30,936.0,102.0,1.5,28.6,926.0,680.71,497.01
2018,7,9,10,45,941.0,103.0,1.5,28.95,950.5,729.81,530.76
2018,7,9,11,0,946.0,104.0,1.5,29.3,975.0,776.91,561.64
2018,7,9,11,15,949.5,104.5,1.45,29.6,992.5,820.23,587.67
2018,7,9,11,30,953.0,105.0,1.4,29.9,1010.0,861.05,611.66
2018,7,9,11,45,955.0,105.0,1.35,30.25,1020.0,897.49,632.39
2018,7,9,12,0,957.0,105.0,1.3,30.6,1030.0,931.01,651.03
2018,7,9,12,15,957.0,104.5,1.25,30.8,1031.5,959.25,666.59
2018,7,9,12,30,957.0,104.0,1.2,31.0,1033.0,984.2,680.05
2018,7,9,12,45,955.5,104.0,1.15,31.2,1027.0,1004.82,690.85
2018,7,9,13,0,954.0,104.0,1.1,31.4,1021.0,1021.88,699.51
2018,7,9,13,15,951.5,103.5,1.05,31.55,1008.0,1033.81,705.31
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,1041.97,708.99
2018,7,9,13,45,945.5,102.0,1.0,31.8,975.0,1044.81,710.81
2018,7,9,14,0,942.0,101.0,1.0,31.9,955.0,1043.82,710.55
2018,7,9,14,15,936.5,99.5,0.95,31.9,927.5,1036.5,706.05
2018,7,9,14,30,931.0,98.0,0.9,31.9,900.0,1025.43,699.52
2018,7,9,14,45,922.5,97.0,0.9,31.9,865.5,1008.3,690.55
2018,7,9,15,0,914.0,96.0,0.9,31.9,831.0,987.7,679.65
2018,7,9,15,15,904.5,94.0,0.9,31.8,792.0,961.74,665.84
2018,7,9,15,30,895.0,92.0,0.9,31.7,753.0,932.64,650.14
2018,7,9,15,45,882.5,89.5,0.9,31.6,708.5,897.36,630.54
2018,7,9,16,0,870.0,87.0,0.9,31.5,664.0,859.49,609.19
2018,7,9,16,15,853.0,84.5,0.85,31.4,616.0,815.55,582.95
2018,7,9,16,30,836.0,82.0,0.8,31.3,568.0,769.84,555.29
2018,7,9,16,45,814.5,79.5,0.8,31.15,517.5,725.19,528.68
2018,7,9,17,0,793.0,77.0,0.8,31.0,467.0,673.32,496.62
2018,7,9,17,15,764.5,73.0,0.7,30.4,415.0,614.43,458.0
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,555.98,417.46
2018,7,9,17,45,696.5,65.0,0.55,29.15,311.5,491.97,371.88
2018,7,9,18,0,657.0,61.0,0.5,28.5,260.0,432.1,327.31
2018,7,9,18,15,599.5,55.0,0.5,28.5,210.5,362.4,273.14
2018,7,9,18,30,542.0,49.0,0.5,28.5,161.0,297.8,220.87
2018,7,9,18,45,452.5,41.0,0.65,27.05,117.0,224.91,162.62
2018,7,9,19,0,363.0,33.0,0.8,25.6,73.0,161.72,109.32
2018,7,9,19,15,230.5,22.0,0.8,25.25,43.0,89.91,27.79
2018,7,9,19,30,98.0,11.0,0.8,24.9,13.0,28.49,0.0
2018,7,9,19,45,49.0,5.5,0.85,24.6,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,78.0,10.5,0.85,19.0,14.5,9.55,0.0
2018,7,10,5,30,156.0,21.0,1.0,19.7,29.0,16.63,0.0
2018,7,10,5,45,262.0,33.5,1.15,20.45,64.5,27.61,16.62
2018,7,10,6,0,368.0,46.0,1.3,21.2,100.0,37.11,25.99
2018,7,10,6,15,440.5,55.0,1.25,21.95,144.5,42.99,31.48
2018,7,10,6,30,513.0,64.0,1.2,22.7,189.0,48.67,36.55
2018,7,10,6,45,563.0,71.5,1.15,23.5,238.0,52.79,40.06
2018,7,10,7,0,613.0,79.0,1.1,24.3,287.0,56.72,43.26
2018,7,10,7,15,650.0,84.5,1.3,25.2,338.0,58.87,44.8
2018,7,10,7,30,687.0,90.0,1.5,26.1,389.0,60.9,46.19
2018,7,10,7,45,714.5,94.5,1.65,27.05,439.5,62.02,46.77
2018,7,10,8,0,742.0,99.0,1.8,28.0,490.0,115.26,63.39
2018,7,10,8,15,764.0,102.5,1.85,28.45,539.0,167.97,95.11
2018,7,10,8,30,786.0,106.0,1.9,28.9,588.0,223.19,136.65
2018,7,10,8,45,803.0,109.0,1.9,29.35,634.0,279.06,182.28
2018,7,10,9,0,820.0,112.0,1.9,29.8,680.0,336.35,229.8
2018,7,10,9,15,833.0,114.0,1.85,30.15,721.5,392.56,276.11
2018,7,10,9,30,846.0,116.0,1.8,30.5,763.0,453.05,324.17
2018,7,10,9,45,856.5,117.5,1.8,30.85,799.5,507.44,366.57
2018,7,10,10,0,867.0,119.0,1.8,31.2,836.0,561.4,407.24
2018,7,10,10,15,874.5,120.0,1.7,31.5,866.5,612.54,444.16
2018,7,10,10,30,882.0,121.0,1.6,31.8,897.0,662.48,478.85
2018,7,10,10,45,864.5,134.0,1.55,32.05,911.5,704.07,506.85
2018,7,10,11,0,847.0,147.0,1.5,32.3,926.0,741.87,531.44
2018,7,10,11,15,863.0,142.0,1.45,32.55,948.5,786.53,559.52
2018,7,10,11,30,879.0,137.0,1.4,32.8,971.0,829.8,585.22
2018,7,10,11,45,881.5,136.5,1.35,33.05,980.5,864.04,604.84
2018,7,10,12,0,884.0,136.0,1.3,33.3,990.0,895.65,622.64
2018,7,10,12,15,855.0,153.5,1.25,33.45,981.0,912.13,631.25
2018,7,10,12,30,826.0,171.0,1.2,33.6,972.0,935.85,644.39
2018,7,10,12,45,804.5,181.0,1.15,33.75,958.0,946.07,649.22
2018,7,10,13,0,783.0,191.0,1.1,33.9,944.0,952.52,651.97
2018,7,10,13,15,839.0,157.0,1.1,33.95,954.0,987.84,673.16
2018,7,10,13,30,895.0,123.0,1.1,34.0,964.0,1009.21,685.64
2018,7,10,13,45,890.5,122.0,1.1,34.05,944.0,1011.11,686.87
2018,7,10,14,0,886.0,121.0,1.1,34.1,924.0,1009.36,686.31
2018,7,10,14,15,879.5,120.0,1.05,34.1,897.0,1002.02,681.85
2018,7,10,14,30,873.0,119.0,1.0,34.1,870.0,991.14,675.47
2018,7,10,14,45,864.5,117.0,1.0,34.05,836.5,973.82,666.43
2018,7,10,15,0,856.0,115.0,1.0,34.0,803.0,953.21,655.53
2018,7,10,15,15,845.5,113.0,1.0,33.85,765.0,927.57,641.88
2018,7,10,15,30,835.0,111.0,1.0,33.7,727.0,899.03,626.46
2018,7,10,15,45,821.0,108.5,0.95,33.6,684.0,872.44,611.3
2018,7,10,16,0,807.0,106.0,0.9,33.5,641.0,834.78,589.12
2018,7,10,16,15,789.5,102.5,0.9,33.3,594.0,790.95,563.86
2018,7,10,16,30,772.0,99.0,0.9,33.1,547.0,745.51,537.15
2018,7,10,16,45,749.0,95.0,0.85,32.9,497.5,693.98,505.29
2018,7,10,17,0,726.0,91.0,0.8,32.7,448.0,641.85,472.43
2018,7,10,17,15,695.0,86.0,0.75,32.2,397.0,585.36,434.87
2018,7,10,17,30,664.0,81.0,0.7,31.7,346.0,527.33,394.89
2018,7,10,17,45,622.5,75.5,0.6,31.2,296.0,463.86,349.12
2018,7,10,18,0,581.0,70.0,0.5,30.7,246.0,403.05,303.6
2018,7,10,18,15,522.5,63.0,0.5,30.7,198.5,335.51,251.44
2018,7,10,18,30,464.0,56.0,0.5,30.7,151.0,273.2,201.48
2018,7,10,18,45,378.0,46.0,0.45,29.8,109.5,203.48,145.59
2018,7,10,19,0,292.0,36.0,0.4,28.9,68.0,143.13,95.32
2018,7,10,19,15,178.0,23.0,0.4,28.6,39.5,77.29,21.3
2018,7,10,19,30,64.0,10.0,0.4,28.3,11.0,21.19,0.0
2018,7,10,19,45,32.0,5.0,0.45,28.0,5.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,50.0,9.5,0.85,21.65,12.0,8.64,0.0
2018,7,11,5,30,100.0,19.0,1.0,22.3,24.0,14.99,0.0
2018,7,11,5,45,203.0,33.5,1.15,22.95,58.0,26.15,15.13
2018,7,11,6,0,306.0,48.0,1.3,23.6,92.0,37.0,25.58
2018,7,11,6,15,372.5,58.5,1.25,24.3,133.5,44.39,32.32
2018,7,11,6,30,439.0,69.0,1.2,25.0,175.0,52.73,39.63
2018,7,11,6,45,448.5,82.5,1.1,25.7,213.0,60.32,46.07
2018,7,11,7,0,458.0,96.0,1.0,26.4,251.0,68.64,52.94
2018,7,11,7,15,534.0,99.0,1.05,27.4,309.0,69.23,53.07
2018,7,11,7,30,610.0,102.0,1.1,28.4,367.0,69.12,52.58
2018,7,11,7,45,645.0,107.0,1.1,29.4,418.0,70.2,53.06
2018,7,11,8,0,680.0,112.0,1.1,30.4,469.0,113.71,63.53
2018,7,11,8,15,697.5,118.5,1.1,30.9,515.5,165.01,94.39
2018,7,11,8,30,715.0,125.0,1.1,31.4,562.0,218.35,133.88
2018,7,11,8,45,694.0,143.5,1.05,31.85,595.0,273.2,178.66
2018,7,11,9,0,673.0,162.0,1.0,32.3,628.0,325.49,221.54
2018,7,11,9,15,652.5,186.0,1.0,32.6,660.5,379.56,264.76
2018,7,11,9,30,632.0,210.0,1.0,32.9,693.0,430.95,304.5
2018,7,11,9,45,673.5,201.0,1.05,33.2,738.0,482.43,342.99
2018,7,11,10,0,715.0,192.0,1.1,33.5,783.0,537.1,382.85
2018,7,11,10,15,756.5,176.0,1.1,33.7,822.0,590.14,420.62
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,642.97,457.39
2018,7,11,10,45,804.0,161.5,1.15,34.15,884.5,688.56,488.39
2018,7,11,11,0,810.0,163.0,1.2,34.4,908.0,732.65,517.72
2018,7,11,11,15,800.5,172.0,1.25,34.55,919.5,769.86,541.96
2018,7,11,11,30,791.0,181.0,1.3,34.7,931.0,804.12,563.63
2018,7,11,11,45,760.5,203.5,1.35,34.85,931.0,829.77,579.33
2018,7,11,12,0,730.0,226.0,1.4,35.0,931.0,857.43,596.26
2018,7,11,12,15,778.0,194.5,1.4,35.1,947.5,890.75,616.31
2018,7,11,12,30,826.0,163.0,1.4,35.2,964.0,928.58,638.82
2018,7,11,12,45,823.5,163.0,1.45,35.3,958.0,947.11,650.13
2018,7,11,13,0,821.0,163.0,1.5,35.4,952.0,962.38,659.75
2018,7,11,13,15,817.5,163.0,1.55,35.4,939.5,973.35,667.16
2018,7,11,13,30,814.0,163.0,1.6,35.4,927.0,980.89,672.65
2018,7,11,13,45,733.5,205.0,1.6,35.45,882.5,958.57,659.43
2018,7,11,14,0,653.0,247.0,1.6,35.5,838.0,926.02,640.02
2018,7,11,14,15,624.0,251.5,1.6,35.4,803.0,903.36,626.82
2018,7,11,14,30,595.0,256.0,1.6,35.3,768.0,877.98,611.76
2018,7,11,14,45,673.5,207.5,1.6,35.2,765.5,901.23,629.05
2018,7,11,15,0,752.0,159.0,1.6,35.1,763.0,910.97,636.19
2018,7,11,15,15,595.0,206.0,1.55,34.95,669.5,807.48,571.47
2018,7,11,15,30,438.0,253.0,1.5,34.8,576.0,694.83,496.82
2018,7,11,15,45,237.5,221.5,1.5,34.6,395.5,455.22,333.66
2018,7,11,16,0,37.0,190.0,1.5,34.4,215.0,215.56,158.42
2018,7,11,16,15,46.5,183.5,1.45,34.1,212.0,216.5,160.78
2018,7,11,16,30,56.0,177.0,1.4,33.8,209.0,216.72,161.84
2018,7,11,16,45,39.5,161.5,1.3,33.55,183.0,186.9,139.51
2018,7,11,17,0,23.0,146.0,1.2,33.3,157.0,158.26,117.91
2018,7,11,17,15,104.0,134.5,1.1,32.8,177.0,211.11,160.63
2018,7,11,17,30,185.0,123.0,1.0,32.3,197.0,255.87,195.94
2018,7,11,17,45,246.0,111.0,0.9,31.8,194.5,269.43,206.56
2018,7,11,18,0,307.0,99.0,0.8,31.3,192.0,286.67,218.86
2018,7,11,18,15,296.5,82.5,0.8,31.3,158.0,246.55,186.53
2018,7,11,18,30,286.0,66.0,0.8,31.3,124.0,207.04,153.78
2018,7,11,18,45,217.0,52.5,0.75,29.95,89.5,150.63,108.51
2018,7,11,19,0,148.0,39.0,0.7,28.6,55.0,95.96,63.81
2018,7,11,19,15,76.0,22.5,0.65,28.4,30.5,47.41,10.24
2018,7,11,19,30,4.0,6.0,0.6,28.2,6.0,6.21,0.0
2018,7,11,19,45,2.0,3.0,0.6,28.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,12,5,15,9.0,6.5,1.6,22.5,7.0,5.91,0.0
2018,7,12,5,30,18.0,13.0,1.7,22.7,14.0,11.32,0.0
2018,7,12,5,45,84.0,34.5,1.8,22.85,45.5,27.57,16.1
2018,7,12,6,0,150.0,56.0,1.9,23.0,77.0,43.75,31.28
2018,7,12,6,15,184.0,72.5,2.0,23.3,109.0,55.92,42.27
2018,7,12,6,30,218.0,89.0,2.1,23.6,141.0,67.74,52.7
2018,7,12,6,45,264.5,108.0,2.15,23.85,186.5,80.91,64.04
2018,7,12,7,0,311.0,127.0,2.2,24.1,232.0,93.64,74.75
2018,7,12,7,15,378.0,138.5,2.2,24.65,287.0,96.05,76.44
2018,7,12,7,30,445.0,150.0,2.2,25.2,342.0,101.97,80.99
2018,7,12,7,45,362.0,175.0,2.2,25.75,344.0,122.79,97.84
2018,7,12,8,0,279.0,200.0,2.2,26.3,346.0,157.26,111.48
2018,7,12,8,15,162.0,217.0,2.15,26.9,303.5,183.95,133.18
2018,7,12,8,30,45.0,234.0,2.1,27.5,261.0,194.93,145.65
2018,7,12,8,45,100.5,265.0,2.1,28.15,332.5,236.91,175.06
2018,7,12,9,0,156.0,296.0,2.1,28.8,404.0,280.26,205.83
2018,7,12,9,15,383.0,258.0,2.05,29.25,544.5,337.76,244.82
2018,7,12,9,30,610.0,220.0,2.0,29.7,685.0,429.47,310.85
2018,7,12,9,45,638.0,219.0,1.9,30.15,726.5,479.88,348.77
2018,7,12,10,0,666.0,218.0,1.8,30.6,768.0,532.29,387.17
2018,7,12,10,15,675.0,222.5,1.75,30.9,797.5,579.92,421.43
2018,7,12,10,30,684.0,227.0,1.7,31.2,827.0,627.12,454.34
2018,7,12,10,45,690.0,230.5,1.65,31.5,850.0,670.84,483.92
2018,7,12,11,0,696.0,234.0,1.6,31.8,873.0,713.44,511.93
2018,7,12,11,15,701.0,236.0,1.55,32.0,890.0,752.68,537.24
2018,7,12,11,30,706.0,238.0,1.5,32.2,907.0,790.34,560.93
2018,7,12,11,45,708.0,239.5,1.45,32.35,916.5,823.29,581.22
2018,7,12,12,0,710.0,241.0,1.4,32.5,926.0,854.12,599.81
2018,7,12,12,15,725.0,230.5,1.45,32.6,931.5,883.14,618.56
