Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,12,30,740.0,220.0,1.5,32.7,937.0,909.92,635.25
2018,7,12,12,45,715.0,227.0,1.5,32.85,916.5,913.53,636.89
2018,7,12,13,0,690.0,234.0,1.5,33.0,896.0,913.43,636.58
2018,7,12,13,15,536.5,307.5,1.55,32.95,818.5,847.6,593.1
2018,7,12,13,30,383.0,381.0,1.6,32.9,741.0,778.13,546.33
2018,7,12,13,45,279.5,407.5,1.6,32.9,667.0,697.18,492.56
2018,7,12,14,0,176.0,434.0,1.6,32.9,593.0,611.75,434.51
2018,7,12,14,15,239.5,400.0,1.65,32.8,609.5,657.19,468.29
2018,7,12,14,30,303.0,366.0,1.7,32.7,626.0,685.91,490.13
2018,7,12,14,45,505.5,274.0,1.75,32.65,688.5,801.87,572.54
2018,7,12,15,0,708.0,182.0,1.8,32.6,751.0,900.23,639.23
2018,7,12,15,15,703.5,175.5,1.8,32.4,717.5,877.87,625.73
2018,7,12,15,30,699.0,169.0,1.8,32.2,684.0,852.71,611.62
2018,7,12,15,45,681.0,165.0,1.85,32.05,642.0,815.5,589.93
2018,7,12,16,0,663.0,161.0,1.9,31.9,600.0,776.53,566.84
2018,7,12,16,15,641.5,156.0,1.85,31.65,555.0,732.04,539.14
2018,7,12,16,30,620.0,151.0,1.8,31.4,510.0,686.55,509.74
2018,7,12,16,45,592.0,144.5,1.8,31.1,462.5,633.81,474.98
2018,7,12,17,0,564.0,138.0,1.8,30.8,415.0,581.21,439.41
2018,7,12,17,15,531.0,129.0,1.7,30.35,366.5,517.76,394.93
2018,7,12,17,30,498.0,120.0,1.6,29.9,318.0,461.94,354.62
2018,7,12,17,45,455.0,109.5,1.5,29.45,270.5,400.54,308.82
2018,7,12,18,0,412.0,99.0,1.4,29.0,223.0,342.42,264.08
2018,7,12,18,15,354.0,86.0,1.4,29.0,178.0,278.09,213.01
2018,7,12,18,30,296.0,73.0,1.4,29.0,133.0,219.5,165.21
2018,7,12,18,45,225.0,57.0,1.15,27.45,95.0,159.01,116.14
2018,7,12,19,0,154.0,41.0,0.9,25.9,57.0,100.83,67.98
2018,7,12,19,15,89.0,24.5,0.9,25.6,32.5,53.35,10.71
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,11.83,0.0
2018,7,12,19,45,12.0,4.0,0.95,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,5,15,16.5,5.0,1.3,20.1,6.0,4.55,0.0
2018,7,13,5,30,33.0,10.0,1.4,20.5,12.0,8.42,0.0
2018,7,13,5,45,47.0,13.5,1.55,20.9,19.0,11.33,3.29
2018,7,13,6,0,61.0,17.0,1.7,21.3,26.0,14.16,6.41
2018,7,13,6,15,30.5,15.0,1.7,21.85,19.5,12.38,5.06
2018,7,13,6,30,0.0,13.0,1.7,22.4,13.0,11.42,4.3
2018,7,13,6,45,0.0,33.0,1.75,23.0,33.0,29.06,19.65
2018,7,13,7,0,0.0,53.0,1.8,23.6,53.0,46.78,34.87
2018,7,13,7,15,0.0,76.5,1.8,24.2,76.5,67.4,52.3
2018,7,13,7,30,0.0,100.0,1.8,24.8,100.0,86.7,68.29
2018,7,13,7,45,1.0,123.0,1.8,25.4,123.5,105.22,83.35
2018,7,13,8,0,2.0,146.0,1.8,26.0,147.0,124.23,94.07
2018,7,13,8,15,3.5,155.5,1.75,26.55,157.5,133.29,100.52
2018,7,13,8,30,5.0,165.0,1.7,27.1,168.0,142.49,107.03
2018,7,13,8,45,13.5,196.0,1.65,27.65,205.0,170.71,127.91
2018,7,13,9,0,22.0,227.0,1.6,28.2,242.0,200.2,149.49
2018,7,13,9,15,70.5,277.0,1.6,28.6,330.0,254.21,188.61
2018,7,13,9,30,119.0,327.0,1.6,29.0,418.0,315.59,232.93
2018,7,13,9,45,236.0,340.5,1.6,29.45,531.5,388.37,284.94
2018,7,13,10,0,353.0,354.0,1.6,29.9,645.0,478.78,349.07
2018,7,13,10,15,392.0,354.5,1.6,30.2,689.0,525.62,382.01
2018,7,13,10,30,431.0,355.0,1.6,30.5,733.0,574.51,416.13
2018,7,13,10,45,454.5,362.0,1.6,30.75,770.5,622.85,449.08
2018,7,13,11,0,478.0,369.0,1.6,31.0,808.0,672.37,482.16
2018,7,13,11,15,474.5,381.5,1.6,31.25,824.0,706.88,504.3
2018,7,13,11,30,471.0,394.0,1.6,31.5,840.0,740.03,525.26
2018,7,13,11,45,461.0,398.0,1.6,31.7,838.5,758.98,536.89
2018,7,13,12,0,451.0,402.0,1.6,31.9,837.0,775.79,547.11
2018,7,13,12,15,503.0,373.5,1.6,32.0,859.5,816.69,574.49
2018,7,13,12,30,555.0,345.0,1.6,32.1,882.0,857.23,601.17
2018,7,13,12,45,536.0,358.5,1.6,32.2,875.0,869.72,608.03
2018,7,13,13,0,517.0,372.0,1.6,32.3,868.0,879.33,613.37
2018,7,13,13,15,551.0,345.0,1.6,32.35,867.5,898.83,626.83
2018,7,13,13,30,585.0,318.0,1.6,32.4,867.0,915.66,638.57
2018,7,13,13,45,537.0,334.5,1.6,32.45,830.0,891.97,622.86
2018,7,13,14,0,489.0,351.0,1.6,32.5,793.0,865.41,605.71
2018,7,13,14,15,467.0,345.5,1.55,32.45,757.5,840.39,590.15
2018,7,13,14,30,445.0,340.0,1.5,32.4,722.0,813.17,573.13
2018,7,13,14,45,469.5,310.0,1.5,32.35,699.5,804.51,569.87
2018,7,13,15,0,494.0,280.0,1.5,32.3,677.0,792.43,564.29
2018,7,13,15,15,552.5,243.0,1.5,32.15,666.5,801.36,573.29
2018,7,13,15,30,611.0,206.0,1.5,32.0,656.0,811.45,582.73
2018,7,13,15,45,604.0,193.5,1.45,31.85,616.0,777.37,561.6
2018,7,13,16,0,597.0,181.0,1.4,31.7,576.0,741.11,539.23
2018,7,13,16,15,586.5,170.5,1.4,31.4,534.5,702.02,515.31
2018,7,13,16,30,576.0,160.0,1.4,31.1,493.0,661.37,489.82
2018,7,13,16,45,591.0,142.5,1.4,30.8,457.5,631.47,471.61
2018,7,13,17,0,606.0,125.0,1.4,30.5,422.0,598.22,450.4
2018,7,13,17,15,548.0,121.0,1.25,29.95,366.5,526.8,399.92
2018,7,13,17,30,490.0,117.0,1.1,29.4,311.0,453.95,347.36
2018,7,13,17,45,445.0,106.0,1.0,28.8,263.0,391.18,301.05
2018,7,13,18,0,400.0,95.0,0.9,28.2,215.0,331.93,255.76
2018,7,13,18,15,337.5,81.0,0.9,28.2,169.0,264.91,202.86
2018,7,13,18,30,275.0,67.0,0.9,28.2,123.0,204.13,153.61
2018,7,13,18,45,223.5,53.0,0.8,26.3,90.0,154.08,112.7
2018,7,13,19,0,172.0,39.0,0.7,24.4,57.0,110.03,74.76
2018,7,13,19,15,101.5,23.5,0.7,24.05,32.5,55.15,9.19
2018,7,13,19,30,31.0,8.0,0.7,23.7,8.0,13.17,0.0
2018,7,13,19,45,15.5,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,14,5,15,25.0,8.5,0.85,19.2,9.5,7.73,0.0
2018,7,14,5,30,50.0,17.0,0.9,19.7,19.0,13.92,0.0
2018,7,14,5,45,124.0,35.5,1.0,20.15,50.0,28.32,16.57
2018,7,14,6,0,198.0,54.0,1.1,20.6,81.0,42.41,30.42
2018,7,14,6,15,271.0,69.0,1.05,21.45,123.0,52.16,39.35
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,62.42,48.4
2018,7,14,6,45,387.0,95.5,1.0,23.15,207.5,69.58,54.5
2018,7,14,7,0,430.0,107.0,1.0,24.0,250.0,76.42,60.11
2018,7,14,7,15,432.5,121.0,0.95,24.7,286.0,84.39,66.53
2018,7,14,7,30,435.0,135.0,0.9,25.4,322.0,91.88,72.37
2018,7,14,7,45,526.0,135.5,0.8,26.1,389.5,90.76,70.94
2018,7,14,8,0,617.0,136.0,0.7,26.8,457.0,125.73,76.38
2018,7,14,8,15,642.0,141.5,0.7,27.3,504.5,173.61,104.66
2018,7,14,8,30,667.0,147.0,0.7,27.8,552.0,224.53,141.96
2018,7,14,8,45,685.5,152.5,0.7,28.35,597.0,276.68,183.32
2018,7,14,9,0,704.0,158.0,0.7,28.9,642.0,330.65,226.65
2018,7,14,9,15,727.0,157.5,0.7,29.3,684.5,383.12,268.49
2018,7,14,9,30,750.0,157.0,0.7,29.7,727.0,437.3,310.59
2018,7,14,9,45,761.0,158.0,0.7,30.05,761.0,491.54,351.53
2018,7,14,10,0,772.0,159.0,0.7,30.4,795.0,541.8,388.39
2018,7,14,10,15,738.5,180.5,0.7,30.7,807.0,581.67,416.77
2018,7,14,10,30,705.0,202.0,0.7,31.0,819.0,619.33,442.47
2018,7,14,10,45,583.5,263.0,0.7,31.3,783.5,626.39,445.8
2018,7,14,11,0,462.0,324.0,0.7,31.6,748.0,623.32,441.81
2018,7,14,11,15,573.0,281.5,0.7,31.85,817.0,694.75,490.3
2018,7,14,11,30,684.0,239.0,0.7,32.1,886.0,774.06,541.9
2018,7,14,11,45,670.5,250.5,0.7,32.3,890.5,802.36,558.24
2018,7,14,12,0,657.0,262.0,0.7,32.5,895.0,827.82,573.13
2018,7,14,12,15,725.5,222.0,0.65,32.65,922.5,876.31,602.89
2018,7,14,12,30,794.0,182.0,0.6,32.8,950.0,918.15,626.12
2018,7,14,12,45,649.0,256.5,0.6,33.0,882.0,880.4,601.7
2018,7,14,13,0,504.0,331.0,0.6,33.2,814.0,828.08,566.54
2018,7,14,13,15,536.0,312.5,0.6,33.25,820.5,852.91,583.44
2018,7,14,13,30,568.0,294.0,0.6,33.3,827.0,876.99,598.84
2018,7,14,13,45,474.5,342.0,0.6,33.35,780.5,838.02,572.69
2018,7,14,14,0,381.0,390.0,0.6,33.4,734.0,785.09,538.66
2018,7,14,14,15,453.0,331.5,0.6,33.4,729.0,813.02,559.42
2018,7,14,14,30,525.0,273.0,0.6,33.4,724.0,823.91,569.04
2018,7,14,14,45,524.5,264.0,0.6,33.35,699.5,810.95,561.98
2018,7,14,15,0,524.0,255.0,0.6,33.3,675.0,795.54,553.73
2018,7,14,15,15,536.0,236.0,0.6,33.15,647.5,778.86,545.38
2018,7,14,15,30,548.0,217.0,0.6,33.0,620.0,759.17,535.11
2018,7,14,15,45,547.5,207.0,0.6,32.9,589.0,735.07,521.43
2018,7,14,16,0,547.0,197.0,0.6,32.8,558.0,708.76,506.22
2018,7,14,16,15,511.0,193.5,0.6,32.55,511.0,657.77,474.28
2018,7,14,16,30,475.0,190.0,0.6,32.3,464.0,607.27,442.18
2018,7,14,16,45,554.5,151.0,0.6,32.05,443.0,606.71,445.46
2018,7,14,17,0,634.0,112.0,0.6,31.8,422.0,604.6,446.58
2018,7,14,17,15,582.0,108.5,0.6,31.25,368.0,536.83,400.69
2018,7,14,17,30,530.0,105.0,0.6,30.7,314.0,471.88,355.76
2018,7,14,17,45,499.5,93.5,0.6,30.2,268.0,414.3,314.61
2018,7,14,18,0,469.0,82.0,0.6,29.7,222.0,358.57,272.99
2018,7,14,18,15,442.5,70.0,0.6,29.7,182.0,306.39,231.75
2018,7,14,18,30,416.0,58.0,0.6,29.7,142.0,256.29,190.43
2018,7,14,18,45,322.5,47.5,0.6,27.8,101.5,183.75,132.83
2018,7,14,19,0,229.0,37.0,0.6,25.9,61.0,125.27,84.09
2018,7,14,19,15,128.5,22.5,0.6,25.5,34.5,64.38,8.57
2018,7,14,19,30,28.0,8.0,0.6,25.1,8.0,12.61,0.0
2018,7,14,19,45,14.0,4.0,0.65,24.7,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,32.0,8.0,1.0,20.25,9.5,7.28,0.0
2018,7,15,5,30,64.0,16.0,1.1,20.8,19.0,14.55,0.0
2018,7,15,5,45,150.0,32.5,1.2,21.4,50.0,25.38,13.96
2018,7,15,6,0,236.0,49.0,1.3,22.0,81.0,37.74,26.26
2018,7,15,6,15,317.5,61.5,1.35,22.8,124.0,46.63,34.38
2018,7,15,6,30,399.0,74.0,1.4,23.6,167.0,55.23,41.98
2018,7,15,6,45,454.5,83.0,1.45,24.45,214.0,60.89,46.8
2018,7,15,7,0,510.0,92.0,1.5,25.3,261.0,67.01,51.83
2018,7,15,7,15,550.5,99.0,1.5,26.1,310.0,69.76,53.86
2018,7,15,7,30,591.0,106.0,1.5,26.9,359.0,72.36,55.68
2018,7,15,7,45,576.5,123.5,1.5,27.75,396.0,82.06,63.35
2018,7,15,8,0,562.0,141.0,1.5,28.6,433.0,125.73,77.8
2018,7,15,8,15,567.0,154.5,1.4,29.2,474.0,173.96,107.57
2018,7,15,8,30,572.0,168.0,1.3,29.8,515.0,222.92,143.95
2018,7,15,8,45,560.0,190.0,1.2,30.4,551.5,275.17,185.64
2018,7,15,9,0,548.0,212.0,1.1,31.0,588.0,325.42,225.74
2018,7,15,9,15,581.0,213.0,1.05,31.4,634.0,374.06,263.3
2018,7,15,9,30,614.0,214.0,1.0,31.8,680.0,425.81,302.41
2018,7,15,9,45,661.5,203.0,0.9,32.25,727.5,477.66,340.31
2018,7,15,10,0,709.0,192.0,0.8,32.7,775.0,533.38,379.68
2018,7,15,10,15,628.0,246.0,0.8,33.0,777.0,571.9,406.12
2018,7,15,10,30,547.0,300.0,0.8,33.3,779.0,602.72,426.07
2018,7,15,10,45,556.5,302.5,0.8,33.6,801.5,642.66,452.48
2018,7,15,11,0,566.0,305.0,0.8,33.9,824.0,682.09,477.84
2018,7,15,11,15,575.5,301.5,0.85,34.1,837.5,713.71,498.64
2018,7,15,11,30,585.0,298.0,0.9,34.3,851.0,746.38,519.84
2018,7,15,11,45,551.5,318.0,0.9,34.55,844.0,764.53,529.86
2018,7,15,12,0,518.0,338.0,0.9,34.8,837.0,777.35,536.55
2018,7,15,12,15,501.5,355.5,0.95,34.9,839.5,799.67,550.29
2018,7,15,12,30,485.0,373.0,1.0,35.0,842.0,819.5,562.31
2018,7,15,12,45,576.5,317.0,1.0,35.15,871.5,869.3,595.08
2018,7,15,13,0,668.0,261.0,1.0,35.3,901.0,919.75,627.48
2018,7,15,13,15,654.0,263.0,1.0,35.35,883.0,921.87,628.15
2018,7,15,13,30,640.0,265.0,1.0,35.4,865.0,920.76,627.52
2018,7,15,13,45,600.5,279.0,1.0,35.45,832.5,902.81,616.22
2018,7,15,14,0,561.0,293.0,1.0,35.5,800.0,879.56,601.93
2018,7,15,14,15,659.0,233.0,1.0,35.4,811.0,921.72,631.25
2018,7,15,14,30,757.0,173.0,1.0,35.3,822.0,947.13,647.09
2018,7,15,14,45,730.0,177.5,1.0,35.25,783.5,926.73,635.6
2018,7,15,15,0,703.0,182.0,1.0,35.2,745.0,897.33,619.21
2018,7,15,15,15,705.0,171.5,1.0,35.0,713.0,876.84,608.68
2018,7,15,15,30,707.0,161.0,1.0,34.8,681.0,853.2,596.09
2018,7,15,15,45,607.5,186.5,1.0,34.65,614.0,774.39,548.2
2018,7,15,16,0,508.0,212.0,1.0,34.5,547.0,691.74,495.15
2018,7,15,16,15,449.0,211.5,1.0,34.2,491.5,625.89,453.1
2018,7,15,16,30,390.0,211.0,1.0,33.9,436.0,562.19,411.16
2018,7,15,16,45,482.0,171.5,0.95,33.6,424.0,574.64,423.25
2018,7,15,17,0,574.0,132.0,0.9,33.3,412.0,583.62,431.73
2018,7,15,17,15,469.5,129.5,0.85,32.7,341.5,478.06,358.11
2018,7,15,17,30,365.0,127.0,0.8,32.1,271.0,387.23,293.14
2018,7,15,17,45,249.0,106.5,0.7,31.5,198.5,267.04,204.01
2018,7,15,18,0,133.0,86.0,0.6,30.9,126.0,161.67,122.99
2018,7,15,18,15,188.5,78.5,0.6,30.9,123.0,182.14,138.1
2018,7,15,18,30,244.0,71.0,0.6,30.9,120.0,188.22,139.95
2018,7,15,18,45,191.0,55.5,0.55,29.55,87.0,138.78,99.75
2018,7,15,19,0,138.0,40.0,0.5,28.2,54.0,95.48,63.09
2018,7,15,19,15,78.0,23.5,0.5,28.0,30.5,49.41,2.71
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,9.8,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.45,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.4,22.85,2.0,1.82,0.0
2018,7,16,5,30,0.0,4.0,0.4,23.0,4.0,3.64,0.0
2018,7,16,5,45,0.0,7.0,0.45,23.15,7.0,6.14,0.0
2018,7,16,6,0,0.0,10.0,0.5,23.3,10.0,8.77,1.76
2018,7,16,6,15,0.0,12.5,0.55,23.6,12.5,10.97,3.8
2018,7,16,6,30,0.0,15.0,0.6,23.9,15.0,13.18,5.78
2018,7,16,6,45,0.0,26.0,0.65,24.15,26.0,22.88,14.22
2018,7,16,7,0,0.0,37.0,0.7,24.4,37.0,32.61,22.59
2018,7,16,7,15,0.0,52.5,0.75,25.0,52.5,46.34,34.22
2018,7,16,7,30,0.0,68.0,0.8,25.6,68.0,60.11,45.67
2018,7,16,7,45,2.5,107.0,0.9,26.2,108.5,92.78,72.7
2018,7,16,8,0,5.0,146.0,1.0,26.8,149.0,124.29,93.62
2018,7,16,8,15,68.5,203.0,1.05,27.3,244.5,169.52,125.41
2018,7,16,8,30,132.0,260.0,1.1,27.8,340.0,221.11,161.3
2018,7,16,8,45,157.0,286.0,1.15,28.3,388.5,258.25,188.08
2018,7,16,9,0,182.0,312.0,1.2,28.8,437.0,298.81,217.64
2018,7,16,9,15,202.5,330.5,1.3,29.1,477.5,335.73,244.9
2018,7,16,9,30,223.0,349.0,1.4,29.4,518.0,375.03,273.78
2018,7,16,9,45,207.0,367.5,1.5,29.7,530.5,399.39,291.87
2018,7,16,10,0,191.0,386.0,1.6,30.0,543.0,421.98,308.25
2018,7,16,10,15,178.5,405.0,1.65,30.25,556.0,445.27,324.63
2018,7,16,10,30,166.0,424.0,1.7,30.5,569.0,467.32,339.75
2018,7,16,10,45,227.0,428.5,1.8,30.8,633.0,525.75,381.07
2018,7,16,11,0,288.0,433.0,1.9,31.1,697.0,589.69,425.48
2018,7,16,11,15,240.5,452.0,1.95,31.25,675.0,588.68,423.53
2018,7,16,11,30,193.0,471.0,2.0,31.4,653.0,580.85,417.17
2018,7,16,11,45,215.0,471.5,2.05,31.55,676.5,612.5,439.13
2018,7,16,12,0,237.0,472.0,2.1,31.7,700.0,644.82,461.14
2018,7,16,12,15,288.5,456.0,2.15,31.85,734.0,695.49,496.0
2018,7,16,12,30,340.0,440.0,2.2,32.0,768.0,741.67,527.53
2018,7,16,12,45,306.5,450.5,2.25,32.1,745.0,733.5,521.21
2018,7,16,13,0,273.0,461.0,2.3,32.2,722.0,722.79,513.6
2018,7,16,13,15,381.5,392.0,2.3,32.3,752.0,769.63,548.18
2018,7,16,13,30,490.0,323.0,2.3,32.4,782.0,828.59,589.6
2018,7,16,13,45,535.0,297.0,2.35,32.5,788.0,853.93,607.43
2018,7,16,14,0,580.0,271.0,2.4,32.6,794.0,879.93,625.91
2018,7,16,14,15,564.0,265.5,2.4,32.65,762.0,860.5,613.61
2018,7,16,14,30,548.0,260.0,2.4,32.7,730.0,838.42,599.97
2018,7,16,14,45,505.5,260.5,2.4,32.75,681.0,789.82,568.49
2018,7,16,15,0,463.0,261.0,2.4,32.8,632.0,744.3,538.72
2018,7,16,15,15,581.5,206.0,2.35,32.65,648.5,797.62,578.49
2018,7,16,15,30,700.0,151.0,2.3,32.5,665.0,836.23,605.29
2018,7,16,15,45,623.0,166.0,2.3,32.4,603.0,766.99,560.72
2018,7,16,16,0,546.0,181.0,2.3,32.3,541.0,698.47,515.43
2018,7,16,16,15,357.0,209.0,2.3,32.05,437.5,546.61,408.45
2018,7,16,16,30,168.0,237.0,2.3,31.8,334.0,385.34,290.46
2018,7,16,16,45,127.0,188.0,2.25,31.55,257.5,294.9,224.58
2018,7,16,17,0,86.0,139.0,2.2,31.3,181.0,207.36,158.53
2018,7,16,17,15,97.0,130.5,2.1,30.8,172.5,202.77,156.04
2018,7,16,17,30,108.0,122.0,2.0,30.3,164.0,197.04,152.22
2018,7,16,17,45,199.5,111.0,1.9,29.85,175.0,243.76,189.67
2018,7,16,18,0,291.0,100.0,1.8,29.4,186.0,270.59,210.11
2018,7,16,18,15,221.5,84.0,1.8,29.4,142.0,204.71,157.07
2018,7,16,18,30,152.0,68.0,1.8,29.4,98.0,146.05,109.43
2018,7,16,18,45,171.5,51.5,1.55,27.95,76.0,126.78,91.9
2018,7,16,19,0,191.0,35.0,1.3,26.5,54.0,111.68,74.45
2018,7,16,19,15,108.5,20.5,1.3,26.25,30.0,56.84,0.42
2018,7,16,19,30,26.0,6.0,1.3,26.0,6.0,10.42,0.0
2018,7,16,19,45,13.0,3.0,1.35,25.8,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.4,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.35,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.25,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.2,22.65,9.0,7.28,0.0
2018,7,17,5,30,57.0,16.0,1.3,23.0,18.0,14.55,0.0
2018,7,17,5,45,136.5,32.0,1.45,23.35,47.5,25.02,13.03
2018,7,17,6,0,216.0,48.0,1.6,23.7,77.0,36.99,25.33
2018,7,17,6,15,289.0,61.5,1.65,24.25,117.5,46.62,34.1
2018,7,17,6,30,362.0,75.0,1.7,24.8,158.0,55.92,42.32
2018,7,17,6,45,405.5,86.5,1.8,25.4,201.5,63.28,48.64
2018,7,17,7,0,449.0,98.0,1.9,26.0,245.0,70.32,54.49
2018,7,17,7,15,504.0,103.5,1.9,26.55,295.5,72.96,56.47
2018,7,17,7,30,559.0,109.0,1.9,27.1,346.0,74.63,57.56
2018,7,17,7,45,592.0,115.0,1.95,27.65,395.0,76.13,58.47
2018,7,17,8,0,625.0,121.0,2.0,28.2,444.0,113.65,67.02
2018,7,17,8,15,614.5,136.0,2.0,28.6,480.0,164.88,99.17
2018,7,17,8,30,604.0,151.0,2.0,29.0,516.0,215.0,137.56
2018,7,17,8,45,661.5,143.0,2.05,29.35,571.5,262.58,174.5
2018,7,17,9,0,719.0,135.0,2.1,29.7,627.0,316.46,217.75
2018,7,17,9,15,647.5,174.0,2.1,29.9,638.0,366.79,260.96
2018,7,17,9,30,576.0,213.0,2.1,30.1,649.0,408.97,296.09
2018,7,17,9,45,656.5,188.0,2.1,30.35,708.0,463.02,337.46
2018,7,17,10,0,737.0,163.0,2.1,30.6,767.0,526.43,384.93
2018,7,17,10,15,741.5,165.0,2.15,30.75,792.5,571.84,418.98
2018,7,17,10,30,746.0,167.0,2.2,30.9,818.0,616.13,451.41
2018,7,17,10,45,777.5,157.5,2.2,31.0,853.0,667.43,488.03
2018,7,17,11,0,809.0,148.0,2.2,31.1,888.0,719.33,524.21
2018,7,17,11,15,815.0,148.0,2.2,31.25,905.5,755.86,548.7
2018,7,17,11,30,821.0,148.0,2.2,31.4,923.0,794.02,572.92
2018,7,17,11,45,684.0,226.5,2.2,31.55,877.0,793.03,570.26
2018,7,17,12,0,547.0,305.0,2.2,31.7,831.0,773.11,553.73
2018,7,17,12,15,504.5,330.0,2.2,31.85,816.0,779.69,556.95
2018,7,17,12,30,462.0,355.0,2.2,32.0,801.0,782.49,557.39
2018,7,17,12,45,632.0,258.0,2.2,32.15,864.5,867.24,616.88
2018,7,17,13,0,802.0,161.0,2.2,32.3,928.0,945.1,666.38
2018,7,17,13,15,752.0,181.0,2.15,32.4,893.0,930.33,655.89
2018,7,17,13,30,702.0,201.0,2.1,32.5,858.0,919.05,648.56
2018,7,17,13,45,704.5,200.0,2.05,32.55,847.5,928.08,654.23
2018,7,17,14,0,707.0,199.0,2.0,32.6,837.0,934.01,657.84
2018,7,17,14,15,608.0,242.0,2.0,32.6,779.0,881.46,624.57
2018,7,17,14,30,509.0,285.0,2.0,32.6,721.0,822.29,585.32
2018,7,17,14,45,432.0,310.5,1.95,32.6,670.5,770.57,550.64
2018,7,17,15,0,355.0,336.0,1.9,32.6,620.0,704.29,506.1
2018,7,17,15,15,209.0,312.0,1.9,32.45,477.0,520.68,380.54
2018,7,17,15,30,63.0,288.0,1.9,32.3,334.0,342.17,252.2
2018,7,17,15,45,56.0,252.0,1.85,32.2,291.0,297.85,221.3
2018,7,17,16,0,49.0,216.0,1.8,32.1,248.0,253.63,189.37
2018,7,17,16,15,95.0,200.5,1.75,31.85,257.0,288.69,217.68
2018,7,17,16,30,141.0,185.0,1.7,31.6,266.0,306.61,232.92
2018,7,17,16,45,157.5,189.5,1.65,31.35,272.5,320.11,243.81
2018,7,17,17,0,174.0,194.0,1.6,31.1,279.0,332.41,253.73
2018,7,17,17,15,173.5,171.5,1.45,30.65,248.0,300.98,230.93
2018,7,17,17,30,173.0,149.0,1.3,30.2,217.0,269.02,207.38
2018,7,17,17,45,200.5,127.0,1.15,29.75,194.5,263.28,203.44
2018,7,17,18,0,228.0,105.0,1.0,29.3,172.0,243.4,187.85
2018,7,17,18,15,208.0,86.5,1.0,29.3,138.5,201.57,154.09
2018,7,17,18,30,188.0,68.0,1.0,29.3,105.0,161.47,120.88
2018,7,17,18,45,157.0,51.0,0.8,28.15,76.0,121.12,87.32
2018,7,17,19,0,126.0,34.0,0.6,27.0,47.0,84.0,54.75
2018,7,17,19,15,75.0,20.5,0.65,26.75,27.0,44.7,0.0
2018,7,17,19,30,24.0,7.0,0.7,26.5,7.0,10.95,0.0
2018,7,17,19,45,12.0,3.5,0.7,26.25,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.4,22.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,18,5,15,30.0,7.5,1.55,21.0,8.5,0.0,0.0
2018,7,18,5,30,60.0,15.0,1.6,21.1,17.0,13.64,0.0
2018,7,18,5,45,164.5,29.5,1.65,21.25,48.0,23.09,11.45
2018,7,18,6,0,269.0,44.0,1.7,21.4,79.0,34.02,23.07
2018,7,18,6,15,323.0,56.0,1.75,21.75,116.5,42.57,31.0
2018,7,18,6,30,377.0,68.0,1.8,22.1,154.0,50.81,38.41
2018,7,18,6,45,451.5,75.5,1.9,22.45,204.5,56.26,43.21
2018,7,18,7,0,526.0,83.0,2.0,22.8,255.0,60.08,46.44
2018,7,18,7,15,519.5,98.5,2.05,23.35,293.0,69.49,54.29
2018,7,18,7,30,513.0,114.0,2.1,23.9,331.0,78.59,61.72
2018,7,18,7,45,433.0,146.5,2.2,24.5,346.0,97.52,77.29
2018,7,18,8,0,353.0,179.0,2.3,25.1,361.0,146.47,102.03
2018,7,18,8,15,484.0,164.5,2.25,25.6,440.5,170.65,110.36
2018,7,18,8,30,615.0,150.0,2.2,26.1,520.0,215.89,139.48
2018,7,18,8,45,676.0,142.0,2.15,26.65,578.5,264.98,177.77
2018,7,18,9,0,737.0,134.0,2.1,27.2,637.0,320.78,222.67
2018,7,18,9,15,782.0,124.5,2.0,27.6,688.5,379.79,270.53
2018,7,18,9,30,827.0,115.0,1.9,28.0,740.0,441.74,319.69
2018,7,18,9,45,835.5,119.0,1.8,28.4,777.0,496.6,362.62
2018,7,18,10,0,844.0,123.0,1.7,28.8,814.0,550.91,403.51
2018,7,18,10,15,853.0,123.5,1.6,29.2,845.0,601.89,440.51
2018,7,18,10,30,862.0,124.0,1.5,29.6,876.0,651.85,475.36
2018,7,18,10,45,870.0,124.0,1.4,30.0,901.0,699.47,507.3
2018,7,18,11,0,878.0,124.0,1.3,30.4,926.0,745.52,537.0
2018,7,18,11,15,665.0,223.0,1.2,30.75,837.0,715.21,512.1
2018,7,18,11,30,452.0,322.0,1.1,31.1,748.0,663.84,473.19
2018,7,18,11,45,493.0,324.0,1.0,31.45,793.5,722.06,510.71
2018,7,18,12,0,534.0,326.0,0.9,31.8,839.0,781.46,546.76
2018,7,18,12,15,533.5,327.0,0.85,32.05,840.5,803.34,558.78
2018,7,18,12,30,533.0,328.0,0.8,32.3,842.0,823.14,569.74
2018,7,18,12,45,441.0,363.0,0.75,32.55,787.0,786.57,543.57
2018,7,18,13,0,349.0,398.0,0.7,32.8,732.0,735.13,508.7
2018,7,18,13,15,375.0,364.5,0.7,32.9,719.0,748.48,518.72
2018,7,18,13,30,401.0,331.0,0.7,33.0,706.0,749.79,520.74
2018,7,18,13,45,622.0,235.5,0.7,33.1,803.0,883.18,609.01
2018,7,18,14,0,843.0,140.0,0.7,33.2,900.0,990.47,671.93
2018,7,18,14,15,648.0,215.0,0.7,33.15,789.0,894.22,613.92
2018,7,18,14,30,453.0,290.0,0.7,33.1,678.0,772.77,537.09
2018,7,18,14,45,300.5,325.5,0.65,33.1,578.5,642.91,452.46
2018,7,18,15,0,148.0,361.0,0.6,33.1,479.0,516.08,366.32
2018,7,18,15,15,276.0,306.5,0.6,33.0,513.5,594.23,424.17
2018,7,18,15,30,404.0,252.0,0.6,32.9,548.0,665.86,474.62
2018,7,18,15,45,607.0,177.0,0.6,32.75,591.0,765.66,543.92
2018,7,18,16,0,810.0,102.0,0.6,32.6,634.0,838.03,590.11
2018,7,18,16,15,792.0,99.0,0.6,32.3,587.0,794.1,563.85
2018,7,18,16,30,774.0,96.0,0.6,32.0,540.0,748.56,537.6
2018,7,18,16,45,750.5,92.0,0.6,31.75,490.0,696.35,506.28
2018,7,18,17,0,727.0,88.0,0.6,31.5,440.0,643.56,473.82
2018,7,18,17,15,695.5,83.5,0.6,30.95,389.0,586.95,437.12
2018,7,18,17,30,664.0,79.0,0.6,30.4,338.0,528.88,397.6
2018,7,18,17,45,620.5,73.0,0.55,29.8,287.5,463.32,350.68
2018,7,18,18,0,577.0,67.0,0.5,29.2,237.0,400.65,303.96
2018,7,18,18,15,441.5,63.0,0.5,29.2,178.0,299.56,226.55
2018,7,18,18,30,306.0,59.0,0.5,29.2,119.0,209.1,155.68
2018,7,18,18,45,171.5,43.0,0.55,27.15,75.0,124.23,89.58
2018,7,18,19,0,37.0,27.0,0.6,25.1,31.0,41.97,25.35
2018,7,18,19,15,39.5,17.5,0.65,24.7,19.5,29.1,0.0
2018,7,18,19,30,42.0,8.0,0.7,24.3,8.0,15.32,0.0
2018,7,18,19,45,21.0,4.0,0.7,23.9,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,5,15,40.0,7.5,1.3,18.55,9.0,0.0,0.0
2018,7,19,5,30,80.0,15.0,1.4,19.0,18.0,13.64,0.0
2018,7,19,5,45,185.5,29.0,1.45,19.45,49.5,22.75,10.99
2018,7,19,6,0,291.0,43.0,1.5,19.9,81.0,33.33,22.6
2018,7,19,6,15,383.0,53.0,1.55,20.8,126.0,41.87,30.51
2018,7,19,6,30,475.0,63.0,1.6,21.7,171.0,48.47,36.46
2018,7,19,6,45,463.5,77.0,1.6,22.55,204.5,57.7,44.44
2018,7,19,7,0,452.0,91.0,1.6,23.4,238.0,65.48,50.95
2018,7,19,7,15,389.0,117.5,1.7,24.3,259.5,82.02,64.72
2018,7,19,7,30,326.0,144.0,1.8,25.2,281.0,104.01,82.76
2018,7,19,7,45,504.0,126.5,1.9,26.05,370.0,85.02,66.3
2018,7,19,8,0,682.0,109.0,2.0,26.9,459.0,107.29,61.1
2018,7,19,8,15,731.0,106.0,1.95,27.4,515.5,155.85,87.92
2018,7,19,8,30,780.0,103.0,1.9,27.9,572.0,215.05,131.06
2018,7,19,8,45,782.0,112.0,1.85,28.35,613.5,272.13,178.09
2018,7,19,9,0,784.0,121.0,1.8,28.8,655.0,328.99,225.69
2018,7,19,9,15,786.5,128.5,1.7,29.2,693.0,384.4,271.42
2018,7,19,9,30,789.0,136.0,1.6,29.6,731.0,439.21,315.28
2018,7,19,9,45,825.0,127.0,1.55,29.95,776.5,495.34,358.61
2018,7,19,10,0,861.0,118.0,1.5,30.3,822.0,555.73,403.54
2018,7,19,10,15,855.5,127.5,1.45,30.6,849.5,606.58,440.27
2018,7,19,10,30,850.0,137.0,1.4,30.9,877.0,655.04,474.01
2018,7,19,10,45,847.5,143.5,1.35,31.2,899.0,700.56,504.64
2018,7,19,11,0,845.0,150.0,1.3,31.5,921.0,743.69,532.68
2018,7,19,11,15,849.0,151.0,1.25,31.7,938.5,784.73,558.42
2018,7,19,11,30,853.0,152.0,1.2,31.9,956.0,823.61,581.35
2018,7,19,11,45,862.0,148.0,1.2,32.15,968.0,860.08,602.96
2018,7,19,12,0,871.0,144.0,1.2,32.4,980.0,894.31,622.98
2018,7,19,12,15,870.0,144.5,1.2,32.55,981.0,921.12,638.57
2018,7,19,12,30,869.0,145.0,1.2,32.7,982.0,944.92,652.35
2018,7,19,12,45,876.0,139.5,1.15,32.8,979.5,967.67,664.86
2018,7,19,13,0,883.0,134.0,1.1,32.9,977.0,987.28,675.41
2018,7,19,13,15,889.5,127.5,1.15,32.95,967.5,1002.09,685.01
2018,7,19,13,30,896.0,121.0,1.2,33.0,958.0,1013.31,692.63
2018,7,19,13,45,828.0,156.0,1.2,33.0,916.5,1000.03,685.1
2018,7,19,14,0,760.0,191.0,1.2,33.0,875.0,972.02,669.08
2018,7,19,14,15,671.5,227.0,1.2,32.95,818.0,930.59,645.12
2018,7,19,14,30,583.0,263.0,1.2,32.9,761.0,877.72,612.25
2018,7,19,14,45,491.5,290.0,1.25,32.85,698.5,808.73,569.08
2018,7,19,15,0,400.0,317.0,1.3,32.8,636.0,743.33,527.12
2018,7,19,15,15,329.0,321.0,1.3,32.65,575.0,660.49,473.47
2018,7,19,15,30,258.0,325.0,1.3,32.5,514.0,594.11,429.27
2018,7,19,15,45,247.0,306.0,1.35,32.35,478.0,558.95,407.39
2018,7,19,16,0,236.0,287.0,1.4,32.2,442.0,508.16,374.22
2018,7,19,16,15,271.0,259.0,1.4,31.85,424.0,515.64,382.15
2018,7,19,16,30,306.0,231.0,1.4,31.5,406.0,504.46,376.77
2018,7,19,16,45,269.5,211.5,1.4,31.2,355.5,444.21,334.73
2018,7,19,17,0,233.0,192.0,1.4,30.9,305.0,385.92,293.36
2018,7,19,17,15,210.5,172.0,1.25,30.25,265.0,327.27,251.0
2018,7,19,17,30,188.0,152.0,1.1,29.6,225.0,282.53,217.89
2018,7,19,17,45,197.5,126.0,1.0,29.0,193.0,260.95,201.97
2018,7,19,18,0,207.0,100.0,0.9,28.4,161.0,226.88,175.61
2018,7,19,18,15,227.5,82.0,0.9,28.4,136.5,205.96,158.02
2018,7,19,18,30,248.0,64.0,0.9,28.4,112.0,190.83,143.5
2018,7,19,18,45,190.5,48.5,0.8,26.4,79.0,138.19,100.51
2018,7,19,19,0,133.0,33.0,0.7,24.4,46.0,85.37,55.63
2018,7,19,19,15,79.0,19.5,0.7,24.05,26.0,44.4,0.0
2018,7,19,19,30,25.0,6.0,0.7,23.7,6.0,10.25,0.0
2018,7,19,19,45,12.5,3.0,0.75,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.1,20.6,2.0,1.82,0.0
2018,7,20,5,45,0.0,4.0,1.2,21.05,4.0,3.5,0.0
2018,7,20,6,0,0.0,6.0,1.3,21.5,6.0,5.26,0.0
2018,7,20,6,15,0.0,8.5,1.4,22.2,8.5,7.46,0.77
2018,7,20,6,30,0.0,11.0,1.5,22.9,11.0,9.66,2.74
2018,7,20,6,45,0.0,25.0,1.65,23.55,25.0,22.0,13.47
2018,7,20,7,0,0.0,39.0,1.8,24.2,39.0,34.37,24.11
2018,7,20,7,15,7.0,85.5,1.85,24.7,88.5,74.49,58.27
2018,7,20,7,30,14.0,132.0,1.9,25.2,138.0,110.7,88.39
2018,7,20,7,45,85.5,172.5,1.95,25.75,215.5,134.05,107.21
2018,7,20,8,0,157.0,213.0,2.0,26.3,293.0,164.05,120.92
2018,7,20,8,15,146.0,237.0,2.05,26.7,317.5,193.39,141.38
2018,7,20,8,30,135.0,261.0,2.1,27.1,342.0,221.82,162.87
2018,7,20,8,45,155.0,283.5,2.1,27.5,383.5,255.7,187.81
2018,7,20,9,0,175.0,306.0,2.1,27.9,425.0,292.26,214.99
2018,7,20,9,15,274.5,306.5,2.1,28.25,507.0,338.54,248.05
2018,7,20,9,30,374.0,307.0,2.1,28.6,589.0,401.45,294.03
2018,7,20,9,45,423.5,307.0,2.1,28.95,641.0,448.01,328.65
2018,7,20,10,0,473.0,307.0,2.1,29.3,693.0,502.79,368.76
2018,7,20,10,15,563.5,271.5,2.1,29.65,749.0,556.78,408.26
2018,7,20,10,30,654.0,236.0,2.1,30.0,805.0,616.47,451.32
2018,7,20,10,45,651.0,244.0,2.1,30.3,824.0,657.05,479.34
2018,7,20,11,0,648.0,252.0,2.1,30.6,843.0,695.89,505.57
2018,7,20,11,15,697.5,226.5,2.1,30.85,873.5,743.68,538.48
2018,7,20,11,30,747.0,201.0,2.1,31.1,904.0,788.84,569.15
2018,7,20,11,45,561.5,309.0,2.1,31.3,840.5,766.6,549.56
2018,7,20,12,0,376.0,417.0,2.1,31.5,777.0,722.11,515.39
2018,7,20,12,15,396.5,411.5,2.05,31.65,792.5,752.44,535.68
2018,7,20,12,30,417.0,406.0,2.0,31.8,808.0,789.34,559.29
2018,7,20,12,45,487.5,360.0,2.0,31.95,827.5,828.69,586.41
2018,7,20,13,0,558.0,314.0,2.0,32.1,847.0,866.5,612.35
2018,7,20,13,15,456.0,364.0,1.95,32.1,795.5,828.16,584.58
2018,7,20,13,30,354.0,414.0,1.9,32.1,744.0,774.71,547.68
2018,7,20,13,45,300.0,414.5,1.9,32.15,690.0,728.01,516.89
2018,7,20,14,0,246.0,415.0,1.9,32.2,636.0,679.35,484.3
2018,7,20,14,15,211.5,409.0,1.85,32.1,595.0,626.78,449.49
2018,7,20,14,30,177.0,403.0,1.8,32.0,554.0,588.13,423.43
2018,7,20,14,45,282.0,354.0,1.8,31.85,584.0,655.99,473.63
2018,7,20,15,0,387.0,305.0,1.8,31.7,614.0,719.06,519.18
2018,7,20,15,15,368.0,303.5,1.75,31.45,585.5,679.04,492.91
2018,7,20,15,30,349.0,302.0,1.7,31.2,557.0,653.84,476.91
2018,7,20,15,45,347.5,275.0,1.7,30.95,516.0,615.99,453.25
2018,7,20,16,0,346.0,248.0,1.7,30.7,475.0,576.53,428.18
2018,7,20,16,15,473.5,197.5,1.7,30.45,483.0,633.78,472.53
2018,7,20,16,30,601.0,147.0,1.7,30.2,491.0,671.37,502.23
2018,7,20,16,45,596.0,134.5,1.65,29.95,449.0,630.28,474.64
2018,7,20,17,0,591.0,122.0,1.6,29.7,407.0,587.54,445.88
2018,7,20,17,15,544.0,115.5,1.5,29.3,354.5,521.26,398.86
2018,7,20,17,30,497.0,109.0,1.4,28.9,302.0,452.07,348.59
2018,7,20,17,45,431.0,101.0,1.3,28.45,250.5,379.86,294.35
2018,7,20,18,0,365.0,93.0,1.2,28.0,199.0,313.36,242.84
2018,7,20,18,15,246.5,79.5,1.2,28.0,145.0,212.26,163.18
2018,7,20,18,30,128.0,66.0,1.2,28.0,91.0,134.47,100.76
2018,7,20,18,45,108.5,49.0,1.0,26.5,65.5,101.65,73.34
2018,7,20,19,0,89.0,32.0,0.8,25.0,40.0,70.77,45.34
2018,7,20,19,15,55.0,19.5,0.85,24.75,23.5,38.45,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,10.39,0.0
2018,7,20,19,45,10.5,3.5,1.0,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,5,15,16.0,6.0,0.8,19.65,6.5,0.0,0.0
2018,7,21,5,30,32.0,12.0,0.9,20.0,13.0,10.91,0.0
2018,7,21,5,45,57.5,28.0,1.0,20.4,33.5,23.19,10.4
2018,7,21,6,0,83.0,44.0,1.1,20.8,54.0,35.91,24.59
2018,7,21,6,15,154.0,61.0,1.05,21.45,91.0,47.62,35.3
2018,7,21,6,30,225.0,78.0,1.0,22.1,128.0,60.12,46.38
2018,7,21,6,45,351.0,82.5,0.95,22.75,184.0,60.3,46.62
2018,7,21,7,0,477.0,87.0,0.9,23.4,240.0,63.38,49.15
2018,7,21,7,15,405.0,111.5,0.85,23.9,257.5,78.09,61.46
2018,7,21,7,30,333.0,136.0,0.8,24.4,275.0,92.35,73.14
2018,7,21,7,45,183.5,161.0,0.8,24.95,239.0,120.84,96.39
2018,7,21,8,0,34.0,186.0,0.8,25.5,203.0,147.5,111.43
2018,7,21,8,15,67.0,222.5,0.7,26.05,261.0,181.73,135.27
2018,7,21,8,30,100.0,259.0,0.6,26.6,319.0,220.81,162.55
2018,7,21,8,45,95.5,278.5,0.55,27.2,339.5,244.22,179.59
2018,7,21,9,0,91.0,298.0,0.5,27.8,360.0,267.22,196.24
2018,7,21,9,15,88.0,306.0,0.5,28.25,369.0,281.89,206.78
2018,7,21,9,30,85.0,314.0,0.5,28.7,378.0,295.83,216.67
2018,7,21,9,45,53.5,285.0,0.5,29.15,326.0,266.49,195.31
2018,7,21,10,0,22.0,256.0,0.5,29.6,274.0,231.77,169.78
2018,7,21,10,15,57.5,328.0,0.55,29.9,377.5,315.26,230.13
2018,7,21,10,30,93.0,400.0,0.6,30.2,481.0,403.46,291.5
2018,7,21,10,45,75.0,399.0,0.65,30.5,465.5,398.96,287.29
2018,7,21,11,0,57.0,398.0,0.7,30.8,450.0,392.34,282.2
2018,7,21,11,15,81.0,426.5,0.85,31.0,502.0,441.73,317.07
2018,7,21,11,30,105.0,455.0,1.0,31.2,554.0,493.59,352.89
2018,7,21,11,45,136.5,455.5,1.2,31.4,585.5,533.84,381.24
2018,7,21,12,0,168.0,456.0,1.4,31.6,617.0,571.7,408.0
2018,7,21,12,15,174.5,465.0,1.4,31.7,632.5,596.26,424.08
2018,7,21,12,30,181.0,474.0,1.4,31.8,648.0,620.61,440.02
2018,7,21,12,45,140.0,456.5,1.45,31.9,590.5,574.14,408.32
2018,7,21,13,0,99.0,439.0,1.5,32.0,533.0,512.67,366.57
2018,7,21,13,15,144.5,428.5,1.45,31.95,564.0,564.33,403.35
2018,7,21,13,30,190.0,418.0,1.4,31.9,595.0,603.99,431.01
2018,7,21,13,45,340.5,368.5,1.35,31.9,677.5,721.83,512.53
2018,7,21,14,0,491.0,319.0,1.3,31.9,760.0,839.88,590.55
2018,7,21,14,15,480.0,302.5,1.25,31.8,723.0,814.28,573.59
2018,7,21,14,30,469.0,286.0,1.2,31.7,686.0,786.15,556.51
2018,7,21,14,45,658.5,197.0,1.1,31.55,734.5,881.87,621.2
2018,7,21,15,0,848.0,108.0,1.0,31.4,783.0,945.28,659.13
2018,7,21,15,15,849.0,101.0,1.0,31.25,748.5,925.08,647.58
2018,7,21,15,30,850.0,94.0,1.0,31.1,714.0,901.33,634.89
2018,7,21,15,45,837.0,91.5,0.95,30.9,671.0,866.62,614.67
2018,7,21,16,0,824.0,89.0,0.9,30.7,628.0,829.47,592.88
2018,7,21,16,15,805.5,87.0,0.95,30.5,581.0,793.2,572.86
2018,7,21,16,30,787.0,85.0,1.0,30.3,534.0,747.89,546.43
2018,7,21,16,45,721.5,90.5,1.0,30.05,472.5,673.98,499.65
2018,7,21,17,0,656.0,96.0,1.0,29.8,411.0,605.57,455.11
2018,7,21,17,15,655.5,85.0,0.95,29.4,369.0,562.94,426.56
2018,7,21,17,30,655.0,74.0,0.9,29.0,327.0,518.42,395.3
2018,7,21,17,45,622.0,68.0,0.85,28.55,279.5,459.33,351.92
2018,7,21,18,0,589.0,62.0,0.8,28.1,232.0,402.11,308.22
2018,7,21,18,15,527.5,55.0,0.8,28.1,184.5,332.31,252.99
2018,7,21,18,30,466.0,48.0,0.8,28.1,137.0,268.23,200.38
2018,7,21,18,45,371.5,39.0,0.75,26.9,96.5,196.07,141.48
2018,7,21,19,0,277.0,30.0,0.7,25.7,56.0,134.53,86.9
2018,7,21,19,15,156.5,17.5,0.65,25.45,30.5,65.4,0.0
2018,7,21,19,30,36.0,5.0,0.6,25.2,5.0,11.45,0.0
2018,7,21,19,45,18.0,2.5,0.6,24.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.5,0.55,20.3,2.5,0.0,0.0
2018,7,22,5,30,0.0,5.0,0.6,20.5,5.0,4.55,0.0
2018,7,22,5,45,0.0,14.0,0.7,20.65,14.0,12.31,2.59
2018,7,22,6,0,0.0,23.0,0.8,20.8,23.0,20.25,11.41
2018,7,22,6,15,0.0,35.5,0.8,21.1,35.5,31.31,21.37
2018,7,22,6,30,0.0,48.0,0.8,21.4,48.0,42.38,31.23
2018,7,22,6,45,1.5,61.5,0.8,21.7,62.0,53.93,41.35
2018,7,22,7,0,3.0,75.0,0.8,22.0,76.0,65.39,51.18
2018,7,22,7,15,2.0,79.0,0.8,22.4,79.5,69.25,54.29
2018,7,22,7,30,1.0,83.0,0.8,22.8,83.0,73.0,57.22
2018,7,22,7,45,1.0,96.0,0.8,23.25,96.5,83.93,66.15
2018,7,22,8,0,1.0,109.0,0.8,23.7,110.0,95.01,71.62
