Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,8,15,5.0,138.0,0.8,24.15,141.0,119.48,90.46
2018,7,22,8,30,9.0,167.0,0.8,24.6,172.0,144.56,109.41
2018,7,22,8,45,8.5,171.5,0.8,25.05,176.5,149.74,112.88
2018,7,22,9,0,8.0,176.0,0.8,25.5,181.0,154.71,116.26
2018,7,22,9,15,5.5,164.5,0.75,26.1,168.0,145.48,108.65
2018,7,22,9,30,3.0,153.0,0.7,26.7,155.0,135.51,100.57
2018,7,22,9,45,6.5,176.5,0.7,27.35,181.5,157.75,117.07
2018,7,22,10,0,10.0,200.0,0.7,28.0,208.0,180.52,133.66
2018,7,22,10,15,12.5,220.5,0.7,28.4,231.0,200.69,148.24
2018,7,22,10,30,15.0,241.0,0.7,28.8,254.0,221.27,162.98
2018,7,22,10,45,8.5,180.0,0.75,29.2,187.5,165.08,120.88
2018,7,22,11,0,2.0,119.0,0.8,29.6,121.0,107.24,77.15
2018,7,22,11,15,3.0,130.0,0.8,29.85,133.0,117.97,85.29
2018,7,22,11,30,4.0,141.0,0.8,30.1,145.0,128.83,93.34
2018,7,22,11,45,4.0,142.0,0.85,30.35,146.0,130.05,94.11
2018,7,22,12,0,4.0,143.0,0.9,30.6,147.0,131.26,94.91
2018,7,22,12,15,13.5,213.5,0.9,30.7,226.5,203.68,148.91
2018,7,22,12,30,23.0,284.0,0.9,30.8,306.0,284.91,207.67
2018,7,22,12,45,39.5,309.5,0.95,30.9,347.0,326.96,237.82
2018,7,22,13,0,56.0,335.0,1.0,31.0,388.0,370.0,268.54
2018,7,22,13,15,143.5,379.5,1.05,31.0,513.5,515.05,371.14
2018,7,22,13,30,231.0,424.0,1.1,31.0,639.0,664.24,471.52
2018,7,22,13,45,235.0,421.5,1.15,31.0,636.0,671.5,475.77
2018,7,22,14,0,239.0,419.0,1.2,31.0,633.0,677.48,480.61
2018,7,22,14,15,241.5,410.5,1.2,30.9,621.5,674.42,479.45
2018,7,22,14,30,244.0,402.0,1.2,30.8,610.0,669.96,477.51
2018,7,22,14,45,270.0,377.0,1.25,30.7,598.5,669.64,479.7
2018,7,22,15,0,296.0,352.0,1.3,30.6,587.0,667.01,480.37
2018,7,22,15,15,481.5,259.0,1.25,30.4,619.5,756.41,545.57
2018,7,22,15,30,667.0,166.0,1.2,30.2,652.0,826.27,594.45
2018,7,22,15,45,637.5,163.0,1.15,30.0,604.5,780.39,565.16
2018,7,22,16,0,608.0,160.0,1.1,29.8,557.0,733.48,536.08
2018,7,22,16,15,594.5,152.5,1.05,29.6,516.5,694.48,511.76
2018,7,22,16,30,581.0,145.0,1.0,29.4,476.0,654.12,485.72
2018,7,22,16,45,374.0,155.5,0.95,29.15,361.0,477.29,360.82
2018,7,22,17,0,167.0,166.0,0.9,28.9,246.0,297.14,227.58
2018,7,22,17,15,340.5,135.5,0.85,28.5,274.5,399.88,308.38
2018,7,22,17,30,514.0,105.0,0.8,28.1,303.0,464.73,357.14
2018,7,22,17,45,477.0,95.5,0.75,27.7,258.0,400.98,309.06
2018,7,22,18,0,440.0,86.0,0.7,27.3,213.0,345.72,266.61
2018,7,22,18,15,321.0,72.5,0.7,27.3,155.0,249.7,191.46
2018,7,22,18,30,202.0,59.0,0.7,27.3,97.0,157.41,118.08
2018,7,22,18,45,145.5,44.5,0.6,26.15,67.5,109.77,78.95
2018,7,22,19,0,89.0,30.0,0.5,25.0,38.0,68.58,42.89
2018,7,22,19,15,48.0,17.0,0.55,24.75,21.0,33.4,0.0
2018,7,22,19,30,7.0,4.0,0.6,24.5,4.0,4.98,0.0
2018,7,22,19,45,3.5,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,3.0,0.6,21.7,3.0,0.0,0.0
2018,7,23,5,30,2.0,6.0,0.7,21.9,6.0,5.46,0.0
2018,7,23,5,45,1.5,17.5,0.75,22.1,17.5,15.42,4.17
2018,7,23,6,0,1.0,29.0,0.8,22.3,29.0,25.58,15.72
2018,7,23,6,15,3.0,45.0,0.85,22.55,45.5,39.15,27.88
2018,7,23,6,30,5.0,61.0,0.9,22.8,62.0,52.58,39.77
2018,7,23,6,45,33.5,88.0,0.95,23.0,98.5,72.13,56.7
2018,7,23,7,0,62.0,115.0,1.0,23.2,135.0,91.96,73.56
2018,7,23,7,15,41.5,121.0,1.05,23.45,135.5,97.49,78.0
2018,7,23,7,30,21.0,127.0,1.1,23.7,136.0,106.97,85.67
2018,7,23,7,45,11.5,110.5,1.15,24.0,115.5,95.43,75.59
2018,7,23,8,0,2.0,94.0,1.2,24.3,95.0,82.87,61.72
2018,7,23,8,15,10.0,144.0,1.2,24.65,150.0,124.76,94.38
2018,7,23,8,30,18.0,194.0,1.2,25.0,205.0,167.11,126.6
2018,7,23,8,45,13.0,177.0,1.15,25.4,185.0,155.21,116.93
2018,7,23,9,0,8.0,160.0,1.1,25.8,165.0,141.53,106.09
2018,7,23,9,15,5.0,153.5,1.1,26.2,156.5,136.06,101.58
2018,7,23,9,30,2.0,147.0,1.1,26.6,148.0,129.98,96.57
2018,7,23,9,45,10.0,197.5,1.1,27.0,205.5,177.22,132.31
2018,7,23,10,0,18.0,248.0,1.1,27.4,263.0,225.46,167.99
2018,7,23,10,15,19.0,269.0,1.1,27.75,285.0,245.86,182.5
2018,7,23,10,30,20.0,290.0,1.1,28.1,307.0,266.56,197.17
2018,7,23,10,45,18.0,285.0,1.15,28.5,301.0,263.03,194.07
2018,7,23,11,0,16.0,280.0,1.2,28.9,295.0,259.08,190.79
2018,7,23,11,15,16.0,279.5,1.25,29.05,294.5,260.27,191.51
2018,7,23,11,30,16.0,279.0,1.3,29.2,294.0,261.35,192.16
2018,7,23,11,45,29.5,332.5,1.35,29.4,360.5,327.15,239.89
2018,7,23,12,0,43.0,386.0,1.4,29.6,427.0,391.78,285.58
2018,7,23,12,15,95.0,421.0,1.5,29.7,512.0,475.73,345.48
2018,7,23,12,30,147.0,456.0,1.6,29.8,597.0,572.79,412.86
2018,7,23,12,45,121.0,453.5,1.65,29.9,569.0,553.94,398.84
2018,7,23,13,0,95.0,451.0,1.7,30.0,541.0,521.14,376.12
2018,7,23,13,15,124.5,456.0,1.75,30.0,572.5,572.79,412.77
2018,7,23,13,30,154.0,461.0,1.8,30.0,604.0,612.46,440.59
2018,7,23,13,45,139.0,447.0,1.85,29.95,574.0,588.21,424.31
2018,7,23,14,0,124.0,433.0,1.9,29.9,544.0,562.77,407.53
2018,7,23,14,15,87.5,383.0,1.9,29.75,460.0,461.69,337.78
2018,7,23,14,30,51.0,333.0,1.9,29.6,376.0,375.38,276.76
2018,7,23,14,45,30.5,273.5,1.95,29.45,299.0,295.13,219.09
2018,7,23,15,0,10.0,214.0,2.0,29.3,222.0,205.01,152.33
2018,7,23,15,15,10.5,201.5,2.05,29.15,209.5,193.77,144.55
2018,7,23,15,30,11.0,189.0,2.1,29.0,197.0,182.46,136.46
2018,7,23,15,45,7.5,181.5,2.1,28.8,187.0,172.28,129.02
2018,7,23,16,0,4.0,174.0,2.1,28.6,177.0,162.29,121.68
2018,7,23,16,15,2.0,134.0,2.1,28.35,135.5,122.51,91.3
2018,7,23,16,30,0.0,94.0,2.1,28.1,94.0,83.43,60.95
2018,7,23,16,45,0.0,63.5,2.1,27.9,63.5,56.15,39.54
2018,7,23,17,0,0.0,33.0,2.1,27.7,33.0,29.11,17.95
2018,7,23,17,15,0.0,35.0,1.95,27.35,35.0,30.86,19.5
2018,7,23,17,30,0.0,37.0,1.8,27.0,37.0,32.62,21.04
2018,7,23,17,45,0.0,40.0,1.65,26.65,40.0,35.26,23.3
2018,7,23,18,0,0.0,43.0,1.5,26.3,43.0,37.92,25.52
2018,7,23,18,15,0.0,38.5,1.5,26.3,38.5,33.94,22.18
2018,7,23,18,30,0.0,34.0,1.5,26.3,34.0,29.97,18.72
2018,7,23,18,45,0.0,24.5,1.3,25.4,24.5,21.57,11.64
2018,7,23,19,0,0.0,15.0,1.1,24.5,15.0,13.19,4.03
2018,7,23,19,15,0.0,8.5,1.15,24.3,8.5,7.73,0.0
2018,7,23,19,30,0.0,2.0,1.2,24.1,2.0,1.82,0.0
2018,7,23,19,45,0.0,1.0,1.25,23.9,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,3.0,0.8,20.45,3.0,0.0,0.0
2018,7,24,5,30,12.0,6.0,0.9,20.6,6.0,5.46,0.0
2018,7,24,5,45,6.0,10.5,0.95,20.75,10.5,9.41,0.06
2018,7,24,6,0,0.0,15.0,1.0,20.9,15.0,13.18,5.4
2018,7,24,6,15,0.0,17.5,1.05,21.1,17.5,15.38,7.63
2018,7,24,6,30,0.0,20.0,1.1,21.3,20.0,17.58,9.7
2018,7,24,6,45,13.5,58.5,1.1,21.5,63.0,50.59,38.51
2018,7,24,7,0,27.0,97.0,1.1,21.7,106.0,79.7,63.56
2018,7,24,7,15,23.5,109.0,1.1,21.95,117.5,89.2,71.46
2018,7,24,7,30,20.0,121.0,1.1,22.2,129.0,102.5,82.45
2018,7,24,7,45,10.0,107.0,1.15,22.5,111.0,92.66,73.74
2018,7,24,8,0,0.0,93.0,1.2,22.8,93.0,81.93,61.41
2018,7,24,8,15,5.0,137.5,1.2,23.15,140.5,119.03,90.62
2018,7,24,8,30,10.0,182.0,1.2,23.5,188.0,156.41,119.35
2018,7,24,8,45,14.5,205.5,1.2,23.9,215.0,178.12,135.46
2018,7,24,9,0,19.0,229.0,1.2,24.3,242.0,200.6,152.08
2018,7,24,9,15,43.0,269.5,1.25,24.65,301.0,238.55,180.01
2018,7,24,9,30,67.0,310.0,1.3,25.0,360.0,285.39,214.47
2018,7,24,9,45,112.0,346.5,1.3,25.4,435.0,339.19,253.5
2018,7,24,10,0,157.0,383.0,1.3,25.8,510.0,402.52,298.97
2018,7,24,10,15,136.0,370.0,1.3,26.05,483.0,393.81,292.3
2018,7,24,10,30,115.0,357.0,1.3,26.3,456.0,381.74,283.41
2018,7,24,10,45,72.5,324.5,1.3,26.55,387.5,334.08,248.31
2018,7,24,11,0,30.0,292.0,1.3,26.8,319.0,280.99,208.7
2018,7,24,11,15,40.5,342.5,1.25,27.05,380.0,337.18,249.54
2018,7,24,11,30,51.0,393.0,1.2,27.3,441.0,395.29,290.38
2018,7,24,11,45,69.0,418.0,1.2,27.55,483.5,438.38,320.39
2018,7,24,12,0,87.0,443.0,1.2,27.8,526.0,483.11,351.22
2018,7,24,12,15,89.5,452.5,1.15,27.9,538.0,500.72,362.66
2018,7,24,12,30,92.0,462.0,1.1,28.0,550.0,518.27,374.18
2018,7,24,12,45,95.0,451.5,1.1,28.15,542.0,516.71,373.06
2018,7,24,13,0,98.0,441.0,1.1,28.3,534.0,514.46,371.68
2018,7,24,13,15,98.0,434.5,1.1,28.35,526.5,512.57,370.6
2018,7,24,13,30,98.0,428.0,1.1,28.4,519.0,510.03,369.12
2018,7,24,13,45,132.5,430.5,1.1,28.4,551.0,565.29,407.99
2018,7,24,14,0,167.0,433.0,1.1,28.4,583.0,606.11,436.38
2018,7,24,14,15,221.0,414.0,1.1,28.35,606.0,643.18,463.14
2018,7,24,14,30,275.0,395.0,1.1,28.3,629.0,694.37,498.8
2018,7,24,14,45,279.0,375.0,1.15,28.25,604.0,677.4,488.78
2018,7,24,15,0,283.0,355.0,1.2,28.2,579.0,658.71,478.22
2018,7,24,15,15,199.5,344.0,1.2,28.05,498.0,548.77,403.02
2018,7,24,15,30,116.0,333.0,1.2,27.9,417.0,457.44,338.76
2018,7,24,15,45,93.5,305.0,1.15,27.75,370.0,390.41,291.95
2018,7,24,16,0,71.0,277.0,1.1,27.6,323.0,339.88,255.81
2018,7,24,16,15,58.0,248.5,1.1,27.45,284.0,297.75,225.56
2018,7,24,16,30,45.0,220.0,1.1,27.3,245.0,256.16,195.09
2018,7,24,16,45,29.0,188.5,1.05,27.1,204.0,209.66,160.16
2018,7,24,17,0,13.0,157.0,1.0,26.9,163.0,155.34,118.44
2018,7,24,17,15,6.5,121.0,0.95,26.55,124.0,115.21,87.35
2018,7,24,17,30,0.0,85.0,0.9,26.2,85.0,76.1,56.34
2018,7,24,17,45,4.0,60.0,0.8,25.9,61.0,55.34,39.83
2018,7,24,18,0,8.0,35.0,0.7,25.6,37.0,35.72,23.9
2018,7,24,18,15,22.5,36.5,0.7,25.6,41.0,43.74,30.39
2018,7,24,18,30,37.0,38.0,0.7,25.6,45.0,55.93,39.68
2018,7,24,18,45,33.5,27.5,0.65,24.7,32.5,41.78,27.38
2018,7,24,19,0,30.0,17.0,0.6,23.8,20.0,27.85,13.99
2018,7,24,19,15,15.0,9.0,0.6,23.65,10.5,11.9,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.91,0.0
2018,7,24,19,45,0.0,0.5,0.65,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,5.46,0.0
2018,7,25,5,45,43.0,21.0,0.2,21.75,25.5,17.84,4.47
2018,7,25,6,0,81.0,36.0,0.2,21.9,45.0,28.87,18.42
2018,7,25,6,15,139.5,55.5,0.25,22.25,81.0,43.59,31.7
2018,7,25,6,30,198.0,75.0,0.3,22.6,117.0,57.88,44.32
2018,7,25,6,45,183.0,93.5,0.3,22.9,141.0,70.71,55.46
2018,7,25,7,0,168.0,112.0,0.3,23.2,165.0,87.02,69.27
2018,7,25,7,15,186.0,137.0,0.35,23.6,205.5,104.13,83.41
2018,7,25,7,30,204.0,162.0,0.4,24.0,246.0,120.66,96.78
2018,7,25,7,45,172.0,185.0,0.4,24.45,262.0,135.04,108.07
2018,7,25,8,0,140.0,208.0,0.4,24.9,278.0,159.26,117.76
2018,7,25,8,15,135.0,223.0,0.4,25.05,296.5,182.66,133.42
2018,7,25,8,30,130.0,238.0,0.4,25.2,315.0,205.39,150.25
2018,7,25,8,45,87.5,254.5,0.4,25.35,308.0,225.4,166.92
2018,7,25,9,0,45.0,271.0,0.4,25.5,301.0,234.05,174.54
2018,7,25,9,15,72.0,302.5,0.5,25.6,354.5,273.6,203.44
2018,7,25,9,30,99.0,334.0,0.6,25.7,408.0,316.9,234.93
2018,7,25,9,45,130.5,360.0,0.65,25.8,462.5,358.27,264.73
2018,7,25,10,0,162.0,386.0,0.7,25.9,517.0,407.61,300.06
2018,7,25,10,15,136.0,398.5,0.75,26.05,511.5,416.76,306.28
2018,7,25,10,30,110.0,411.0,0.8,26.2,506.0,423.1,310.49
2018,7,25,10,45,161.0,423.0,0.85,26.35,566.5,478.39,349.93
2018,7,25,11,0,212.0,435.0,0.9,26.5,627.0,538.23,391.69
2018,7,25,11,15,184.0,412.5,0.9,26.6,581.5,511.93,372.87
2018,7,25,11,30,156.0,390.0,0.9,26.7,536.0,481.77,351.9
2018,7,25,11,45,96.0,351.0,0.9,26.85,441.0,406.24,298.1
2018,7,25,12,0,36.0,312.0,0.9,27.0,346.0,317.53,233.72
2018,7,25,12,15,97.5,357.5,0.9,27.1,450.5,427.42,313.98
2018,7,25,12,30,159.0,403.0,0.9,27.2,555.0,534.07,388.13
2018,7,25,12,45,99.5,285.0,0.9,27.3,380.0,371.0,273.35
2018,7,25,13,0,40.0,167.0,0.9,27.4,205.0,202.11,150.19
2018,7,25,13,15,20.0,126.5,0.9,27.5,145.5,137.43,101.49
2018,7,25,13,30,0.0,86.0,0.9,27.6,86.0,76.76,54.33
2018,7,25,13,45,1.0,101.0,0.95,27.65,102.0,91.26,65.71
2018,7,25,14,0,2.0,116.0,1.0,27.7,118.0,105.83,77.01
2018,7,25,14,15,11.0,176.0,1.05,27.65,185.5,169.93,126.35
2018,7,25,14,30,20.0,236.0,1.1,27.6,253.0,246.33,183.84
2018,7,25,14,45,42.0,284.5,1.15,27.6,318.5,318.02,237.26
2018,7,25,15,0,64.0,333.0,1.2,27.6,384.0,391.17,290.78
2018,7,25,15,15,196.5,310.0,1.25,27.45,454.5,509.58,379.65
2018,7,25,15,30,329.0,287.0,1.3,27.3,525.0,621.43,461.05
2018,7,25,15,45,322.5,278.5,1.3,27.15,500.0,599.69,446.21
2018,7,25,16,0,316.0,270.0,1.3,27.0,475.0,577.01,431.77
2018,7,25,16,15,240.0,251.0,1.25,26.8,400.0,483.21,365.23
2018,7,25,16,30,164.0,232.0,1.2,26.6,325.0,379.44,290.01
2018,7,25,16,45,89.5,162.0,1.15,26.4,212.0,239.38,184.94
2018,7,25,17,0,15.0,92.0,1.1,26.2,99.0,97.61,73.41
2018,7,25,17,15,8.0,60.0,1.0,25.95,63.5,58.46,42.26
2018,7,25,17,30,1.0,28.0,0.9,25.7,28.0,25.3,15.2
2018,7,25,17,45,28.0,38.5,0.8,25.4,46.5,55.62,40.68
2018,7,25,18,0,55.0,49.0,0.7,25.1,65.0,80.11,60.76
2018,7,25,18,15,70.0,57.0,0.7,25.1,73.0,94.32,71.61
2018,7,25,18,30,85.0,65.0,0.7,25.1,81.0,109.32,82.14
2018,7,25,18,45,72.0,46.5,0.6,24.25,57.0,80.26,57.24
2018,7,25,19,0,59.0,28.0,0.5,23.4,33.0,51.78,30.14
2018,7,25,19,15,38.5,16.0,0.45,23.25,18.5,24.07,0.0
2018,7,25,19,30,18.0,4.0,0.4,23.1,4.0,3.64,0.0
2018,7,25,19,45,9.0,2.0,0.4,23.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,29.5,5.5,0.65,19.85,6.0,0.0,0.0
2018,7,26,5,30,59.0,11.0,0.8,20.2,12.0,10.01,0.0
2018,7,26,5,45,159.5,25.0,0.9,20.6,40.5,19.7,4.63
2018,7,26,6,0,260.0,39.0,1.0,21.0,69.0,30.35,19.6
2018,7,26,6,15,344.5,50.0,0.95,21.5,110.5,38.34,27.25
2018,7,26,6,30,429.0,61.0,0.9,22.0,152.0,47.3,35.33
2018,7,26,6,45,489.5,69.0,0.85,22.55,200.0,51.83,39.36
2018,7,26,7,0,550.0,77.0,0.8,23.1,248.0,56.19,43.06
2018,7,26,7,15,593.0,82.5,0.85,24.0,298.0,58.32,44.64
2018,7,26,7,30,636.0,88.0,0.9,24.9,348.0,60.37,46.07
2018,7,26,7,45,668.0,93.0,0.9,25.8,398.5,61.87,46.99
2018,7,26,8,0,700.0,98.0,0.9,26.7,449.0,97.48,54.15
2018,7,26,8,15,723.5,102.0,0.9,27.3,498.0,155.08,87.78
2018,7,26,8,30,747.0,106.0,0.9,27.9,547.0,209.23,127.3
2018,7,26,8,45,765.0,109.0,0.95,28.45,592.5,263.84,171.29
2018,7,26,9,0,783.0,112.0,1.0,29.0,638.0,320.07,217.56
2018,7,26,9,15,797.5,114.5,1.0,29.4,680.0,376.03,263.29
2018,7,26,9,30,812.0,117.0,1.0,29.8,722.0,432.69,308.32
2018,7,26,9,45,823.5,118.5,1.0,30.2,759.0,490.26,352.46
2018,7,26,10,0,835.0,120.0,1.0,30.6,796.0,544.03,392.43
2018,7,26,10,15,844.0,121.5,1.0,30.9,827.5,595.86,429.84
2018,7,26,10,30,853.0,123.0,1.0,31.2,859.0,646.72,465.32
2018,7,26,10,45,860.0,124.0,1.0,31.5,884.0,694.6,497.7
2018,7,26,11,0,867.0,125.0,1.0,31.8,909.0,740.85,528.09
2018,7,26,11,15,809.5,163.5,1.0,32.0,907.0,773.56,547.79
2018,7,26,11,30,752.0,202.0,1.0,32.2,905.0,796.63,560.96
2018,7,26,11,45,810.5,168.0,1.0,32.4,933.5,845.94,591.35
2018,7,26,12,0,869.0,134.0,1.0,32.6,962.0,887.59,615.82
2018,7,26,12,15,871.5,133.0,1.0,32.7,965.0,916.31,632.49
2018,7,26,12,30,874.0,132.0,1.0,32.8,968.0,942.12,647.49
2018,7,26,12,45,882.5,125.0,1.0,32.9,965.5,964.91,660.67
2018,7,26,13,0,891.0,118.0,1.0,33.0,963.0,984.48,671.98
2018,7,26,13,15,888.5,117.5,1.05,33.05,950.5,996.25,679.78
2018,7,26,13,30,886.0,117.0,1.1,33.1,938.0,1004.43,685.65
2018,7,26,13,45,882.0,116.0,1.1,33.15,918.5,1006.97,687.45
2018,7,26,14,0,878.0,115.0,1.1,33.2,899.0,1005.85,687.26
2018,7,26,14,15,872.0,113.0,1.1,33.15,872.0,998.04,683.54
2018,7,26,14,30,866.0,111.0,1.1,33.1,845.0,986.64,677.86
2018,7,26,14,45,858.0,109.0,1.1,33.05,812.0,969.78,669.02
2018,7,26,15,0,850.0,107.0,1.1,33.0,779.0,949.57,658.27
2018,7,26,15,15,838.0,105.5,1.1,32.85,740.0,922.92,643.88
2018,7,26,15,30,826.0,104.0,1.1,32.7,701.0,893.43,627.74
2018,7,26,15,45,810.5,102.0,1.1,32.55,657.5,865.99,612.8
2018,7,26,16,0,795.0,100.0,1.1,32.4,614.0,827.53,590.7
2018,7,26,16,15,776.0,97.0,1.1,32.25,567.0,782.93,564.44
2018,7,26,16,30,757.0,94.0,1.1,32.1,520.0,736.82,536.78
2018,7,26,16,45,732.0,90.5,1.05,32.0,470.5,684.32,503.63
2018,7,26,17,0,707.0,87.0,1.0,31.9,421.0,631.4,469.58
2018,7,26,17,15,674.5,82.0,0.9,31.25,370.5,574.21,431.14
2018,7,26,17,30,642.0,77.0,0.8,30.6,320.0,515.52,389.98
2018,7,26,17,45,596.5,71.0,0.75,29.95,269.5,449.49,342.23
2018,7,26,18,0,551.0,65.0,0.7,29.3,219.0,386.62,294.83
2018,7,26,18,15,486.0,57.5,0.7,29.3,172.5,316.29,239.43
2018,7,26,18,30,421.0,50.0,0.7,29.3,126.0,252.09,186.97
2018,7,26,18,45,325.5,39.5,0.7,28.0,87.0,180.25,128.66
2018,7,26,19,0,230.0,29.0,0.7,26.7,48.0,117.78,70.42
2018,7,26,19,15,128.5,16.5,0.7,26.4,26.0,46.75,0.0
2018,7,26,19,30,27.0,4.0,0.7,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.75,25.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.0,0.45,21.2,5.5,0.0,0.0
2018,7,27,5,30,57.0,10.0,0.5,21.6,11.0,9.1,0.0
2018,7,27,5,45,156.5,23.5,0.55,22.05,38.5,18.52,2.93
2018,7,27,6,0,256.0,37.0,0.6,22.5,66.0,28.8,18.12
2018,7,27,6,15,334.5,48.0,0.55,23.1,106.0,36.82,25.75
2018,7,27,6,30,413.0,59.0,0.5,23.7,146.0,45.59,33.6
2018,7,27,6,45,474.5,67.5,0.45,24.35,194.0,50.6,38.01
2018,7,27,7,0,536.0,76.0,0.4,25.0,242.0,55.41,42.04
2018,7,27,7,15,586.5,81.0,0.45,25.95,293.5,57.22,43.33
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,59.0,44.52
2018,7,27,7,45,669.5,90.5,0.6,27.9,395.5,60.22,45.17
2018,7,27,8,0,702.0,95.0,0.7,28.9,446.0,95.13,51.87
2018,7,27,8,15,726.0,98.5,0.8,29.4,494.5,152.33,84.8
2018,7,27,8,30,750.0,102.0,0.9,29.9,543.0,206.37,123.98
2018,7,27,8,45,769.0,104.5,1.0,30.45,589.0,261.04,167.77
2018,7,27,9,0,788.0,107.0,1.1,31.0,635.0,317.43,213.99
2018,7,27,9,15,796.5,112.0,1.15,31.25,675.5,373.61,260.1
2018,7,27,9,30,805.0,117.0,1.2,31.5,716.0,429.84,305.1
2018,7,27,9,45,809.0,123.0,1.25,31.8,751.0,484.62,347.63
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,538.53,388.09
2018,7,27,10,15,822.0,130.5,1.35,32.3,817.0,590.76,426.3
2018,7,27,10,30,831.0,132.0,1.4,32.5,848.0,640.67,461.86
2018,7,27,10,45,771.0,166.0,1.45,32.75,845.0,673.08,483.69
2018,7,27,11,0,711.0,200.0,1.5,33.0,842.0,699.0,500.48
2018,7,27,11,15,631.0,243.0,1.55,33.15,821.5,710.69,507.21
2018,7,27,11,30,551.0,286.0,1.6,33.3,801.0,714.19,508.24
2018,7,27,11,45,670.0,228.5,1.6,33.4,861.0,788.22,558.96
2018,7,27,12,0,789.0,171.0,1.6,33.5,921.0,860.52,605.01
2018,7,27,12,15,810.5,161.0,1.65,33.6,933.5,896.96,627.28
2018,7,27,12,30,832.0,151.0,1.7,33.7,946.0,921.22,642.27
2018,7,27,12,45,836.0,149.0,1.7,33.8,944.5,943.87,655.83
2018,7,27,13,0,840.0,147.0,1.7,33.9,943.0,963.51,667.56
2018,7,27,13,15,837.5,146.0,1.7,33.95,930.5,974.53,674.25
2018,7,27,13,30,835.0,145.0,1.7,34.0,918.0,982.13,679.04
2018,7,27,13,45,821.5,148.0,1.7,34.0,894.5,991.19,684.99
2018,7,27,14,0,808.0,151.0,1.7,34.0,871.0,985.11,681.85
2018,7,27,14,15,811.0,144.0,1.7,33.9,848.0,981.46,680.74
2018,7,27,14,30,814.0,137.0,1.7,33.8,825.0,974.16,677.49
2018,7,27,14,45,795.0,138.5,1.7,33.75,788.5,950.87,664.39
2018,7,27,15,0,776.0,140.0,1.7,33.7,752.0,924.67,649.63
2018,7,27,15,15,702.0,161.5,1.65,33.5,694.0,871.01,617.33
2018,7,27,15,30,628.0,183.0,1.6,33.3,636.0,811.67,581.15
2018,7,27,15,45,488.5,213.5,1.55,33.1,552.5,696.19,504.92
2018,7,27,16,0,349.0,244.0,1.5,32.9,469.0,577.94,424.14
2018,7,27,16,15,523.5,178.0,1.45,32.7,486.5,657.83,484.64
2018,7,27,16,30,698.0,112.0,1.4,32.5,504.0,713.72,524.79
2018,7,27,16,45,658.0,110.5,1.35,32.3,452.0,654.18,485.57
2018,7,27,17,0,618.0,109.0,1.3,32.1,400.0,595.55,446.17
2018,7,27,17,15,554.0,106.5,1.15,31.5,344.0,520.72,393.71
2018,7,27,17,30,490.0,104.0,1.0,30.9,288.0,444.16,338.63
2018,7,27,17,45,416.5,96.5,0.9,30.3,236.0,368.24,282.38
2018,7,27,18,0,343.0,89.0,0.8,29.7,184.0,298.9,229.28
2018,7,27,18,15,302.5,74.0,0.8,29.7,145.0,243.8,185.37
2018,7,27,18,30,262.0,59.0,0.8,29.7,106.0,192.7,143.26
2018,7,27,18,45,205.5,44.0,0.75,28.4,73.5,140.19,99.9
2018,7,27,19,0,149.0,29.0,0.7,27.1,41.0,92.65,53.63
2018,7,27,19,15,82.0,16.0,0.7,26.85,22.0,34.79,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,1.4,21.2,4.5,0.0,0.0
2018,7,28,5,30,32.0,8.0,1.5,21.5,9.0,7.28,0.0
2018,7,28,5,45,91.0,24.0,1.6,21.8,32.5,19.42,2.04
2018,7,28,6,0,150.0,40.0,1.7,22.1,56.0,31.89,20.56
2018,7,28,6,15,246.0,54.0,1.75,22.7,97.5,41.22,29.45
2018,7,28,6,30,342.0,68.0,1.8,23.3,139.0,51.13,38.35
2018,7,28,6,45,332.0,84.5,1.9,23.85,169.5,62.09,47.9
2018,7,28,7,0,322.0,101.0,2.0,24.4,200.0,72.45,56.7
2018,7,28,7,15,380.5,110.0,2.0,25.0,248.5,77.39,60.66
2018,7,28,7,30,439.0,119.0,2.0,25.6,297.0,82.12,64.33
2018,7,28,7,45,501.5,125.0,2.0,26.2,354.5,84.68,66.09
2018,7,28,8,0,564.0,131.0,2.0,26.8,412.0,114.07,71.26
2018,7,28,8,15,626.5,129.0,1.9,27.3,471.5,157.77,94.14
2018,7,28,8,30,689.0,127.0,1.8,27.8,531.0,209.15,130.19
2018,7,28,8,45,709.5,131.0,1.7,28.3,577.0,262.53,173.12
2018,7,28,9,0,730.0,135.0,1.6,28.8,623.0,317.91,218.56
2018,7,28,9,15,746.5,138.0,1.45,29.25,665.0,377.09,266.26
2018,7,28,9,30,763.0,141.0,1.3,29.7,707.0,432.38,309.75
2018,7,28,9,45,776.0,143.0,1.2,30.1,744.0,485.97,350.71
2018,7,28,10,0,789.0,145.0,1.1,30.5,781.0,539.69,390.1
2018,7,28,10,15,797.5,147.5,0.95,30.8,812.0,591.09,426.04
2018,7,28,10,30,806.0,150.0,0.8,31.1,843.0,641.65,459.69
2018,7,28,10,45,788.0,164.5,0.65,31.4,858.5,683.69,485.79
2018,7,28,11,0,770.0,179.0,0.5,31.7,874.0,722.2,508.29
2018,7,28,11,15,723.5,205.0,0.5,31.9,868.0,748.19,523.76
2018,7,28,11,30,677.0,231.0,0.5,32.1,862.0,767.5,534.72
2018,7,28,11,45,388.0,333.0,0.5,32.25,695.5,646.91,452.49
2018,7,28,12,0,99.0,435.0,0.5,32.4,529.0,487.13,341.96
2018,7,28,12,15,124.0,445.0,0.55,32.5,563.0,534.58,375.65
2018,7,28,12,30,149.0,455.0,0.6,32.6,597.0,575.6,403.0
2018,7,28,12,45,252.5,441.0,0.7,32.7,680.5,679.02,472.92
2018,7,28,13,0,356.0,427.0,0.8,32.8,764.0,775.72,536.47
2018,7,28,13,15,462.0,363.0,0.8,32.8,794.0,838.16,577.41
2018,7,28,13,30,568.0,299.0,0.8,32.8,824.0,889.17,611.43
2018,7,28,13,45,688.5,227.5,0.85,32.8,850.0,948.36,650.52
2018,7,28,14,0,809.0,156.0,0.9,32.8,876.0,992.12,677.41
2018,7,28,14,15,776.0,166.5,0.85,32.75,840.0,970.89,664.15
2018,7,28,14,30,743.0,177.0,0.8,32.7,804.0,946.4,649.84
2018,7,28,14,45,713.0,180.0,0.8,32.6,762.5,921.99,636.68
2018,7,28,15,0,683.0,183.0,0.8,32.5,721.0,888.0,617.61
2018,7,28,15,15,719.0,161.0,0.75,32.35,701.5,887.31,618.35
2018,7,28,15,30,755.0,139.0,0.7,32.2,682.0,876.57,612.6
2018,7,28,15,45,730.5,138.5,0.7,32.05,637.0,840.61,592.23
2018,7,28,16,0,706.0,138.0,0.7,31.9,592.0,798.12,567.79
2018,7,28,16,15,680.5,133.5,0.65,31.75,543.5,748.98,538.0
2018,7,28,16,30,655.0,129.0,0.6,31.6,495.0,699.02,507.24
2018,7,28,16,45,637.0,121.5,0.55,31.45,449.5,651.0,477.01
2018,7,28,17,0,619.0,114.0,0.5,31.3,404.0,602.25,444.92
2018,7,28,17,15,584.0,107.0,0.45,30.9,354.5,542.02,404.23
2018,7,28,17,30,549.0,100.0,0.4,30.5,305.0,483.19,363.24
2018,7,28,17,45,502.0,90.5,0.3,30.1,255.5,416.47,314.64
2018,7,28,18,0,455.0,81.0,0.2,29.7,206.0,349.33,264.14
2018,7,28,18,15,389.5,70.0,0.2,29.7,161.0,280.82,210.92
2018,7,28,18,30,324.0,59.0,0.2,29.7,116.0,219.05,161.25
2018,7,28,18,45,238.5,44.0,0.2,28.6,78.5,152.47,107.72
2018,7,28,19,0,153.0,29.0,0.2,27.5,41.0,93.52,52.13
2018,7,28,19,15,81.0,15.5,0.25,27.1,21.5,34.07,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.3,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,29,5,15,14.5,4.0,1.45,19.65,4.0,0.0,0.0
2018,7,29,5,30,29.0,8.0,1.5,19.9,8.0,7.28,0.0
2018,7,29,5,45,59.0,22.5,1.55,20.15,27.5,18.24,0.15
2018,7,29,6,0,89.0,37.0,1.6,20.4,47.0,29.55,18.7
2018,7,29,6,15,123.5,55.5,1.65,21.0,77.0,43.48,31.58
2018,7,29,6,30,158.0,74.0,1.7,21.6,107.0,56.99,43.65
2018,7,29,6,45,242.5,88.0,1.75,22.2,154.5,67.22,52.64
2018,7,29,7,0,327.0,102.0,1.8,22.8,202.0,73.27,57.78
2018,7,29,7,15,356.0,117.0,1.8,23.5,244.5,82.23,65.17
2018,7,29,7,30,385.0,132.0,1.8,24.2,287.0,90.72,71.97
2018,7,29,7,45,280.0,160.0,1.8,24.9,281.0,113.33,90.46
2018,7,29,8,0,175.0,188.0,1.8,25.6,275.0,148.27,108.89
2018,7,29,8,15,109.5,208.0,1.75,26.15,264.5,169.81,125.03
2018,7,29,8,30,44.0,228.0,1.7,26.7,254.0,189.55,142.13
2018,7,29,8,45,28.5,195.0,1.65,27.25,212.5,168.12,125.68
2018,7,29,9,0,13.0,162.0,1.6,27.8,171.0,144.62,107.68
2018,7,29,9,15,31.5,207.0,1.55,28.2,230.0,186.15,138.76
2018,7,29,9,30,50.0,252.0,1.5,28.6,289.0,233.44,173.69
2018,7,29,9,45,130.5,303.5,1.5,29.05,407.0,315.24,233.31
2018,7,29,10,0,211.0,355.0,1.5,29.5,525.0,409.76,300.95
2018,7,29,10,15,155.0,352.0,1.45,29.75,479.5,391.16,286.94
2018,7,29,10,30,99.0,349.0,1.4,30.0,434.0,366.02,268.29
2018,7,29,10,45,96.5,350.5,1.4,30.3,435.5,374.78,274.33
2018,7,29,11,0,94.0,352.0,1.4,30.6,437.0,382.96,279.71
2018,7,29,11,15,110.0,388.0,1.35,30.8,489.0,435.15,316.01
2018,7,29,11,30,126.0,424.0,1.3,31.0,541.0,489.28,352.68
2018,7,29,11,45,168.0,443.0,1.25,31.15,601.0,551.63,395.02
2018,7,29,12,0,210.0,462.0,1.2,31.3,661.0,616.82,438.27
2018,7,29,12,15,269.0,451.5,1.15,31.35,707.5,679.84,480.0
2018,7,29,12,30,328.0,441.0,1.1,31.4,754.0,738.04,517.91
2018,7,29,12,45,305.5,446.5,1.05,31.45,736.5,735.3,514.55
2018,7,29,13,0,283.0,452.0,1.0,31.5,719.0,730.31,510.38
2018,7,29,13,15,291.5,443.0,1.05,31.5,715.0,739.23,517.3
2018,7,29,13,30,300.0,434.0,1.1,31.5,711.0,746.6,523.15
2018,7,29,13,45,274.0,430.0,1.1,31.5,678.5,722.96,507.82
2018,7,29,14,0,248.0,426.0,1.1,31.5,646.0,697.59,491.6
2018,7,29,14,15,262.5,408.0,1.15,31.4,634.5,696.66,493.13
2018,7,29,14,30,277.0,390.0,1.2,31.3,623.0,693.94,493.31
2018,7,29,14,45,372.0,340.5,1.3,31.2,640.5,734.84,524.98
2018,7,29,15,0,467.0,291.0,1.4,31.1,658.0,787.32,563.3
2018,7,29,15,15,512.0,265.5,1.45,30.9,649.0,796.54,572.05
2018,7,29,15,30,557.0,240.0,1.5,30.7,640.0,801.31,578.42
2018,7,29,15,45,508.5,236.5,1.55,30.45,584.0,740.35,539.71
2018,7,29,16,0,460.0,233.0,1.6,30.2,528.0,679.85,500.92
2018,7,29,16,15,459.5,220.5,1.6,29.85,496.0,651.31,483.93
2018,7,29,16,30,459.0,208.0,1.6,29.5,464.0,620.97,465.08
2018,7,29,16,45,425.0,197.0,1.55,29.2,416.5,564.77,426.69
2018,7,29,17,0,391.0,186.0,1.5,28.9,369.0,497.62,379.9
2018,7,29,17,15,348.5,170.5,1.45,28.4,319.0,434.84,335.03
2018,7,29,17,30,306.0,155.0,1.4,27.9,269.0,375.1,291.04
2018,7,29,17,45,237.5,132.5,1.35,27.45,212.5,295.27,230.17
2018,7,29,18,0,169.0,110.0,1.3,27.0,156.0,212.81,165.66
2018,7,29,18,15,115.0,85.5,1.3,27.0,114.0,151.43,116.13
2018,7,29,18,30,61.0,61.0,1.3,27.0,72.0,95.32,70.33
2018,7,29,18,45,41.0,41.5,1.2,25.95,48.0,63.56,43.84
2018,7,29,19,0,21.0,22.0,1.1,24.9,24.0,27.92,11.84
2018,7,29,19,15,11.0,11.5,1.1,24.75,12.5,13.17,0.0
2018,7,29,19,30,1.0,1.0,1.1,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.1,24.4,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.1,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.2,22.3,1.0,0.91,0.0
2018,7,30,5,45,2.0,10.0,1.25,22.35,10.0,8.79,0.0
2018,7,30,6,0,4.0,19.0,1.3,22.4,19.0,16.73,7.99
2018,7,30,6,15,12.0,35.0,1.3,22.5,37.0,30.73,20.55
2018,7,30,6,30,20.0,51.0,1.3,22.6,55.0,43.92,32.27
2018,7,30,6,45,35.5,74.5,1.35,22.75,84.0,62.33,48.32
2018,7,30,7,0,51.0,98.0,1.4,22.9,113.0,80.16,63.64
2018,7,30,7,15,36.5,108.0,1.45,23.05,120.0,88.31,70.45
2018,7,30,7,30,22.0,118.0,1.5,23.2,127.0,96.22,76.91
2018,7,30,7,45,11.0,94.0,1.55,23.35,98.5,82.26,64.8
2018,7,30,8,0,0.0,70.0,1.6,23.5,70.0,61.91,45.09
2018,7,30,8,15,0.0,73.0,1.6,23.7,73.0,64.6,47.08
2018,7,30,8,30,0.0,76.0,1.6,23.9,76.0,67.29,49.04
2018,7,30,8,45,1.0,104.0,1.6,24.1,104.5,92.07,68.61
2018,7,30,9,0,2.0,132.0,1.6,24.3,133.0,116.35,87.5
2018,7,30,9,15,4.5,159.0,1.6,24.65,162.0,140.49,105.96
2018,7,30,9,30,7.0,186.0,1.6,25.0,191.0,165.06,124.54
2018,7,30,9,45,17.0,238.5,1.6,25.35,252.0,215.01,162.23
2018,7,30,10,0,27.0,291.0,1.6,25.7,313.0,263.67,198.24
2018,7,30,10,15,97.0,350.0,1.6,26.05,432.5,357.06,267.06
2018,7,30,10,30,167.0,409.0,1.6,26.4,552.0,458.46,339.75
2018,7,30,10,45,151.5,421.0,1.6,26.75,553.5,471.7,347.84
2018,7,30,11,0,136.0,433.0,1.6,27.1,555.0,483.31,355.13
2018,7,30,11,15,114.0,434.0,1.55,27.45,538.0,478.85,350.78
2018,7,30,11,30,92.0,435.0,1.5,27.8,521.0,467.3,341.53
2018,7,30,11,45,114.0,433.0,1.5,28.15,540.5,497.55,362.74
2018,7,30,12,0,136.0,431.0,1.5,28.5,560.0,523.93,380.89
2018,7,30,12,15,198.5,440.0,1.5,28.8,628.5,597.92,432.31
2018,7,30,12,30,261.0,449.0,1.5,29.1,697.0,684.08,490.18
2018,7,30,12,45,272.0,449.0,1.5,29.35,706.5,706.5,504.13
2018,7,30,13,0,283.0,449.0,1.5,29.6,716.0,727.97,517.95
2018,7,30,13,15,323.5,429.0,1.5,29.75,730.5,757.32,538.13
2018,7,30,13,30,364.0,409.0,1.5,29.9,745.0,785.46,557.36
2018,7,30,13,45,232.0,392.0,1.55,30.05,604.5,642.49,461.12
2018,7,30,14,0,100.0,375.0,1.6,30.2,464.0,481.48,349.61
2018,7,30,14,15,91.5,366.0,1.6,30.2,445.5,450.07,329.05
2018,7,30,14,30,83.0,357.0,1.6,30.2,427.0,433.93,318.09
2018,7,30,14,45,164.0,351.0,1.6,30.2,482.0,525.35,385.1
2018,7,30,15,0,245.0,345.0,1.6,30.2,537.0,614.3,448.2
2018,7,30,15,15,322.0,313.0,1.6,30.05,552.0,650.91,475.81
2018,7,30,15,30,399.0,281.0,1.6,29.9,567.0,698.15,510.52
2018,7,30,15,45,392.5,262.5,1.6,29.8,529.0,647.88,477.87
2018,7,30,16,0,386.0,244.0,1.6,29.7,491.0,611.8,454.93
2018,7,30,16,15,386.0,221.5,1.6,29.4,452.0,575.49,431.89
2018,7,30,16,30,386.0,199.0,1.6,29.1,413.0,552.64,417.6
2018,7,30,16,45,412.5,172.5,1.55,28.85,381.5,528.9,402.77
2018,7,30,17,0,439.0,146.0,1.5,28.6,350.0,501.22,384.64
2018,7,30,17,15,378.0,138.0,1.4,28.15,298.5,430.8,333.12
2018,7,30,17,30,317.0,130.0,1.3,27.7,247.0,352.82,274.93
2018,7,30,17,45,259.0,114.5,1.2,27.25,200.0,286.5,223.95
2018,7,30,18,0,201.0,99.0,1.1,26.8,153.0,225.63,175.83
2018,7,30,18,15,159.0,80.0,1.1,26.8,117.0,173.92,133.78
2018,7,30,18,30,117.0,61.0,1.1,26.8,81.0,119.26,88.83
2018,7,30,18,45,100.0,43.5,1.05,25.65,56.5,94.61,67.05
2018,7,30,19,0,83.0,26.0,1.0,24.5,32.0,61.48,30.36
2018,7,30,19,15,44.5,14.0,1.0,24.3,17.0,23.68,0.0
2018,7,30,19,30,6.0,2.0,1.0,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.05,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.2,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.4,1.0,0.91,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.6,3.0,2.63,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.8,5.0,4.38,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.95,7.0,6.14,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,7.9,1.19
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,11.42,4.3
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,14.95,7.38
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,21.57,13.09
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,28.2,18.74
2018,7,31,7,45,0.0,37.5,0.7,24.45,37.5,33.08,22.81
2018,7,31,8,0,0.0,43.0,0.7,24.8,43.0,37.96,25.46
2018,7,31,8,15,0.0,55.0,0.75,25.1,55.0,48.61,33.94
2018,7,31,8,30,0.0,67.0,0.8,25.4,67.0,59.29,42.33
2018,7,31,8,45,0.0,76.0,0.8,25.7,76.0,67.32,48.52
2018,7,31,9,0,0.0,85.0,0.8,26.0,85.0,75.37,54.66
2018,7,31,9,15,0.0,98.5,0.85,26.2,98.5,87.33,63.86
2018,7,31,9,30,0.0,112.0,0.9,26.4,112.0,99.09,72.82
2018,7,31,9,45,0.0,93.0,0.95,26.65,93.0,82.6,59.71
2018,7,31,10,0,0.0,74.0,1.0,26.9,74.0,65.73,46.37
2018,7,31,10,15,1.0,101.5,1.05,27.05,102.5,90.71,65.76
2018,7,31,10,30,2.0,129.0,1.1,27.2,131.0,115.65,84.86
2018,7,31,10,45,3.5,146.5,1.2,27.4,149.5,132.33,97.47
2018,7,31,11,0,5.0,164.0,1.3,27.6,168.0,149.25,110.2
2018,7,31,11,15,5.5,167.5,1.35,27.6,172.5,153.23,113.13
2018,7,31,11,30,6.0,171.0,1.4,27.6,177.0,157.25,116.13
2018,7,31,11,45,32.5,227.5,1.45,27.6,258.5,234.67,175.01
2018,7,31,12,0,59.0,284.0,1.5,27.6,340.0,312.5,232.72
2018,7,31,12,15,97.5,355.5,1.5,27.5,448.0,427.22,315.65
2018,7,31,12,30,136.0,427.0,1.5,27.4,556.0,537.94,392.99
2018,7,31,12,45,92.0,398.5,1.5,27.25,485.5,464.24,340.36
2018,7,31,13,0,48.0,370.0,1.5,27.1,415.0,398.05,293.07
2018,7,31,13,15,202.5,362.0,1.5,26.95,549.0,571.42,420.29
2018,7,31,13,30,357.0,354.0,1.5,26.8,683.0,723.04,526.06
2018,7,31,13,45,357.0,369.5,1.5,26.65,692.0,744.96,539.54
2018,7,31,14,0,357.0,385.0,1.5,26.5,701.0,765.5,553.34
2018,7,31,14,15,353.5,355.0,1.55,26.35,660.0,733.21,533.71
2018,7,31,14,30,350.0,325.0,1.6,26.2,619.0,698.65,512.8
2018,7,31,14,45,300.0,332.5,1.6,26.1,577.5,656.47,484.04
2018,7,31,15,0,250.0,340.0,1.6,26.0,536.0,614.29,454.92
2018,7,31,15,15,229.0,313.0,1.6,25.95,485.5,562.72,420.17
2018,7,31,15,30,208.0,286.0,1.6,25.9,435.0,494.38,373.14
2018,7,31,15,45,106.5,204.0,1.6,25.85,280.0,309.46,237.09
2018,7,31,16,0,5.0,122.0,1.6,25.8,125.0,113.79,85.01
2018,7,31,16,15,7.5,91.0,1.55,25.7,95.5,86.99,64.55
2018,7,31,16,30,10.0,60.0,1.5,25.6,66.0,63.42,46.07
2018,7,31,16,45,74.5,114.0,1.5,25.5,149.0,176.29,138.11
2018,7,31,17,0,139.0,168.0,1.5,25.4,232.0,281.51,221.2
2018,7,31,17,15,78.5,121.0,1.4,25.25,156.5,182.25,142.72
2018,7,31,17,30,18.0,74.0,1.3,25.1,81.0,81.11,61.08
2018,7,31,17,45,9.0,51.5,1.2,24.95,55.0,50.71,36.32
2018,7,31,18,0,0.0,29.0,1.1,24.8,29.0,25.53,15.48
2018,7,31,18,15,0.0,26.0,1.1,24.8,26.0,22.88,13.21
2018,7,31,18,30,0.0,23.0,1.1,24.8,23.0,20.23,10.84
2018,7,31,18,45,1.5,16.0,1.0,24.45,16.0,14.61,5.91
2018,7,31,19,0,3.0,9.0,0.9,24.1,9.0,8.97,0.0
2018,7,31,19,15,3.0,5.0,0.9,24.0,5.0,5.28,0.0
2018,7,31,19,30,3.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.4,22.1,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.5,22.2,2.0,1.82,0.0
2018,8,1,5,45,3.5,3.5,1.55,22.35,3.5,3.13,0.0
