Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,6,0,0.0,5.0,1.6,22.5,5.0,4.38,0.0
2018,8,1,6,15,0.0,7.0,1.65,22.65,7.0,6.14,0.0
2018,8,1,6,30,0.0,9.0,1.7,22.8,9.0,7.9,1.18
2018,8,1,6,45,0.0,12.5,1.7,22.95,12.5,10.98,3.9
2018,8,1,7,0,0.0,16.0,1.7,23.1,16.0,14.07,6.61
2018,8,1,7,15,0.0,21.0,1.8,23.25,21.0,18.48,10.42
2018,8,1,7,30,0.0,26.0,1.9,23.4,26.0,22.9,14.2
2018,8,1,7,45,19.5,74.0,2.0,23.55,83.5,63.97,49.33
2018,8,1,8,0,39.0,122.0,2.1,23.7,141.0,103.0,77.32
2018,8,1,8,15,109.0,183.0,2.15,23.95,244.5,153.07,113.24
2018,8,1,8,30,179.0,244.0,2.2,24.2,348.0,217.55,160.01
2018,8,1,8,45,126.5,263.5,2.2,24.4,340.0,235.08,175.63
2018,8,1,9,0,74.0,283.0,2.2,24.6,332.0,251.36,189.87
2018,8,1,9,15,89.5,301.0,2.2,24.9,364.0,278.93,210.38
2018,8,1,9,30,105.0,319.0,2.2,25.2,396.0,304.84,229.6
2018,8,1,9,45,93.0,334.0,2.25,25.55,405.0,324.5,244.19
2018,8,1,10,0,81.0,349.0,2.3,25.9,414.0,339.23,254.78
2018,8,1,10,15,89.5,374.0,2.25,26.2,448.5,372.74,278.97
2018,8,1,10,30,98.0,399.0,2.2,26.5,483.0,407.5,303.66
2018,8,1,10,45,146.5,353.0,2.2,26.85,482.5,411.48,307.17
2018,8,1,11,0,195.0,307.0,2.2,27.2,482.0,419.07,313.74
2018,8,1,11,15,182.0,345.5,2.15,27.4,511.5,453.57,337.65
2018,8,1,11,30,169.0,384.0,2.1,27.6,541.0,489.08,361.66
2018,8,1,11,45,131.5,409.5,2.1,27.85,532.5,491.58,361.72
2018,8,1,12,0,94.0,435.0,2.1,28.1,524.0,483.92,354.76
2018,8,1,12,15,219.5,385.0,2.1,28.2,593.0,573.93,421.34
2018,8,1,12,30,345.0,335.0,2.1,28.3,662.0,663.69,485.82
2018,8,1,12,45,492.5,281.5,2.05,28.45,746.0,765.22,556.88
2018,8,1,13,0,640.0,228.0,2.0,28.6,830.0,872.16,629.09
2018,8,1,13,15,744.5,174.0,2.0,28.65,865.0,926.66,663.27
2018,8,1,13,30,849.0,120.0,2.0,28.7,900.0,975.29,693.84
2018,8,1,13,45,767.0,151.5,2.0,28.75,844.5,944.24,674.1
2018,8,1,14,0,685.0,183.0,2.0,28.8,789.0,905.8,650.36
2018,8,1,14,15,722.0,165.0,2.0,28.75,786.0,918.25,659.63
2018,8,1,14,30,759.0,147.0,2.0,28.7,783.0,933.9,670.56
2018,8,1,14,45,626.5,177.5,1.95,28.7,688.5,836.81,608.0
2018,8,1,15,0,494.0,208.0,1.9,28.7,594.0,726.18,534.49
2018,8,1,15,15,628.5,160.0,1.85,28.55,625.0,802.43,588.98
2018,8,1,15,30,763.0,112.0,1.8,28.4,656.0,856.37,625.14
2018,8,1,15,45,685.5,127.5,1.7,28.3,593.0,789.29,580.98
2018,8,1,16,0,608.0,143.0,1.6,28.2,530.0,719.87,535.67
2018,8,1,16,15,412.5,152.0,1.5,27.95,405.5,536.74,407.66
2018,8,1,16,30,217.0,161.0,1.4,27.7,281.0,358.35,276.06
2018,8,1,16,45,172.0,163.0,1.3,27.5,252.0,305.57,236.99
2018,8,1,17,0,127.0,165.0,1.2,27.3,223.0,269.63,209.23
2018,8,1,17,15,67.0,109.5,1.1,26.95,140.0,161.64,125.25
2018,8,1,17,30,7.0,54.0,1.0,26.6,57.0,52.11,37.04
2018,8,1,17,45,12.5,62.5,0.9,26.25,66.5,65.87,48.54
2018,8,1,18,0,18.0,71.0,0.8,25.9,76.0,78.53,58.78
2018,8,1,18,15,13.5,60.0,0.8,25.9,63.0,61.4,44.47
2018,8,1,18,30,9.0,49.0,0.8,25.9,50.0,49.23,34.06
2018,8,1,18,45,8.0,34.0,0.65,25.0,34.5,34.34,21.26
2018,8,1,19,0,7.0,19.0,0.5,24.1,19.0,20.27,4.99
2018,8,1,19,15,6.5,10.0,0.5,23.95,10.0,10.69,0.0
2018,8,1,19,30,6.0,1.0,0.5,23.8,1.0,0.0,0.0
2018,8,1,19,45,3.0,0.5,0.5,23.65,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.1,22.55,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.2,22.7,1.0,0.91,0.0
2018,8,2,5,45,0.0,3.0,1.35,22.9,3.0,2.63,0.0
2018,8,2,6,0,0.0,5.0,1.5,23.1,5.0,4.38,0.0
2018,8,2,6,15,5.0,8.5,1.5,23.3,9.5,7.62,0.81
2018,8,2,6,30,10.0,12.0,1.5,23.5,14.0,10.78,3.65
2018,8,2,6,45,5.0,11.5,1.55,23.7,12.5,10.33,3.31
2018,8,2,7,0,0.0,11.0,1.6,23.9,11.0,9.66,2.75
2018,8,2,7,15,0.0,14.5,1.6,24.1,14.5,12.75,5.41
2018,8,2,7,30,0.0,18.0,1.6,24.3,18.0,15.84,8.05
2018,8,2,7,45,0.0,31.0,1.65,24.55,31.0,27.33,17.86
2018,8,2,8,0,0.0,44.0,1.7,24.8,44.0,38.84,26.17
2018,8,2,8,15,0.0,45.5,1.75,25.0,45.5,40.19,27.12
2018,8,2,8,30,0.0,47.0,1.8,25.2,47.0,41.54,28.08
2018,8,2,8,45,0.0,44.0,1.85,25.4,44.0,38.91,25.83
2018,8,2,9,0,0.0,41.0,1.9,25.6,41.0,36.27,23.6
2018,8,2,9,15,1.0,64.5,1.9,25.75,65.0,57.51,40.46
2018,8,2,9,30,2.0,88.0,1.9,25.9,89.0,78.94,57.27
2018,8,2,9,45,40.5,200.0,1.9,26.1,232.0,191.77,144.56
2018,8,2,10,0,79.0,312.0,1.9,26.3,375.0,308.4,231.78
2018,8,2,10,15,223.0,311.5,1.9,26.45,499.5,396.76,297.46
2018,8,2,10,30,367.0,311.0,1.9,26.6,624.0,504.03,375.95
2018,8,2,10,45,583.5,231.5,1.85,26.7,746.5,606.36,451.01
2018,8,2,11,0,800.0,152.0,1.8,26.8,869.0,722.87,534.11
2018,8,2,11,15,769.0,173.0,1.8,26.95,873.0,755.19,554.76
2018,8,2,11,30,738.0,194.0,1.8,27.1,877.0,782.83,572.49
2018,8,2,11,45,423.0,279.0,1.8,27.25,671.5,629.95,463.46
2018,8,2,12,0,108.0,364.0,1.8,27.4,466.0,438.19,322.83
2018,8,2,12,15,209.0,393.0,1.8,27.45,591.0,572.57,420.36
2018,8,2,12,30,310.0,422.0,1.8,27.5,716.0,705.58,511.66
2018,8,2,12,45,276.5,354.0,1.8,27.6,615.0,619.52,453.0
2018,8,2,13,0,243.0,286.0,1.8,27.7,514.0,528.31,391.17
2018,8,2,13,15,123.0,208.0,1.8,27.75,323.5,337.03,252.99
2018,8,2,13,30,3.0,130.0,1.8,27.8,133.0,119.58,87.18
2018,8,2,13,45,27.0,215.5,1.85,27.85,239.5,231.66,173.44
2018,8,2,14,0,51.0,301.0,1.9,27.9,346.0,341.9,255.21
2018,8,2,14,15,39.5,291.0,1.9,27.9,325.0,321.56,239.76
2018,8,2,14,30,28.0,281.0,1.9,27.9,304.0,301.01,224.65
2018,8,2,14,45,27.0,274.5,1.9,27.9,296.0,294.4,220.19
2018,8,2,15,0,26.0,268.0,1.9,27.9,288.0,287.69,215.61
2018,8,2,15,15,13.0,186.0,1.85,27.75,196.0,181.8,136.25
2018,8,2,15,30,0.0,104.0,1.8,27.6,104.0,92.6,67.49
2018,8,2,15,45,4.5,125.0,1.75,27.45,128.0,116.19,86.47
2018,8,2,16,0,9.0,146.0,1.7,27.3,152.0,140.12,105.55
2018,8,2,16,15,14.5,159.0,1.6,27.05,167.5,157.6,119.69
2018,8,2,16,30,20.0,172.0,1.5,26.8,183.0,175.41,134.12
2018,8,2,16,45,10.0,110.0,1.45,26.55,115.5,106.61,80.31
2018,8,2,17,0,0.0,48.0,1.4,26.3,48.0,42.37,28.87
2018,8,2,17,15,0.0,38.5,1.3,25.95,38.5,33.95,22.2
2018,8,2,17,30,0.0,29.0,1.2,25.6,29.0,25.54,15.41
2018,8,2,17,45,0.0,23.5,1.1,25.25,23.5,20.68,11.47
2018,8,2,18,0,0.0,18.0,1.0,24.9,18.0,15.82,7.46
2018,8,2,18,15,0.0,13.0,1.0,24.9,13.0,11.42,3.76
2018,8,2,18,30,0.0,8.0,1.0,24.9,8.0,7.02,0.06
2018,8,2,18,45,0.5,6.0,0.9,24.3,6.0,5.44,0.0
2018,8,2,19,0,1.0,4.0,0.8,23.7,4.0,3.81,0.0
2018,8,2,19,15,1.0,2.0,0.8,23.6,2.0,2.06,0.0
2018,8,2,19,30,1.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,19,45,0.5,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,1.0,1.4,21.95,1.0,0.0,0.0
2018,8,3,5,30,0.0,2.0,1.5,22.0,2.0,1.82,0.0
2018,8,3,5,45,0.0,8.5,1.55,22.1,8.5,7.47,0.0
2018,8,3,6,0,0.0,15.0,1.6,22.2,15.0,13.19,4.82
2018,8,3,6,15,0.0,26.5,1.7,22.3,26.5,23.34,14.18
2018,8,3,6,30,0.0,38.0,1.8,22.4,38.0,33.51,23.28
2018,8,3,6,45,0.0,31.0,1.85,22.5,31.0,27.3,18.1
2018,8,3,7,0,0.0,24.0,1.9,22.6,24.0,21.12,12.77
2018,8,3,7,15,0.0,33.5,1.95,22.7,33.5,29.51,20.05
2018,8,3,7,30,0.0,43.0,2.0,22.8,43.0,37.93,27.25
2018,8,3,7,45,0.0,60.5,2.05,22.9,60.5,53.45,40.46
2018,8,3,8,0,0.0,78.0,2.1,23.0,78.0,69.02,51.05
2018,8,3,8,15,2.0,97.5,2.2,23.1,98.5,86.1,64.56
2018,8,3,8,30,4.0,117.0,2.3,23.2,119.0,103.1,77.86
2018,8,3,8,45,6.0,152.5,2.35,23.3,156.0,133.59,101.75
2018,8,3,9,0,8.0,188.0,2.4,23.4,193.0,164.4,125.6
2018,8,3,9,15,16.0,207.0,2.5,23.5,218.5,184.36,140.68
2018,8,3,9,30,24.0,226.0,2.6,23.6,244.0,202.22,154.18
2018,8,3,9,45,16.0,213.0,2.65,23.75,225.0,193.21,146.99
2018,8,3,10,0,8.0,200.0,2.7,23.9,206.0,179.59,136.2
2018,8,3,10,15,8.0,197.0,2.75,24.05,203.5,178.02,134.77
2018,8,3,10,30,8.0,194.0,2.8,24.2,201.0,176.33,133.25
2018,8,3,10,45,4.0,148.5,2.85,24.35,152.0,134.45,100.57
2018,8,3,11,0,0.0,103.0,2.9,24.5,103.0,91.63,66.96
2018,8,3,11,15,13.0,191.0,2.9,24.65,203.0,179.89,135.76
2018,8,3,11,30,26.0,279.0,2.9,24.8,303.0,273.84,207.05
2018,8,3,11,45,91.0,357.5,2.9,24.95,443.0,410.49,309.49
2018,8,3,12,0,156.0,436.0,2.9,25.1,583.0,547.73,408.69
2018,8,3,12,15,252.5,380.5,2.95,25.25,619.0,600.59,448.5
2018,8,3,12,30,349.0,325.0,3.0,25.4,655.0,659.17,492.41
2018,8,3,12,45,231.0,371.5,3.0,25.5,589.5,593.93,442.86
2018,8,3,13,0,113.0,418.0,3.0,25.6,524.0,522.36,388.58
2018,8,3,13,15,115.5,420.0,3.0,25.65,527.0,532.45,396.32
2018,8,3,13,30,118.0,422.0,3.0,25.7,530.0,541.99,403.29
2018,8,3,13,45,154.5,402.0,3.0,25.75,540.0,562.36,419.39
2018,8,3,14,0,191.0,382.0,3.0,25.8,550.0,581.8,434.8
2018,8,3,14,15,126.0,361.0,2.95,25.8,470.5,497.05,372.84
2018,8,3,14,30,61.0,340.0,2.9,25.8,391.0,395.36,297.75
2018,8,3,14,45,56.0,287.5,2.9,25.8,333.0,336.73,255.44
2018,8,3,15,0,51.0,235.0,2.9,25.8,275.0,278.0,212.12
2018,8,3,15,15,94.0,184.5,2.8,25.7,253.0,280.44,216.54
2018,8,3,15,30,137.0,134.0,2.7,25.6,231.0,277.08,216.35
2018,8,3,15,45,322.5,165.0,2.65,25.45,374.0,494.63,384.6
2018,8,3,16,0,508.0,196.0,2.6,25.3,517.0,684.06,523.68
2018,8,3,16,15,274.5,169.0,2.5,25.15,340.5,423.4,330.22
2018,8,3,16,30,41.0,142.0,2.4,25.0,164.0,170.63,131.96
2018,8,3,16,45,20.5,100.5,2.3,24.85,111.5,111.1,84.99
2018,8,3,17,0,0.0,59.0,2.2,24.7,59.0,52.13,37.04
2018,8,3,17,15,0.0,38.0,2.15,24.5,38.0,33.51,21.98
2018,8,3,17,30,0.0,17.0,2.1,24.3,17.0,14.95,6.75
2018,8,3,17,45,1.5,15.0,2.0,24.05,15.5,14.06,6.07
2018,8,3,18,0,3.0,13.0,1.9,23.8,14.0,13.25,5.4
2018,8,3,18,15,17.5,26.0,1.9,23.8,29.0,31.66,20.57
2018,8,3,18,30,32.0,39.0,1.9,23.8,44.0,50.71,35.42
2018,8,3,18,45,19.0,27.5,1.75,23.35,30.0,33.15,20.13
2018,8,3,19,0,6.0,16.0,1.6,22.9,16.0,16.56,0.85
2018,8,3,19,15,3.0,8.0,1.6,22.85,8.0,8.01,0.0
2018,8,3,19,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.95,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,4.55,0.0
2018,8,4,5,45,103.5,20.0,0.45,21.5,28.5,15.85,0.0
2018,8,4,6,0,186.0,35.0,0.5,21.8,52.0,27.36,15.92
2018,8,4,6,15,242.0,44.0,0.55,22.15,81.0,33.77,23.02
2018,8,4,6,30,298.0,53.0,0.6,22.5,110.0,39.98,28.83
2018,8,4,6,45,149.0,50.5,0.6,22.85,79.0,40.04,29.11
2018,8,4,7,0,0.0,48.0,0.6,23.2,48.0,42.35,31.14
2018,8,4,7,15,0.0,55.0,0.55,23.7,55.0,48.56,36.38
2018,8,4,7,30,0.0,62.0,0.5,24.2,62.0,54.78,41.51
2018,8,4,7,45,0.0,79.0,0.45,24.75,79.0,69.9,54.05
2018,8,4,8,0,0.0,96.0,0.4,25.3,96.0,84.23,62.66
2018,8,4,8,15,0.0,103.5,0.4,25.7,103.5,90.83,67.53
2018,8,4,8,30,0.0,111.0,0.4,26.1,111.0,97.43,72.36
2018,8,4,8,45,0.0,118.5,0.4,26.45,118.5,104.05,77.17
2018,8,4,9,0,0.0,126.0,0.4,26.8,126.0,110.68,81.96
2018,8,4,9,15,6.5,175.5,0.45,26.95,180.5,154.99,115.62
2018,8,4,9,30,13.0,225.0,0.5,27.1,235.0,200.07,149.15
2018,8,4,9,45,17.5,252.5,0.5,27.25,266.5,227.02,168.63
2018,8,4,10,0,22.0,280.0,0.5,27.4,298.0,254.75,188.57
2018,8,4,10,15,91.5,326.0,0.5,27.6,403.5,334.8,246.61
2018,8,4,10,30,161.0,372.0,0.5,27.8,509.0,425.65,310.58
2018,8,4,10,45,174.5,394.0,0.5,28.0,546.5,466.2,337.75
2018,8,4,11,0,188.0,416.0,0.5,28.2,584.0,508.13,365.84
2018,8,4,11,15,319.0,367.0,0.5,28.4,658.5,581.96,417.74
2018,8,4,11,30,450.0,318.0,0.5,28.6,733.0,667.31,475.78
2018,8,4,11,45,653.5,224.5,0.5,28.75,835.0,776.35,549.3
2018,8,4,12,0,857.0,131.0,0.5,28.9,937.0,880.79,613.56
2018,8,4,12,15,852.5,135.0,0.5,29.0,938.5,907.65,628.07
2018,8,4,12,30,848.0,139.0,0.5,29.1,940.0,931.33,641.72
2018,8,4,12,45,839.5,144.0,0.5,29.25,933.5,948.9,651.61
2018,8,4,13,0,831.0,149.0,0.5,29.4,927.0,963.04,659.59
2018,8,4,13,15,817.5,153.0,0.55,29.4,909.5,979.88,670.77
2018,8,4,13,30,804.0,157.0,0.6,29.4,892.0,981.77,673.14
2018,8,4,13,45,810.0,150.5,0.6,29.4,877.0,988.67,677.77
2018,8,4,14,0,816.0,144.0,0.6,29.4,862.0,991.97,680.29
2018,8,4,14,15,809.0,142.5,0.6,29.35,835.5,983.93,676.39
2018,8,4,14,30,802.0,141.0,0.6,29.3,809.0,972.44,670.69
2018,8,4,14,45,792.0,138.5,0.6,29.2,775.5,953.52,660.79
2018,8,4,15,0,782.0,136.0,0.6,29.1,742.0,931.43,649.1
2018,8,4,15,15,769.0,133.0,0.6,29.05,703.0,902.92,633.36
2018,8,4,15,30,756.0,130.0,0.6,29.0,664.0,871.69,615.94
2018,8,4,15,45,739.0,127.0,0.6,28.95,621.0,834.34,594.53
2018,8,4,16,0,722.0,124.0,0.6,28.9,578.0,799.48,574.55
2018,8,4,16,15,699.5,120.0,0.6,29.05,531.5,752.59,545.99
2018,8,4,16,30,677.0,116.0,0.6,29.2,485.0,704.66,516.4
2018,8,4,16,45,648.0,111.0,0.55,29.35,435.5,649.82,480.92
2018,8,4,17,0,619.0,106.0,0.5,29.5,386.0,595.14,444.04
2018,8,4,17,15,581.0,99.0,0.5,29.05,336.0,532.55,401.81
2018,8,4,17,30,543.0,92.0,0.5,28.6,286.0,471.71,359.18
2018,8,4,17,45,491.5,84.0,0.5,28.2,237.5,404.04,309.59
2018,8,4,18,0,440.0,76.0,0.5,27.8,189.0,336.52,258.13
2018,8,4,18,15,370.5,64.5,0.5,27.8,144.5,266.28,202.22
2018,8,4,18,30,301.0,53.0,0.5,27.8,100.0,203.42,150.53
2018,8,4,18,45,208.5,37.5,0.6,26.8,64.5,135.29,93.96
2018,8,4,19,0,116.0,22.0,0.7,25.8,29.0,70.3,13.91
2018,8,4,19,15,58.0,11.0,0.7,25.5,14.5,24.14,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,6.5,2.0,0.5,21.2,2.0,0.0,0.0
2018,8,5,5,30,13.0,4.0,0.6,21.6,4.0,3.64,0.0
2018,8,5,5,45,57.0,16.5,0.65,22.0,21.0,15.01,0.0
2018,8,5,6,0,101.0,29.0,0.7,22.4,38.0,23.49,12.61
2018,8,5,6,15,168.5,45.5,0.7,22.8,72.5,36.25,25.0
2018,8,5,6,30,236.0,62.0,0.7,23.2,107.0,46.62,34.38
2018,8,5,6,45,357.5,71.5,0.65,23.6,163.5,53.05,40.15
2018,8,5,7,0,479.0,81.0,0.6,24.0,220.0,60.28,46.38
2018,8,5,7,15,527.0,88.0,0.65,24.65,269.5,63.33,48.81
2018,8,5,7,30,575.0,95.0,0.7,25.3,319.0,66.26,51.03
2018,8,5,7,45,611.5,101.0,0.7,25.95,369.5,68.2,52.35
2018,8,5,8,0,648.0,107.0,0.7,26.6,420.0,99.04,58.09
2018,8,5,8,15,674.5,111.5,0.7,27.0,469.0,149.16,85.56
2018,8,5,8,30,701.0,116.0,0.7,27.4,518.0,202.47,124.18
2018,8,5,8,45,721.5,120.0,0.75,27.85,564.0,256.98,167.85
2018,8,5,9,0,742.0,124.0,0.8,28.3,610.0,317.99,217.42
2018,8,5,9,15,761.0,125.0,0.75,28.6,652.5,372.67,261.76
2018,8,5,9,30,780.0,126.0,0.7,28.9,695.0,428.62,305.85
2018,8,5,9,45,795.5,126.5,0.7,29.25,733.0,483.5,347.94
2018,8,5,10,0,811.0,127.0,0.7,29.6,771.0,538.68,388.73
2018,8,5,10,15,820.5,128.5,0.65,29.85,802.5,591.28,425.99
2018,8,5,10,30,830.0,130.0,0.6,30.1,834.0,642.2,460.72
2018,8,5,10,45,837.5,130.5,0.6,30.35,859.0,689.58,492.52
2018,8,5,11,0,845.0,131.0,0.6,30.6,884.0,735.41,522.41
2018,8,5,11,15,850.0,131.0,0.55,30.8,901.5,777.12,547.05
2018,8,5,11,30,855.0,131.0,0.5,31.0,919.0,816.67,569.59
2018,8,5,11,45,858.0,131.5,0.45,31.15,929.5,852.64,589.68
2018,8,5,12,0,861.0,132.0,0.4,31.3,940.0,885.99,607.91
2018,8,5,12,15,859.0,134.0,0.4,31.4,942.0,913.44,623.53
2018,8,5,12,30,857.0,136.0,0.4,31.5,944.0,937.76,637.32
2018,8,5,12,45,852.5,138.0,0.4,31.6,938.0,956.5,647.85
2018,8,5,13,0,848.0,140.0,0.4,31.7,932.0,971.87,656.52
2018,8,5,13,15,845.0,139.5,0.4,31.7,919.5,982.87,663.03
2018,8,5,13,30,842.0,139.0,0.4,31.7,907.0,990.38,667.66
2018,8,5,13,45,838.0,137.0,0.4,31.75,887.0,991.86,668.81
2018,8,5,14,0,834.0,135.0,0.4,31.8,867.0,989.77,668.1
2018,8,5,14,15,827.5,133.0,0.4,31.75,840.0,981.62,664.28
2018,8,5,14,30,821.0,131.0,0.4,31.7,813.0,981.15,665.18
2018,8,5,14,45,811.5,129.0,0.4,31.6,780.0,962.97,655.8
2018,8,5,15,0,802.0,127.0,0.4,31.5,747.0,941.56,644.79
2018,8,5,15,15,790.5,124.0,0.4,31.6,708.5,914.03,629.64
2018,8,5,15,30,779.0,121.0,0.4,31.7,670.0,883.67,612.8
2018,8,5,15,45,763.5,117.5,0.45,31.75,626.5,846.48,592.72
2018,8,5,16,0,748.0,114.0,0.5,31.8,583.0,807.11,571.01
2018,8,5,16,15,727.0,110.0,0.5,31.8,536.0,760.61,543.64
2018,8,5,16,30,706.0,106.0,0.5,31.8,489.0,716.63,517.48
2018,8,5,16,45,678.0,101.5,0.5,31.8,439.5,662.02,483.69
2018,8,5,17,0,650.0,97.0,0.5,31.8,390.0,607.44,448.8
2018,8,5,17,15,612.5,91.0,0.5,31.2,339.5,544.99,407.41
2018,8,5,17,30,575.0,85.0,0.5,30.6,289.0,484.21,365.49
2018,8,5,17,45,524.5,77.0,0.55,30.0,239.5,415.63,316.29
2018,8,5,18,0,474.0,69.0,0.6,29.4,190.0,350.89,267.55
2018,8,5,18,15,402.5,59.0,0.6,29.4,145.0,278.31,209.99
2018,8,5,18,30,331.0,49.0,0.6,29.4,100.0,211.12,155.06
2018,8,5,18,45,232.0,35.5,0.55,28.4,64.5,141.43,96.82
2018,8,5,19,0,133.0,22.0,0.5,27.4,29.0,74.99,6.04
2018,8,5,19,15,66.5,11.0,0.5,27.1,14.5,26.18,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.2,4.0,3.64,0.0
2018,8,6,5,45,114.0,18.0,0.95,21.65,27.0,16.37,0.0
2018,8,6,6,0,204.0,32.0,1.1,22.1,50.0,25.07,13.59
2018,8,6,6,15,292.5,45.0,1.05,22.5,90.0,34.75,23.71
2018,8,6,6,30,381.0,58.0,1.0,22.9,130.0,44.13,32.27
2018,8,6,6,45,444.5,68.0,0.95,23.3,177.0,52.06,39.34
2018,8,6,7,0,508.0,78.0,0.9,23.7,224.0,58.04,44.52
2018,8,6,7,15,554.0,85.0,0.8,24.45,274.0,61.21,47.05
2018,8,6,7,30,600.0,92.0,0.7,25.2,324.0,64.25,49.36
2018,8,6,7,45,633.5,97.5,0.6,25.95,374.0,65.92,50.43
2018,8,6,8,0,667.0,103.0,0.5,26.7,424.0,96.93,55.98
2018,8,6,8,15,692.0,107.0,0.55,27.35,472.5,147.73,83.58
2018,8,6,8,30,717.0,111.0,0.6,28.0,521.0,201.51,122.41
2018,8,6,8,45,736.0,115.0,0.6,28.65,567.0,261.52,169.95
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,317.91,215.61
2018,8,6,9,15,769.5,122.5,0.6,29.6,655.0,373.86,260.87
2018,8,6,9,30,784.0,126.0,0.6,29.9,697.0,430.59,305.47
2018,8,6,9,45,795.5,128.0,0.6,30.2,733.5,485.15,347.1
2018,8,6,10,0,807.0,130.0,0.6,30.5,770.0,539.59,387.14
2018,8,6,10,15,815.0,132.5,0.6,30.65,801.0,592.09,424.65
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,643.62,460.27
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,689.13,490.82
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,734.07,520.14
2018,8,6,11,15,802.5,156.0,0.65,31.3,881.5,768.39,542.0
2018,8,6,11,30,771.0,174.0,0.7,31.4,883.0,794.5,558.19
2018,8,6,11,45,773.0,175.5,0.7,31.45,893.0,829.17,579.12
2018,8,6,12,0,775.0,177.0,0.7,31.5,903.0,861.42,598.29
2018,8,6,12,15,787.5,172.0,0.75,31.5,911.5,894.47,618.84
2018,8,6,12,30,800.0,167.0,0.8,31.5,920.0,925.14,637.9
2018,8,6,12,45,685.0,238.0,0.8,31.55,880.5,912.94,630.06
2018,8,6,13,0,570.0,309.0,0.8,31.6,841.0,885.35,610.51
2018,8,6,13,15,577.0,299.0,0.8,31.55,831.0,896.36,618.4
2018,8,6,13,30,584.0,289.0,0.8,31.5,821.0,904.13,623.89
2018,8,6,13,45,655.5,242.5,0.85,31.45,827.0,937.74,647.91
2018,8,6,14,0,727.0,196.0,0.9,31.4,833.0,965.91,666.2
2018,8,6,14,15,568.5,265.5,0.85,31.25,754.0,879.25,611.41
2018,8,6,14,30,410.0,335.0,0.8,31.1,675.0,788.15,551.71
2018,8,6,14,45,337.5,343.0,0.8,31.0,615.0,708.32,501.49
2018,8,6,15,0,265.0,351.0,0.8,30.9,555.0,644.23,459.75
2018,8,6,15,15,223.5,321.0,0.8,30.75,487.0,552.5,400.08
2018,8,6,15,30,182.0,291.0,0.8,30.6,419.0,478.06,350.34
2018,8,6,15,45,91.5,191.5,0.75,30.5,256.0,283.69,211.81
2018,8,6,16,0,1.0,92.0,0.7,30.4,93.0,82.45,58.91
2018,8,6,16,15,0.5,64.5,0.65,30.25,65.0,57.5,39.97
2018,8,6,16,30,0.0,37.0,0.6,30.1,37.0,32.67,20.48
2018,8,6,16,45,111.5,60.5,0.55,30.0,110.5,155.25,120.54
2018,8,6,17,0,223.0,84.0,0.5,29.9,184.0,272.58,211.78
2018,8,6,17,15,260.0,101.0,0.5,29.45,203.0,309.12,239.04
2018,8,6,17,30,297.0,118.0,0.5,29.0,222.0,327.72,253.03
2018,8,6,17,45,243.5,100.5,0.5,28.55,176.5,262.38,202.93
2018,8,6,18,0,190.0,83.0,0.5,28.1,131.0,201.98,155.69
2018,8,6,18,15,173.5,67.5,0.5,28.1,103.5,167.06,126.85
2018,8,6,18,30,157.0,52.0,0.5,28.1,76.0,133.82,98.34
2018,8,6,18,45,110.5,35.5,0.5,27.1,49.0,90.23,60.72
2018,8,6,19,0,64.0,19.0,0.5,26.1,22.0,45.12,0.0
2018,8,6,19,15,32.0,9.5,0.5,25.9,11.0,16.41,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.7,21.7,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,22.0,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.95,22.25,25.5,15.92,0.0
2018,8,7,6,0,181.0,31.0,1.1,22.5,47.0,24.28,12.66
2018,8,7,6,15,268.5,44.5,1.1,22.9,85.5,34.34,23.27
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,44.09,32.15
2018,8,7,6,45,419.5,68.5,1.05,23.65,170.5,51.2,38.53
2018,8,7,7,0,483.0,79.0,1.0,24.0,217.0,58.87,45.18
2018,8,7,7,15,530.0,86.0,1.05,24.65,266.0,61.99,47.68
2018,8,7,7,30,577.0,93.0,1.1,25.3,315.0,64.97,49.96
2018,8,7,7,45,612.0,99.0,1.15,25.95,365.0,66.97,51.34
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,97.37,57.02
2018,8,7,8,15,673.5,109.5,1.15,27.05,463.5,147.54,84.53
2018,8,7,8,30,700.0,114.0,1.1,27.5,512.0,200.9,123.33
2018,8,7,8,45,721.0,117.0,1.1,28.0,558.0,254.81,166.7
2018,8,7,9,0,742.0,120.0,1.1,28.5,604.0,315.09,215.9
2018,8,7,9,15,763.5,120.0,1.1,28.8,647.0,369.94,260.84
2018,8,7,9,30,785.0,120.0,1.1,29.1,690.0,426.32,305.9
2018,8,7,9,45,805.0,117.0,1.1,29.4,728.5,480.7,348.25
2018,8,7,10,0,825.0,114.0,1.1,29.7,767.0,537.41,390.78
2018,8,7,10,15,833.0,116.0,1.1,29.9,798.0,589.29,428.7
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,640.1,464.65
2018,8,7,10,45,846.5,119.0,1.15,30.3,853.0,687.05,497.4
2018,8,7,11,0,852.0,120.0,1.2,30.5,877.0,732.24,528.17
2018,8,7,11,15,855.5,121.5,1.25,30.6,894.5,774.38,555.0
2018,8,7,11,30,859.0,123.0,1.3,30.7,912.0,814.24,580.17
2018,8,7,11,45,861.0,123.5,1.35,30.85,922.0,849.49,602.12
2018,8,7,12,0,863.0,124.0,1.4,31.0,932.0,882.02,622.29
2018,8,7,12,15,840.5,137.0,1.4,31.05,925.5,901.04,633.61
2018,8,7,12,30,818.0,150.0,1.4,31.1,919.0,915.96,642.55
2018,8,7,12,45,838.0,138.0,1.45,31.1,922.0,944.31,660.72
2018,8,7,13,0,858.0,126.0,1.5,31.1,925.0,969.74,676.95
2018,8,7,13,15,854.5,126.0,1.5,31.1,912.0,980.64,683.67
2018,8,7,13,30,851.0,126.0,1.5,31.1,899.0,988.01,688.49
2018,8,7,13,45,845.5,125.0,1.55,31.1,878.5,988.8,690.16
2018,8,7,14,0,840.0,124.0,1.6,31.1,858.0,986.0,689.81
2018,8,7,14,15,832.5,123.0,1.6,31.0,831.0,977.64,685.79
2018,8,7,14,30,825.0,122.0,1.6,30.9,804.0,965.84,679.8
2018,8,7,14,45,815.0,120.5,1.55,30.8,771.0,947.69,669.32
2018,8,7,15,0,805.0,119.0,1.5,30.7,738.0,936.64,663.43
2018,8,7,15,15,792.0,117.0,1.5,30.55,699.0,908.61,647.63
2018,8,7,15,30,779.0,115.0,1.5,30.4,660.0,877.82,630.17
2018,8,7,15,45,665.5,137.5,1.45,30.25,582.0,785.7,571.98
2018,8,7,16,0,552.0,160.0,1.4,30.1,504.0,692.03,511.34
2018,8,7,16,15,360.5,168.0,1.3,29.9,385.5,513.22,386.11
2018,8,7,16,30,169.0,176.0,1.2,29.7,267.0,324.47,247.51
2018,8,7,16,45,97.0,128.5,1.15,29.45,179.5,210.56,161.9
2018,8,7,17,0,25.0,81.0,1.1,29.2,92.0,94.36,70.47
2018,8,7,17,15,165.5,98.5,1.0,28.75,157.5,227.94,178.65
2018,8,7,17,30,306.0,116.0,0.9,28.3,223.0,331.25,258.5
2018,8,7,17,45,236.0,96.0,0.85,27.85,170.0,252.74,196.99
2018,8,7,18,0,166.0,76.0,0.8,27.4,117.0,180.77,140.0
2018,8,7,18,15,158.0,58.5,0.8,27.4,90.0,148.33,112.94
2018,8,7,18,30,150.0,41.0,0.8,27.4,63.0,116.19,85.14
2018,8,7,18,45,126.5,30.5,0.75,26.35,44.0,97.38,65.46
2018,8,7,19,0,103.0,20.0,0.7,25.3,25.0,62.51,0.0
2018,8,7,19,15,51.5,10.0,0.7,25.15,12.5,21.57,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,5.5,1.5,0.65,21.0,1.5,0.0,0.0
2018,8,8,5,30,11.0,3.0,0.8,21.3,3.0,0.0,0.0
2018,8,8,5,45,45.5,15.0,0.9,21.6,18.5,13.64,0.0
2018,8,8,6,0,80.0,27.0,1.0,21.9,34.0,21.89,10.59
2018,8,8,6,15,83.0,46.5,1.0,22.25,58.0,37.9,26.3
2018,8,8,6,30,86.0,66.0,1.0,22.6,82.0,52.75,39.62
2018,8,8,6,45,144.5,84.5,1.0,22.9,121.5,66.82,52.02
2018,8,8,7,0,203.0,103.0,1.0,23.2,161.0,77.24,61.03
2018,8,8,7,15,295.5,112.0,1.05,23.85,215.0,83.66,66.29
2018,8,8,7,30,388.0,121.0,1.1,24.5,269.0,84.04,66.28
2018,8,8,7,45,488.0,119.0,1.15,25.1,333.5,81.44,63.71
2018,8,8,8,0,588.0,117.0,1.2,25.7,398.0,103.49,63.63
2018,8,8,8,15,654.5,111.5,1.25,26.3,456.5,146.96,85.15
2018,8,8,8,30,721.0,106.0,1.3,26.9,515.0,203.75,125.12
2018,8,8,8,45,741.0,109.0,1.35,27.5,561.0,258.1,169.13
2018,8,8,9,0,761.0,112.0,1.4,28.1,607.0,314.38,215.8
2018,8,8,9,15,776.5,114.5,1.4,28.5,649.0,370.3,262.03
2018,8,8,9,30,792.0,117.0,1.4,28.9,691.0,427.06,307.72
2018,8,8,9,45,804.0,119.0,1.4,29.3,728.0,482.35,350.92
2018,8,8,10,0,816.0,121.0,1.4,29.7,765.0,537.55,392.52
2018,8,8,10,15,824.0,122.5,1.35,29.95,795.5,590.02,430.71
2018,8,8,10,30,832.0,124.0,1.3,30.2,826.0,640.07,465.93
2018,8,8,10,45,837.0,125.5,1.3,30.45,850.0,686.8,498.14
2018,8,8,11,0,842.0,127.0,1.3,30.7,874.0,731.75,528.27
2018,8,8,11,15,845.5,129.0,1.35,30.8,891.5,774.02,555.42
2018,8,8,11,30,849.0,131.0,1.4,30.9,909.0,814.05,580.73
2018,8,8,11,45,850.0,132.0,1.45,31.05,918.5,848.66,602.32
2018,8,8,12,0,851.0,133.0,1.5,31.2,928.0,880.53,622.12
2018,8,8,12,15,851.5,133.0,1.55,31.2,930.0,908.17,639.62
2018,8,8,12,30,852.0,133.0,1.6,31.2,932.0,932.79,655.29
2018,8,8,12,45,851.0,132.5,1.65,31.25,927.0,952.35,667.76
2018,8,8,13,0,850.0,132.0,1.7,31.3,922.0,968.6,678.3
2018,8,8,13,15,769.0,153.0,1.75,31.25,860.0,935.24,658.45
2018,8,8,13,30,688.0,174.0,1.8,31.2,798.0,886.42,629.13
2018,8,8,13,45,606.0,212.0,1.85,31.15,752.5,858.17,612.71
2018,8,8,14,0,524.0,250.0,1.9,31.1,707.0,818.82,586.76
2018,8,8,14,15,615.5,213.0,1.95,30.95,733.0,874.51,626.68
2018,8,8,14,30,707.0,176.0,2.0,30.8,759.0,924.6,659.96
2018,8,8,14,45,633.5,192.5,2.0,30.7,698.5,864.63,622.26
2018,8,8,15,0,560.0,209.0,2.0,30.6,638.0,803.02,583.21
2018,8,8,15,15,479.5,240.0,1.95,30.4,593.5,743.89,543.55
2018,8,8,15,30,399.0,271.0,1.9,30.2,549.0,692.36,508.16
2018,8,8,15,45,434.5,237.5,1.85,30.0,522.0,679.27,502.26
2018,8,8,16,0,470.0,204.0,1.8,29.8,495.0,661.65,492.89
2018,8,8,16,15,555.0,162.5,1.7,29.45,479.0,671.93,503.6
2018,8,8,16,30,640.0,121.0,1.6,29.1,463.0,681.6,512.49
2018,8,8,16,45,501.5,138.5,1.5,28.7,389.5,561.75,428.01
2018,8,8,17,0,363.0,156.0,1.4,28.3,316.0,459.67,353.5
2018,8,8,17,15,235.0,134.5,1.3,27.8,233.0,318.2,247.94
2018,8,8,17,30,107.0,113.0,1.2,27.3,150.0,191.02,148.9
2018,8,8,17,45,53.5,61.5,1.1,26.8,80.0,96.39,73.52
2018,8,8,18,0,0.0,10.0,1.0,26.3,10.0,8.78,1.56
2018,8,8,18,15,0.0,8.0,1.0,26.3,8.0,7.02,0.08
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,5.26,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,3.94,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.95,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.1,21.3,4.0,0.0,0.0
2018,8,9,5,45,132.0,16.5,1.25,21.55,25.5,15.01,0.0
2018,8,9,6,0,237.0,28.0,1.4,21.8,47.0,23.16,11.14
2018,8,9,6,15,235.5,41.5,1.45,22.2,72.0,32.0,21.28
2018,8,9,6,30,234.0,55.0,1.5,22.6,97.0,41.49,29.98
2018,8,9,6,45,328.0,67.0,1.5,23.0,147.5,49.8,37.41
2018,8,9,7,0,422.0,79.0,1.5,23.4,198.0,57.86,44.42
2018,8,9,7,15,476.0,88.0,1.55,23.9,248.5,63.54,49.18
2018,8,9,7,30,530.0,97.0,1.6,24.4,299.0,68.01,52.76
2018,8,9,7,45,478.0,127.0,1.7,24.95,329.5,86.82,68.36
2018,8,9,8,0,426.0,157.0,1.8,25.5,360.0,124.78,84.72
2018,8,9,8,15,378.5,190.0,1.8,25.95,385.0,180.2,122.65
2018,8,9,8,30,331.0,223.0,1.8,26.4,410.0,223.51,156.81
2018,8,9,8,45,395.0,225.5,1.8,26.85,468.0,261.37,184.39
2018,8,9,9,0,459.0,228.0,1.8,27.3,526.0,311.59,222.69
2018,8,9,9,15,533.5,214.5,1.75,27.6,583.5,360.45,260.46
2018,8,9,9,30,608.0,201.0,1.7,27.9,641.0,416.79,303.88
2018,8,9,9,45,682.0,177.5,1.65,28.25,695.5,471.52,345.79
2018,8,9,10,0,756.0,154.0,1.6,28.6,750.0,534.71,392.93
2018,8,9,10,15,696.5,196.0,1.55,28.85,762.5,578.31,424.28
2018,8,9,10,30,637.0,238.0,1.5,29.1,775.0,616.75,450.56
2018,8,9,10,45,727.0,193.0,1.5,29.35,823.0,674.84,491.99
2018,8,9,11,0,817.0,148.0,1.5,29.6,871.0,736.35,534.86
2018,8,9,11,15,840.5,134.5,1.45,29.75,891.5,775.72,559.86
2018,8,9,11,30,864.0,121.0,1.4,29.9,912.0,818.0,585.65
2018,8,9,11,45,719.5,202.0,1.35,30.1,865.5,815.15,582.04
2018,8,9,12,0,575.0,283.0,1.3,30.3,819.0,792.08,562.98
2018,8,9,12,15,635.0,251.0,1.3,30.35,844.5,839.72,595.34
2018,8,9,12,30,695.0,219.0,1.3,30.4,870.0,886.48,625.42
2018,8,9,12,45,620.5,257.5,1.3,30.5,836.0,872.74,614.99
2018,8,9,13,0,546.0,296.0,1.3,30.6,802.0,851.38,599.79
2018,8,9,13,15,504.5,317.5,1.3,30.55,780.0,844.2,594.77
2018,8,9,13,30,463.0,339.0,1.3,30.5,758.0,833.78,587.56
2018,8,9,13,45,459.0,338.0,1.3,30.5,745.5,835.65,589.29
2018,8,9,14,0,455.0,337.0,1.3,30.5,733.0,835.13,589.46
2018,8,9,14,15,418.5,342.5,1.3,30.4,697.5,806.16,571.08
2018,8,9,14,30,382.0,348.0,1.3,30.3,662.0,760.71,542.51
2018,8,9,14,45,444.0,305.5,1.3,30.2,656.0,791.34,565.69
2018,8,9,15,0,506.0,263.0,1.3,30.1,650.0,802.4,575.83
2018,8,9,15,15,620.0,201.5,1.25,30.0,650.0,843.97,606.32
2018,8,9,15,30,734.0,140.0,1.2,29.9,650.0,869.87,623.43
2018,8,9,15,45,669.0,151.0,1.15,29.8,592.5,805.17,582.6
2018,8,9,16,0,604.0,162.0,1.1,29.7,535.0,740.64,542.12
2018,8,9,16,15,623.5,142.0,1.1,29.5,499.5,715.09,527.8
2018,8,9,16,30,643.0,122.0,1.1,29.3,464.0,685.4,510.08
2018,8,9,16,45,631.5,111.5,1.05,29.15,418.5,638.72,479.83
2018,8,9,17,0,620.0,101.0,1.0,29.0,373.0,590.82,447.54
2018,8,9,17,15,498.0,103.0,0.95,28.4,303.5,480.83,369.03
2018,8,9,17,30,376.0,105.0,0.9,27.8,234.0,375.76,291.51
2018,8,9,17,45,389.5,88.0,0.85,27.2,201.5,344.75,268.49
2018,8,9,18,0,403.0,71.0,0.8,26.6,169.0,311.31,241.52
2018,8,9,18,15,327.5,59.0,0.8,26.6,126.0,239.73,183.23
2018,8,9,18,30,252.0,47.0,0.8,26.6,83.0,176.42,130.4
2018,8,9,18,45,176.5,32.5,0.8,25.4,52.5,118.99,78.61
2018,8,9,19,0,101.0,18.0,0.8,24.2,22.0,46.39,0.0
2018,8,9,19,15,50.5,9.0,0.85,24.0,11.0,8.19,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.05,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.2,20.6,2.0,0.0,0.0
2018,8,10,5,45,92.5,15.5,1.35,20.9,22.5,14.1,0.0
2018,8,10,6,0,175.0,29.0,1.5,21.2,43.0,22.77,10.44
2018,8,10,6,15,267.0,42.5,1.5,21.65,81.5,32.89,22.04
2018,8,10,6,30,359.0,56.0,1.5,22.1,120.0,42.7,31.06
2018,8,10,6,45,425.5,65.5,1.45,22.6,166.5,50.31,37.91
2018,8,10,7,0,492.0,75.0,1.4,23.1,213.0,55.94,42.82
2018,8,10,7,15,539.5,82.5,1.45,23.75,262.5,59.6,45.84
2018,8,10,7,30,587.0,90.0,1.5,24.4,312.0,63.09,48.58
2018,8,10,7,45,622.0,96.0,1.55,25.1,362.5,65.18,50.05
2018,8,10,8,0,657.0,102.0,1.6,25.8,413.0,95.55,55.75
2018,8,10,8,15,682.5,107.0,1.6,26.25,462.0,146.78,84.03
2018,8,10,8,30,708.0,112.0,1.6,26.7,511.0,201.09,123.89
2018,8,10,8,45,697.5,127.5,1.6,27.1,549.0,257.96,171.1
2018,8,10,9,0,687.0,143.0,1.6,27.5,587.0,313.4,217.86
2018,8,10,9,15,700.0,149.0,1.55,27.8,628.0,367.94,262.72
2018,8,10,9,30,713.0,155.0,1.5,28.1,669.0,423.25,307.0
2018,8,10,9,45,722.0,161.0,1.4,28.4,705.5,477.22,348.71
2018,8,10,10,0,731.0,167.0,1.3,28.7,742.0,531.06,388.69
2018,8,10,10,15,620.5,233.0,1.2,28.95,735.0,566.02,412.92
2018,8,10,10,30,510.0,299.0,1.1,29.2,728.0,588.67,426.98
2018,8,10,10,45,511.0,311.0,1.0,29.4,751.5,630.41,454.56
2018,8,10,11,0,512.0,323.0,0.9,29.6,775.0,671.19,480.39
2018,8,10,11,15,640.0,254.0,0.85,29.75,831.0,737.07,525.36
2018,8,10,11,30,768.0,185.0,0.8,29.9,887.0,805.24,570.42
2018,8,10,11,45,782.0,178.5,0.7,30.05,900.0,842.88,590.99
2018,8,10,12,0,796.0,172.0,0.6,30.2,913.0,878.62,610.25
2018,8,10,12,15,789.5,176.0,0.6,30.3,912.5,903.56,624.61
2018,8,10,12,30,783.0,180.0,0.6,30.4,912.0,925.29,637.14
2018,8,10,12,45,811.0,161.5,0.55,30.45,915.5,954.71,653.42
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,970.13,661.15
2018,8,10,13,15,835.0,142.5,0.5,30.5,905.5,979.97,667.05
2018,8,10,13,30,831.0,142.0,0.5,30.5,892.0,986.3,671.08
2018,8,10,13,45,825.0,141.0,0.45,30.45,871.5,986.6,670.75
2018,8,10,14,0,819.0,140.0,0.4,30.4,851.0,995.22,675.51
2018,8,10,14,15,811.0,138.5,0.4,30.3,823.5,985.91,670.99
2018,8,10,14,30,803.0,137.0,0.4,30.2,796.0,973.11,664.78
2018,8,10,14,45,792.5,134.5,0.4,30.1,762.0,953.37,654.58
2018,8,10,15,0,782.0,132.0,0.4,30.0,728.0,930.46,642.59
2018,8,10,15,15,769.5,129.0,0.4,29.95,689.0,902.07,627.17
2018,8,10,15,30,757.0,126.0,0.4,29.9,650.0,870.94,610.06
2018,8,10,15,45,741.0,121.5,0.4,29.85,606.5,832.44,588.23
2018,8,10,16,0,725.0,117.0,0.4,29.8,563.0,796.08,567.57
2018,8,10,16,15,703.0,113.0,0.4,29.8,516.0,749.16,539.67
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,701.17,510.65
2018,8,10,16,45,627.5,109.0,0.4,29.8,414.0,632.87,467.3
2018,8,10,17,0,574.0,109.0,0.4,29.8,359.0,566.58,422.94
2018,8,10,17,15,447.0,110.5,0.4,29.25,290.0,448.53,340.36
2018,8,10,17,30,320.0,112.0,0.4,28.7,221.0,348.69,267.55
2018,8,10,17,45,223.0,99.0,0.45,28.1,168.5,249.63,193.07
2018,8,10,18,0,126.0,86.0,0.5,27.5,116.0,164.09,126.08
2018,8,10,18,15,105.5,66.0,0.5,27.5,87.0,126.17,95.02
2018,8,10,18,30,85.0,46.0,0.5,27.5,58.0,89.95,64.57
2018,8,10,18,45,80.0,31.0,0.5,26.65,38.5,74.9,46.97
2018,8,10,19,0,75.0,16.0,0.5,25.8,19.0,36.78,0.0
2018,8,10,19,15,37.5,8.0,0.5,25.65,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.45,21.45,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.7,2.0,0.0,0.0
2018,8,11,5,45,63.0,15.5,0.5,21.95,20.0,14.1,0.0
2018,8,11,6,0,120.0,29.0,0.5,22.2,38.0,23.35,10.26
2018,8,11,6,15,154.5,44.0,0.5,22.6,65.0,34.99,23.67
2018,8,11,6,30,189.0,59.0,0.5,23.0,92.0,46.33,34.02
2018,8,11,6,45,248.0,76.0,0.5,23.35,135.0,58.84,45.07
2018,8,11,7,0,307.0,93.0,0.5,23.7,178.0,67.6,52.66
2018,8,11,7,15,354.0,105.0,0.45,24.25,223.0,74.78,58.62
2018,8,11,7,30,401.0,117.0,0.4,24.8,268.0,81.62,64.11
