Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,0,0.0,0.0,0.3,22.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.25,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,5.5,0.75,21.6,6.0,0.0,0.0
2018,8,31,6,0,40.0,11.0,0.8,21.8,12.0,10.01,0.0
2018,8,31,6,15,134.5,28.0,0.8,22.3,43.0,21.94,9.31
2018,8,31,6,30,229.0,45.0,0.8,22.8,74.0,34.77,23.49
2018,8,31,6,45,308.5,59.0,0.8,23.25,118.0,44.83,32.72
2018,8,31,7,0,388.0,73.0,0.8,23.7,162.0,54.54,41.36
2018,8,31,7,15,443.0,84.0,0.7,24.6,211.0,61.61,47.38
2018,8,31,7,30,498.0,95.0,0.6,25.5,260.0,68.39,52.93
2018,8,31,7,45,538.0,103.5,0.55,26.35,309.5,73.24,56.68
2018,8,31,8,0,578.0,112.0,0.5,27.2,359.0,104.53,63.85
2018,8,31,8,15,606.0,119.5,0.4,27.6,407.5,154.36,92.18
2018,8,31,8,30,634.0,127.0,0.3,28.0,456.0,207.76,130.91
2018,8,31,8,45,653.0,134.0,0.25,28.4,501.0,261.94,173.75
2018,8,31,9,0,672.0,141.0,0.2,28.8,546.0,318.08,218.59
2018,8,31,9,15,701.5,139.5,0.2,29.2,590.0,372.71,261.68
2018,8,31,9,30,731.0,138.0,0.2,29.6,634.0,429.83,305.49
2018,8,31,9,45,759.5,132.5,0.2,30.0,673.5,487.32,348.18
2018,8,31,10,0,788.0,127.0,0.2,30.4,713.0,543.52,388.57
2018,8,31,10,15,795.0,130.5,0.25,30.7,743.0,596.37,425.85
2018,8,31,10,30,802.0,134.0,0.3,31.0,773.0,648.11,461.25
2018,8,31,10,45,805.5,138.0,0.35,31.3,796.5,696.56,493.48
2018,8,31,11,0,809.0,142.0,0.4,31.6,820.0,743.14,523.72
2018,8,31,11,15,813.5,142.5,0.45,31.45,836.0,785.11,550.52
2018,8,31,11,30,818.0,143.0,0.5,31.3,852.0,824.83,575.48
2018,8,31,11,45,820.5,143.5,0.5,31.2,861.0,860.39,596.78
2018,8,31,12,0,823.0,144.0,0.5,31.1,870.0,893.18,616.31
2018,8,31,12,15,826.0,142.0,0.5,31.15,871.5,911.55,626.74
2018,8,31,12,30,829.0,140.0,0.5,31.2,873.0,935.6,640.8
2018,8,31,12,45,830.5,137.5,0.5,31.25,867.0,954.54,651.75
2018,8,31,13,0,832.0,135.0,0.5,31.3,861.0,970.11,660.83
2018,8,31,13,15,792.5,152.5,0.5,31.3,834.5,973.85,663.2
2018,8,31,13,30,753.0,170.0,0.5,31.3,808.0,962.2,656.76
2018,8,31,13,45,672.5,204.0,0.5,31.3,762.5,931.29,639.14
2018,8,31,14,0,592.0,238.0,0.5,31.3,717.0,888.48,613.67
2018,8,31,14,15,667.0,194.0,0.5,31.25,715.0,918.11,634.04
2018,8,31,14,30,742.0,150.0,0.5,31.2,713.0,934.12,644.43
2018,8,31,14,45,754.5,137.0,0.5,31.15,685.5,924.9,639.96
2018,8,31,15,0,767.0,124.0,0.5,31.1,658.0,911.64,633.51
2018,8,31,15,15,751.0,121.0,0.45,31.0,617.0,878.6,614.22
2018,8,31,15,30,735.0,118.0,0.4,30.9,576.0,843.04,593.55
2018,8,31,15,45,713.5,114.5,0.35,30.8,531.0,804.66,570.99
2018,8,31,16,0,692.0,111.0,0.3,30.7,486.0,759.82,544.1
2018,8,31,16,15,664.0,106.0,0.3,30.6,437.5,706.46,512.05
2018,8,31,16,30,636.0,101.0,0.3,30.5,389.0,652.67,478.97
2018,8,31,16,45,598.0,95.0,0.3,30.35,339.0,590.08,438.97
2018,8,31,17,0,560.0,89.0,0.3,30.2,289.0,528.7,397.31
2018,8,31,17,15,509.0,80.5,0.3,29.7,239.5,457.48,347.28
2018,8,31,17,30,458.0,72.0,0.3,29.2,190.0,389.65,297.4
2018,8,31,17,45,386.0,61.0,0.3,28.7,144.0,307.96,234.76
2018,8,31,18,0,314.0,50.0,0.3,28.2,98.0,238.61,178.9
2018,8,31,18,15,215.0,35.5,0.3,28.2,62.5,160.91,112.84
2018,8,31,18,30,116.0,21.0,0.3,28.2,27.0,82.59,0.0
2018,8,31,18,45,58.0,10.5,0.3,27.75,13.5,28.56,0.0
2018,8,31,19,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,1,5,45,28.5,6.0,0.5,22.5,6.5,0.0,0.0
2018,9,1,6,0,57.0,12.0,0.5,22.6,13.0,10.91,0.0
2018,9,1,6,15,144.0,27.5,0.6,22.85,42.5,21.59,8.41
2018,9,1,6,30,231.0,43.0,0.7,23.1,72.0,33.25,22.13
2018,9,1,6,45,286.0,57.0,0.75,23.3,110.5,43.28,31.37
2018,9,1,7,0,341.0,71.0,0.8,23.5,149.0,52.91,39.99
2018,9,1,7,15,416.5,81.5,0.75,24.0,201.5,59.72,45.89
2018,9,1,7,30,492.0,92.0,0.7,24.5,254.0,67.1,52.07
2018,9,1,7,45,505.0,105.5,0.6,24.95,297.0,74.31,57.94
2018,9,1,8,0,518.0,119.0,0.5,25.4,340.0,107.2,67.93
2018,9,1,8,15,560.5,125.0,0.5,26.0,391.5,154.1,94.52
2018,9,1,8,30,603.0,131.0,0.5,26.6,443.0,206.03,131.95
2018,9,1,8,45,658.5,126.5,0.5,27.15,497.0,257.8,172.11
2018,9,1,9,0,714.0,122.0,0.5,27.7,551.0,315.89,218.26
2018,9,1,9,15,732.5,125.0,0.55,28.0,593.0,372.6,264.35
2018,9,1,9,30,751.0,128.0,0.6,28.3,635.0,433.31,312.09
2018,9,1,9,45,759.0,132.5,0.65,28.6,670.0,487.82,354.06
2018,9,1,10,0,767.0,137.0,0.7,28.9,705.0,541.86,394.3
2018,9,1,10,15,763.0,146.0,0.7,29.1,731.5,592.11,430.22
2018,9,1,10,30,759.0,155.0,0.7,29.3,758.0,640.26,463.47
2018,9,1,10,45,784.0,148.0,0.75,29.5,787.5,691.69,498.94
2018,9,1,11,0,809.0,141.0,0.8,29.7,817.0,743.0,533.51
2018,9,1,11,15,813.0,142.0,0.8,29.8,833.0,785.03,559.56
2018,9,1,11,30,817.0,143.0,0.8,29.9,849.0,824.78,583.66
2018,9,1,11,45,818.5,144.0,0.8,30.0,857.5,859.9,604.65
2018,9,1,12,0,820.0,145.0,0.8,30.1,866.0,892.21,623.79
2018,9,1,12,15,816.0,147.5,0.8,30.15,866.0,918.01,638.99
2018,9,1,12,30,812.0,150.0,0.8,30.2,866.0,940.46,652.22
2018,9,1,12,45,804.0,154.0,0.8,30.25,858.0,957.16,662.05
2018,9,1,13,0,796.0,158.0,0.8,30.3,850.0,970.27,669.86
2018,9,1,13,15,792.5,156.0,0.75,30.3,835.0,977.98,673.71
2018,9,1,13,30,789.0,154.0,0.7,30.3,820.0,982.1,675.57
2018,9,1,13,45,710.5,181.5,0.7,30.3,769.0,945.67,654.28
2018,9,1,14,0,632.0,209.0,0.7,30.3,718.0,899.09,627.16
2018,9,1,14,15,438.5,262.0,0.65,30.3,609.0,754.27,533.39
2018,9,1,14,30,245.0,315.0,0.6,30.3,500.0,599.67,429.62
2018,9,1,14,45,183.5,312.0,0.6,30.3,446.5,517.07,375.08
2018,9,1,15,0,122.0,309.0,0.6,30.3,393.0,453.88,331.33
2018,9,1,15,15,99.0,272.5,0.6,30.2,338.0,373.14,275.86
2018,9,1,15,30,76.0,236.0,0.6,30.1,283.0,310.71,231.88
2018,9,1,15,45,68.0,209.5,0.6,30.05,249.0,273.93,205.91
2018,9,1,16,0,60.0,183.0,0.6,30.0,215.0,237.23,179.36
2018,9,1,16,15,30.0,101.5,0.6,29.55,117.5,122.48,92.12
2018,9,1,16,30,0.0,20.0,0.6,29.1,20.0,17.62,8.59
2018,9,1,16,45,0.0,17.5,0.6,28.7,17.5,15.4,6.9
2018,9,1,17,0,0.0,15.0,0.6,28.3,15.0,13.19,5.15
2018,9,1,17,15,0.0,13.5,0.6,27.7,13.5,11.86,4.1
2018,9,1,17,30,0.0,12.0,0.6,27.1,12.0,10.54,3.01
2018,9,1,17,45,0.0,9.5,0.55,26.5,9.5,8.34,1.17
2018,9,1,18,0,0.0,7.0,0.5,25.9,7.0,6.14,0.0
2018,9,1,18,15,0.0,5.0,0.5,25.9,5.0,4.38,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.2,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,2,5,45,3.5,2.0,0.85,20.75,2.0,0.0,0.0
2018,9,2,6,0,7.0,4.0,1.0,21.0,4.0,3.64,0.0
2018,9,2,6,15,3.5,8.5,1.0,21.3,8.5,7.61,0.0
2018,9,2,6,30,0.0,13.0,1.0,21.6,13.0,11.42,3.94
2018,9,2,6,45,0.0,20.5,1.05,21.9,20.5,18.03,9.89
2018,9,2,7,0,0.0,28.0,1.1,22.2,28.0,24.65,15.8
2018,9,2,7,15,0.0,29.5,1.0,22.7,29.5,25.97,17.0
2018,9,2,7,30,0.0,31.0,0.9,23.2,31.0,27.3,18.12
2018,9,2,7,45,0.0,40.0,0.8,23.7,40.0,35.27,24.9
2018,9,2,8,0,0.0,49.0,0.7,24.2,49.0,43.25,30.02
2018,9,2,8,15,0.0,63.5,0.7,24.8,63.5,56.13,40.28
2018,9,2,8,30,0.0,78.0,0.7,25.4,78.0,69.03,50.39
2018,9,2,8,45,10.0,132.5,0.65,26.0,138.5,117.96,88.44
2018,9,2,9,0,20.0,187.0,0.6,26.6,199.0,167.39,125.85
2018,9,2,9,15,42.5,235.0,0.55,27.15,263.0,214.96,160.78
2018,9,2,9,30,65.0,283.0,0.5,27.7,327.0,268.68,199.64
2018,9,2,9,45,66.0,301.5,0.45,28.3,348.0,291.63,215.37
2018,9,2,10,0,67.0,320.0,0.4,28.9,369.0,314.89,231.18
2018,9,2,10,15,109.5,347.5,0.3,29.25,432.0,372.96,271.64
2018,9,2,10,30,152.0,375.0,0.2,29.6,495.0,434.94,313.52
2018,9,2,10,45,143.0,388.5,0.15,29.95,504.5,453.37,324.51
2018,9,2,11,0,134.0,402.0,0.1,30.3,514.0,470.82,335.05
2018,9,2,11,15,177.0,410.5,0.15,30.45,561.5,523.57,371.05
2018,9,2,11,30,220.0,419.0,0.2,30.6,609.0,579.45,408.28
2018,9,2,11,45,391.0,348.5,0.3,30.8,690.0,690.46,484.29
2018,9,2,12,0,562.0,278.0,0.4,31.0,771.0,794.71,553.81
2018,9,2,12,15,692.0,210.5,0.45,31.05,818.0,873.12,604.34
2018,9,2,12,30,822.0,143.0,0.5,31.1,865.0,943.3,646.42
2018,9,2,12,45,827.5,138.0,0.55,31.15,859.5,953.16,652.34
2018,9,2,13,0,833.0,133.0,0.6,31.2,854.0,969.97,663.38
2018,9,2,13,15,829.0,132.0,0.65,31.15,839.0,977.97,669.48
2018,9,2,13,30,825.0,131.0,0.7,31.1,824.0,982.38,673.7
2018,9,2,13,45,818.5,129.5,0.75,31.1,801.5,991.63,680.86
2018,9,2,14,0,812.0,128.0,0.8,31.1,779.0,985.83,679.1
2018,9,2,14,15,803.5,126.0,0.8,31.0,750.0,973.84,673.21
2018,9,2,14,30,795.0,124.0,0.8,30.9,721.0,958.36,665.39
2018,9,2,14,45,783.5,121.5,0.8,30.8,685.5,935.97,653.48
2018,9,2,15,0,772.0,119.0,0.8,30.7,650.0,910.47,639.74
2018,9,2,15,15,745.5,118.5,0.8,30.55,605.5,870.03,616.77
2018,9,2,15,30,719.0,118.0,0.8,30.4,561.0,832.57,595.57
2018,9,2,15,45,681.5,118.0,0.8,30.25,511.5,779.51,563.93
2018,9,2,16,0,644.0,118.0,0.8,30.1,462.0,725.85,531.39
2018,9,2,16,15,555.5,124.0,0.75,29.8,399.5,636.42,473.44
2018,9,2,16,30,467.0,130.0,0.7,29.5,337.0,544.19,410.51
2018,9,2,16,45,514.0,107.5,0.7,29.2,308.5,540.22,410.58
2018,9,2,17,0,561.0,85.0,0.7,28.9,280.0,523.62,400.27
2018,9,2,17,15,411.5,85.0,0.65,28.3,215.0,391.98,303.14
2018,9,2,17,30,262.0,85.0,0.6,27.7,150.0,269.34,209.36
2018,9,2,17,45,196.0,67.5,0.55,27.1,109.5,199.62,153.99
2018,9,2,18,0,130.0,50.0,0.5,26.5,69.0,136.69,102.33
2018,9,2,18,15,85.5,32.5,0.5,26.5,43.0,90.39,60.39
2018,9,2,18,30,41.0,15.0,0.5,26.5,17.0,29.25,0.0
2018,9,2,18,45,20.5,7.5,0.5,25.8,8.5,6.82,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,10.91,0.0
2018,9,3,6,15,184.5,25.5,0.8,22.8,44.0,20.1,5.89
2018,9,3,6,30,297.0,39.0,0.9,23.1,75.0,31.78,20.77
2018,9,3,6,45,382.5,49.5,1.0,23.45,119.5,39.04,27.69
2018,9,3,7,0,468.0,60.0,1.1,23.8,164.0,46.05,34.03
2018,9,3,7,15,525.5,67.0,1.1,24.25,213.5,49.76,37.32
2018,9,3,7,30,583.0,74.0,1.1,24.7,263.0,53.39,40.35
2018,9,3,7,45,623.5,80.0,1.05,25.2,314.0,56.01,42.42
2018,9,3,8,0,664.0,86.0,1.0,25.7,365.0,90.02,50.22
2018,9,3,8,15,692.0,90.0,0.95,26.15,414.0,142.64,80.29
2018,9,3,8,30,720.0,94.0,0.9,26.6,463.0,202.94,125.41
2018,9,3,8,45,741.0,98.0,0.9,27.0,509.5,259.86,171.95
2018,9,3,9,0,762.0,102.0,0.9,27.4,556.0,318.79,220.87
2018,9,3,9,15,775.5,106.0,0.85,27.75,597.5,376.72,268.39
2018,9,3,9,30,789.0,110.0,0.8,28.1,639.0,435.21,314.77
2018,9,3,9,45,798.5,114.0,0.7,28.45,675.5,492.08,357.86
2018,9,3,10,0,808.0,118.0,0.6,28.8,712.0,548.53,398.65
2018,9,3,10,15,817.0,119.5,0.6,29.05,742.5,601.75,436.6
2018,9,3,10,30,826.0,121.0,0.6,29.3,773.0,652.18,471.43
2018,9,3,10,45,832.0,123.0,0.55,29.6,797.0,700.43,502.94
2018,9,3,11,0,838.0,125.0,0.5,29.9,821.0,746.89,531.74
2018,9,3,11,15,818.5,136.5,0.55,30.05,827.5,785.57,555.71
2018,9,3,11,30,799.0,148.0,0.6,30.2,834.0,816.29,574.63
2018,9,3,11,45,583.5,250.5,0.6,30.4,754.5,766.42,539.62
2018,9,3,12,0,368.0,353.0,0.6,30.6,675.0,684.18,482.31
2018,9,3,12,15,424.0,334.0,0.6,30.7,705.0,744.61,523.04
2018,9,3,12,30,480.0,315.0,0.6,30.8,735.0,795.38,555.64
2018,9,3,12,45,541.5,281.0,0.6,30.9,751.0,835.86,582.01
2018,9,3,13,0,603.0,247.0,0.6,31.0,767.0,879.88,610.34
2018,9,3,13,15,659.0,215.0,0.6,31.0,774.0,914.93,632.44
2018,9,3,13,30,715.0,183.0,0.6,31.0,781.0,946.27,651.36
2018,9,3,13,45,641.5,212.5,0.6,31.05,738.0,910.0,629.53
2018,9,3,14,0,568.0,242.0,0.6,31.1,695.0,869.08,604.39
2018,9,3,14,15,534.5,244.5,0.6,31.05,658.0,832.69,582.93
2018,9,3,14,30,501.0,247.0,0.6,31.0,621.0,799.92,563.29
2018,9,3,14,45,648.5,178.5,0.6,30.95,638.0,873.44,613.25
2018,9,3,15,0,796.0,110.0,0.6,30.9,655.0,923.1,644.24
2018,9,3,15,15,781.0,107.5,0.6,30.9,614.0,890.75,625.2
2018,9,3,15,30,766.0,105.0,0.6,30.9,573.0,855.77,605.53
2018,9,3,15,45,746.0,101.0,0.6,30.9,527.0,812.14,580.18
2018,9,3,16,0,726.0,97.0,0.6,30.9,481.0,766.71,553.35
2018,9,3,16,15,699.0,93.0,0.6,30.65,432.5,718.1,524.42
2018,9,3,16,30,672.0,89.0,0.6,30.4,384.0,664.96,491.71
2018,9,3,16,45,635.0,83.5,0.6,30.2,333.5,602.27,451.32
2018,9,3,17,0,598.0,78.0,0.6,30.0,283.0,540.69,409.63
2018,9,3,17,15,544.5,70.5,0.6,29.45,232.5,467.41,357.43
2018,9,3,17,30,491.0,63.0,0.6,28.9,182.0,397.8,305.4
2018,9,3,17,45,401.0,54.0,0.6,28.4,135.0,310.51,237.38
2018,9,3,18,0,311.0,45.0,0.6,27.9,88.0,230.43,172.35
2018,9,3,18,15,209.0,31.0,0.6,27.9,54.5,153.15,101.46
2018,9,3,18,30,107.0,17.0,0.6,27.9,21.0,56.01,0.0
2018,9,3,18,45,53.5,8.5,0.6,27.4,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,4,5,45,1.5,3.0,0.65,22.5,3.0,0.0,0.0
2018,9,4,6,0,3.0,6.0,0.7,22.7,6.0,5.46,0.0
2018,9,4,6,15,63.5,22.0,0.8,23.15,29.5,17.94,3.72
2018,9,4,6,30,124.0,38.0,0.9,23.6,53.0,30.45,19.55
2018,9,4,6,45,226.5,53.5,1.0,24.05,97.5,40.57,28.88
2018,9,4,7,0,329.0,69.0,1.1,24.5,142.0,51.55,38.6
2018,9,4,7,15,422.0,76.5,1.05,25.2,196.0,56.3,42.72
2018,9,4,7,30,515.0,84.0,1.0,25.9,250.0,61.11,46.7
2018,9,4,7,45,559.5,91.0,1.0,26.6,300.5,64.12,49.0
2018,9,4,8,0,604.0,98.0,1.0,27.3,351.0,96.64,56.61
2018,9,4,8,15,647.0,100.5,1.0,27.9,403.0,146.1,84.25
2018,9,4,8,30,690.0,103.0,1.0,28.5,455.0,200.88,124.18
2018,9,4,8,45,715.5,105.5,1.0,29.05,501.5,256.45,169.05
2018,9,4,9,0,741.0,108.0,1.0,29.6,548.0,318.14,219.3
2018,9,4,9,15,750.5,115.0,1.0,29.95,589.0,376.01,266.5
2018,9,4,9,30,760.0,122.0,1.0,30.3,630.0,434.05,312.39
2018,9,4,9,45,707.0,155.0,1.0,30.65,648.5,482.4,349.8
2018,9,4,10,0,654.0,188.0,1.0,31.0,667.0,526.58,382.26
2018,9,4,10,15,525.5,255.0,1.0,31.2,650.5,547.02,396.29
2018,9,4,10,30,397.0,322.0,1.0,31.4,634.0,551.48,398.11
2018,9,4,10,45,330.5,357.0,1.0,31.6,622.0,561.45,403.84
2018,9,4,11,0,264.0,392.0,1.0,31.8,610.0,565.15,404.75
2018,9,4,11,15,304.5,383.5,1.05,31.9,640.0,606.91,433.81
2018,9,4,11,30,345.0,375.0,1.1,32.0,670.0,650.55,463.55
2018,9,4,11,45,302.5,393.5,1.1,32.1,654.0,650.19,461.77
2018,9,4,12,0,260.0,412.0,1.1,32.2,638.0,646.26,457.93
2018,9,4,12,15,214.0,416.5,1.1,32.2,602.5,609.8,433.14
2018,9,4,12,30,168.0,421.0,1.1,32.2,567.0,580.92,413.2
2018,9,4,12,45,169.0,412.0,1.15,32.25,558.0,580.89,414.03
2018,9,4,13,0,170.0,403.0,1.2,32.3,549.0,579.79,413.94
2018,9,4,13,15,225.5,385.5,1.2,32.25,575.5,623.11,444.97
2018,9,4,13,30,281.0,368.0,1.2,32.2,602.0,683.15,486.03
2018,9,4,13,45,329.5,342.5,1.2,32.2,609.5,709.93,505.08
2018,9,4,14,0,378.0,317.0,1.2,32.2,617.0,734.71,523.12
2018,9,4,14,15,447.0,271.5,1.2,32.05,613.5,774.1,551.44
2018,9,4,14,30,516.0,226.0,1.2,31.9,610.0,791.76,566.01
2018,9,4,14,45,565.5,193.0,1.15,31.8,594.0,807.22,577.89
2018,9,4,15,0,615.0,160.0,1.1,31.7,578.0,810.69,580.89
2018,9,4,15,15,446.0,152.5,1.1,31.6,445.5,619.75,455.69
2018,9,4,15,30,277.0,145.0,1.1,31.5,313.0,444.51,333.65
2018,9,4,15,45,194.5,141.0,1.05,31.4,254.5,340.36,258.66
2018,9,4,16,0,112.0,137.0,1.0,31.3,196.0,244.95,186.85
2018,9,4,16,15,74.5,103.0,0.95,31.0,140.5,172.39,131.82
2018,9,4,16,30,37.0,69.0,0.9,30.7,85.0,93.95,70.36
2018,9,4,16,45,85.0,72.5,0.85,30.4,103.0,141.49,109.5
2018,9,4,17,0,133.0,76.0,0.8,30.1,121.0,187.55,146.38
2018,9,4,17,15,234.0,75.0,0.75,29.5,137.5,262.5,205.33
2018,9,4,17,30,335.0,74.0,0.7,28.9,154.0,311.97,242.12
2018,9,4,17,45,288.0,60.0,0.65,28.3,116.0,252.21,193.43
2018,9,4,18,0,241.0,46.0,0.6,27.7,78.0,197.4,147.33
2018,9,4,18,15,152.5,30.0,0.6,27.7,47.0,126.08,80.01
2018,9,4,18,30,64.0,14.0,0.6,27.7,16.0,36.88,0.0
2018,9,4,18,45,32.0,7.0,0.6,27.2,8.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,22.0,4.5,0.5,22.75,5.0,0.0,0.0
2018,9,5,6,0,44.0,9.0,0.5,22.8,10.0,8.19,0.0
2018,9,5,6,15,152.0,24.0,0.55,23.25,39.5,18.92,3.06
2018,9,5,6,30,260.0,39.0,0.6,23.7,69.0,30.34,19.37
2018,9,5,6,45,350.0,50.0,0.7,24.2,113.0,39.65,28.07
2018,9,5,7,0,440.0,61.0,0.8,24.7,157.0,47.06,34.73
2018,9,5,7,15,432.5,77.5,0.85,25.45,193.5,57.13,43.39
2018,9,5,7,30,425.0,94.0,0.9,26.2,230.0,67.62,52.15
2018,9,5,7,45,395.5,120.0,0.95,26.95,264.0,84.01,65.64
2018,9,5,8,0,366.0,146.0,1.0,27.7,298.0,120.28,81.37
2018,9,5,8,15,468.5,140.5,1.05,28.15,361.5,156.61,99.62
2018,9,5,8,30,571.0,135.0,1.1,28.6,425.0,205.83,132.8
2018,9,5,8,45,669.5,117.5,1.2,29.0,489.5,255.61,170.29
2018,9,5,9,0,768.0,100.0,1.3,29.4,554.0,320.19,221.05
2018,9,5,9,15,791.5,100.0,1.35,29.7,598.5,378.73,269.25
2018,9,5,9,30,815.0,100.0,1.4,30.0,643.0,438.91,317.52
2018,9,5,9,45,816.5,105.5,1.4,30.3,675.5,494.66,361.03
2018,9,5,10,0,818.0,111.0,1.4,30.6,708.0,549.09,401.93
2018,9,5,10,15,738.0,149.5,1.45,30.8,706.0,583.44,427.17
2018,9,5,10,30,658.0,188.0,1.5,31.0,704.0,608.31,444.64
2018,9,5,10,45,494.0,273.5,1.5,31.25,667.5,606.32,440.85
2018,9,5,11,0,330.0,359.0,1.5,31.5,631.0,584.79,422.92
2018,9,5,11,15,462.0,299.5,1.5,31.7,689.0,660.65,476.99
2018,9,5,11,30,594.0,240.0,1.5,31.9,747.0,740.25,531.86
2018,9,5,11,45,457.5,292.5,1.5,32.05,685.5,697.01,499.74
2018,9,5,12,0,321.0,345.0,1.5,32.2,624.0,635.53,456.03
2018,9,5,12,15,484.5,278.0,1.5,32.3,699.0,746.64,533.92
2018,9,5,12,30,648.0,211.0,1.5,32.4,774.0,855.65,606.55
2018,9,5,12,45,608.0,235.0,1.5,32.5,759.5,859.18,606.86
2018,9,5,13,0,568.0,259.0,1.5,32.6,745.0,858.22,605.14
2018,9,5,13,15,674.5,203.5,1.45,32.6,770.5,919.13,644.95
2018,9,5,13,30,781.0,148.0,1.4,32.6,796.0,968.73,674.72
2018,9,5,13,45,699.5,181.5,1.4,32.55,750.0,935.67,654.63
2018,9,5,14,0,618.0,215.0,1.4,32.5,704.0,892.23,628.88
2018,9,5,14,15,732.0,159.0,1.35,32.4,716.0,945.22,662.89
2018,9,5,14,30,846.0,103.0,1.3,32.3,728.0,974.22,680.77
2018,9,5,14,45,834.0,101.5,1.3,32.25,692.0,951.61,667.95
2018,9,5,15,0,822.0,100.0,1.3,32.2,656.0,935.8,659.99
2018,9,5,15,15,806.5,97.5,1.25,32.0,614.0,902.25,640.58
2018,9,5,15,30,791.0,95.0,1.2,31.8,572.0,866.03,619.55
2018,9,5,15,45,770.5,92.0,1.15,31.6,525.5,822.31,593.5
2018,9,5,16,0,750.0,89.0,1.1,31.4,479.0,776.77,565.97
2018,9,5,16,15,723.5,85.0,1.05,31.1,430.0,723.53,533.04
2018,9,5,16,30,697.0,81.0,1.0,30.8,381.0,673.28,501.42
2018,9,5,16,45,659.0,76.0,1.0,30.5,329.5,609.43,459.87
2018,9,5,17,0,621.0,71.0,1.0,30.2,278.0,546.79,417.31
2018,9,5,17,15,567.0,64.0,0.9,29.3,227.5,472.84,363.74
2018,9,5,17,30,513.0,57.0,0.8,28.4,177.0,402.66,310.45
2018,9,5,17,45,430.5,48.5,0.75,27.55,131.0,319.36,244.77
2018,9,5,18,0,348.0,40.0,0.7,26.7,85.0,243.94,182.2
2018,9,5,18,15,223.5,26.5,0.7,26.7,50.5,151.24,91.87
2018,9,5,18,30,99.0,13.0,0.7,26.7,16.0,49.0,0.0
2018,9,5,18,45,49.5,6.5,0.75,25.75,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.5,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,59.0,9.0,0.6,21.0,10.0,8.19,0.0
2018,9,6,6,15,178.5,23.5,0.65,21.6,40.5,18.57,1.56
2018,9,6,6,30,298.0,38.0,0.7,22.2,71.0,31.25,20.17
2018,9,6,6,45,388.0,47.5,0.8,22.85,115.5,37.63,26.49
2018,9,6,7,0,478.0,57.0,0.9,23.5,160.0,43.86,32.17
2018,9,6,7,15,538.0,64.5,0.95,24.3,210.5,48.12,35.89
2018,9,6,7,30,598.0,72.0,1.0,25.1,261.0,52.24,39.31
2018,9,6,7,45,639.5,77.0,1.05,25.95,312.5,54.2,40.76
2018,9,6,8,0,681.0,82.0,1.1,26.8,364.0,89.23,48.57
2018,9,6,8,15,709.5,86.5,1.05,27.4,413.5,143.49,79.82
2018,9,6,8,30,738.0,91.0,1.0,28.0,463.0,205.32,126.03
2018,9,6,8,45,759.0,94.0,0.95,28.6,509.5,262.65,172.67
2018,9,6,9,0,780.0,97.0,0.9,29.2,556.0,321.93,221.47
2018,9,6,9,15,794.0,100.5,0.8,29.6,598.0,380.76,269.2
2018,9,6,9,30,808.0,104.0,0.7,30.0,640.0,440.15,315.55
2018,9,6,9,45,818.0,107.5,0.65,30.4,676.5,497.91,359.07
2018,9,6,10,0,828.0,111.0,0.6,30.8,713.0,555.24,400.4
2018,9,6,10,15,741.5,152.5,0.55,31.1,709.5,588.96,423.42
2018,9,6,10,30,655.0,194.0,0.5,31.4,706.0,612.58,438.34
2018,9,6,10,45,634.0,207.0,0.4,31.7,715.0,646.59,459.44
2018,9,6,11,0,613.0,220.0,0.3,32.0,724.0,677.07,477.23
2018,9,6,11,15,512.0,266.5,0.3,32.2,693.0,669.98,470.46
2018,9,6,11,30,411.0,313.0,0.3,32.4,662.0,656.25,459.39
2018,9,6,11,45,522.5,273.5,0.25,32.6,722.0,735.39,511.24
2018,9,6,12,0,634.0,234.0,0.2,32.8,782.0,822.34,565.15
2018,9,6,12,15,680.5,212.0,0.2,32.95,800.5,866.64,591.32
2018,9,6,12,30,727.0,190.0,0.2,33.1,819.0,909.48,615.85
2018,9,6,12,45,747.5,179.0,0.2,33.2,821.0,930.24,627.35
2018,9,6,13,0,768.0,168.0,0.2,33.3,823.0,955.07,641.57
2018,9,6,13,15,776.0,160.5,0.2,33.35,812.0,967.94,648.95
2018,9,6,13,30,784.0,153.0,0.2,33.4,801.0,977.32,654.6
2018,9,6,13,45,750.0,163.0,0.2,33.4,769.0,959.33,644.67
2018,9,6,14,0,716.0,173.0,0.2,33.4,737.0,945.76,637.82
2018,9,6,14,15,775.0,141.5,0.2,33.35,730.0,962.43,648.86
2018,9,6,14,30,834.0,110.0,0.2,33.3,723.0,969.96,654.23
2018,9,6,14,45,812.5,111.0,0.2,33.2,683.5,951.61,644.89
2018,9,6,15,0,791.0,112.0,0.2,33.1,644.0,919.68,627.93
2018,9,6,15,15,702.0,130.0,0.2,32.95,579.5,846.34,586.0
2018,9,6,15,30,613.0,148.0,0.2,32.8,515.0,768.72,540.77
2018,9,6,15,45,665.0,123.0,0.2,32.7,491.5,769.22,543.99
2018,9,6,16,0,717.0,98.0,0.2,32.6,468.0,762.61,541.73
2018,9,6,16,15,690.0,93.0,0.25,32.35,419.0,708.93,510.3
2018,9,6,16,30,663.0,88.0,0.3,32.1,370.0,654.76,478.14
2018,9,6,16,45,631.5,81.5,0.3,31.9,321.0,595.23,440.41
2018,9,6,17,0,600.0,75.0,0.3,31.7,272.0,536.4,401.07
2018,9,6,17,15,543.0,67.5,0.35,30.95,221.5,460.83,348.44
2018,9,6,17,30,486.0,60.0,0.4,30.2,171.0,389.32,295.86
2018,9,6,17,45,401.0,50.0,0.45,29.45,125.5,304.29,230.17
2018,9,6,18,0,316.0,40.0,0.5,28.7,80.0,227.56,167.48
2018,9,6,18,15,199.0,26.5,0.5,28.7,47.5,138.23,76.33
2018,9,6,18,30,82.0,13.0,0.5,28.7,15.0,42.47,0.0
2018,9,6,18,45,41.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.35,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.6,9.0,8.19,0.0
2018,9,7,6,15,158.0,23.5,0.65,22.25,38.0,18.58,0.0
2018,9,7,6,30,267.0,38.0,0.7,22.9,67.0,29.64,18.68
2018,9,7,6,45,355.5,49.0,0.8,23.55,111.0,39.03,27.56
2018,9,7,7,0,444.0,60.0,0.9,24.2,155.0,46.47,34.27
2018,9,7,7,15,306.0,78.5,0.8,25.05,152.5,57.39,43.67
2018,9,7,7,30,168.0,97.0,0.7,25.9,150.0,72.88,56.67
2018,9,7,7,45,322.5,109.5,0.6,26.8,234.0,76.39,59.27
2018,9,7,8,0,477.0,122.0,0.5,27.7,318.0,109.51,69.7
2018,9,7,8,15,450.0,148.0,0.45,28.3,352.0,160.86,103.3
2018,9,7,8,30,423.0,174.0,0.4,28.9,386.0,209.31,140.5
2018,9,7,8,45,498.5,170.0,0.3,29.55,444.0,256.5,174.67
2018,9,7,9,0,574.0,166.0,0.2,30.2,502.0,313.58,217.13
2018,9,7,9,15,672.5,143.0,0.25,30.55,565.5,369.96,259.82
2018,9,7,9,30,771.0,120.0,0.3,30.9,629.0,439.12,311.58
2018,9,7,9,45,754.5,135.5,0.3,31.25,657.5,492.69,351.54
2018,9,7,10,0,738.0,151.0,0.3,31.6,686.0,541.84,386.85
2018,9,7,10,15,537.5,236.5,0.35,31.85,635.0,540.28,385.79
2018,9,7,10,30,337.0,322.0,0.4,32.1,584.0,514.59,367.11
2018,9,7,10,45,284.0,319.0,0.45,32.35,544.5,496.76,355.38
2018,9,7,11,0,231.0,316.0,0.5,32.6,505.0,472.83,338.95
2018,9,7,11,15,125.5,266.0,0.5,32.75,369.0,350.7,253.66
2018,9,7,11,30,20.0,216.0,0.5,32.9,233.0,215.89,155.93
2018,9,7,11,45,165.0,281.0,0.55,33.05,423.0,423.77,307.15
2018,9,7,12,0,310.0,346.0,0.6,33.2,613.0,627.91,444.22
2018,9,7,12,15,519.5,269.5,0.6,33.25,717.0,771.65,538.69
2018,9,7,12,30,729.0,193.0,0.6,33.3,821.0,915.04,627.78
2018,9,7,12,45,548.0,274.5,0.65,33.35,744.5,837.65,577.33
2018,9,7,13,0,367.0,356.0,0.7,33.4,668.0,742.14,515.27
2018,9,7,13,15,448.5,318.0,0.7,33.4,692.0,808.16,560.09
2018,9,7,13,30,530.0,280.0,0.7,33.4,716.0,858.36,593.0
2018,9,7,13,45,495.5,288.5,0.75,33.4,687.0,838.22,580.63
2018,9,7,14,0,461.0,297.0,0.8,33.4,658.0,815.5,567.45
2018,9,7,14,15,429.0,290.5,0.8,33.25,616.0,777.15,544.4
2018,9,7,14,30,397.0,284.0,0.8,33.1,574.0,736.95,520.05
2018,9,7,14,45,284.5,276.0,0.8,33.0,478.5,596.7,428.29
2018,9,7,15,0,172.0,268.0,0.8,32.9,383.0,458.0,333.98
2018,9,7,15,15,127.5,222.5,0.8,32.75,304.5,362.41,268.14
2018,9,7,15,30,83.0,177.0,0.8,32.6,226.0,268.03,200.29
2018,9,7,15,45,178.5,166.5,0.8,32.5,261.0,356.69,268.97
2018,9,7,16,0,274.0,156.0,0.8,32.4,296.0,422.55,318.95
2018,9,7,16,15,434.0,131.0,0.8,32.05,326.0,534.28,401.7
2018,9,7,16,30,594.0,106.0,0.8,31.7,356.0,621.51,464.5
2018,9,7,16,45,507.0,103.0,0.8,31.35,296.0,520.57,393.89
2018,9,7,17,0,420.0,100.0,0.8,31.0,236.0,434.13,332.08
2018,9,7,17,15,378.5,85.0,0.75,30.15,190.5,369.29,284.67
2018,9,7,17,30,337.0,70.0,0.7,29.3,145.0,307.62,237.27
2018,9,7,17,45,279.0,55.5,0.65,28.5,106.5,241.36,184.13
2018,9,7,18,0,221.0,41.0,0.6,27.7,68.0,181.41,133.45
2018,9,7,18,15,137.0,26.0,0.6,27.7,40.0,109.49,52.59
2018,9,7,18,30,53.0,11.0,0.6,27.7,12.0,29.72,0.0
2018,9,7,18,45,26.5,5.5,0.6,26.95,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,5,45,17.0,4.0,0.35,21.05,4.0,0.0,0.0
2018,9,8,6,0,34.0,8.0,0.4,21.2,8.0,7.28,0.0
2018,9,8,6,15,126.5,23.5,0.4,21.6,35.0,18.58,0.0
2018,9,8,6,30,219.0,39.0,0.4,22.0,62.0,30.38,19.27
2018,9,8,6,45,303.0,52.5,0.45,22.4,104.5,40.22,28.7
2018,9,8,7,0,387.0,66.0,0.5,22.8,147.0,49.75,37.29
2018,9,8,7,15,382.5,82.0,0.5,23.55,181.5,60.38,46.51
2018,9,8,7,30,378.0,98.0,0.5,24.3,216.0,70.46,54.98
2018,9,8,7,45,344.5,121.5,0.5,25.1,244.0,85.06,67.01
2018,9,8,8,0,311.0,145.0,0.5,25.9,272.0,122.54,84.96
2018,9,8,8,15,293.5,174.0,0.5,26.65,306.5,165.87,114.33
2018,9,8,8,30,276.0,203.0,0.5,27.4,341.0,207.7,146.23
2018,9,8,8,45,272.5,226.0,0.5,28.15,373.5,246.89,176.49
2018,9,8,9,0,269.0,249.0,0.5,28.9,406.0,285.94,206.48
2018,9,8,9,15,261.0,272.0,0.5,29.3,433.5,323.12,234.81
2018,9,8,9,30,253.0,295.0,0.5,29.7,461.0,359.52,261.74
2018,9,8,9,45,249.0,314.5,0.45,30.1,486.0,394.19,286.34
2018,9,8,10,0,245.0,334.0,0.4,30.5,511.0,428.39,309.8
2018,9,8,10,15,258.0,347.5,0.4,30.75,541.0,467.11,336.39
2018,9,8,10,30,271.0,361.0,0.4,31.0,571.0,506.88,363.12
2018,9,8,10,45,274.0,373.0,0.45,31.25,591.0,539.22,384.73
2018,9,8,11,0,277.0,385.0,0.5,31.5,611.0,571.34,405.94
2018,9,8,11,15,267.0,395.5,0.5,31.65,617.0,591.52,418.48
2018,9,8,11,30,257.0,406.0,0.5,31.8,623.0,610.22,430.0
2018,9,8,11,45,264.5,405.0,0.5,32.0,630.0,631.44,443.48
2018,9,8,12,0,272.0,404.0,0.5,32.2,637.0,652.0,456.41
2018,9,8,12,15,264.0,408.5,0.5,32.25,635.0,662.96,463.0
2018,9,8,12,30,256.0,413.0,0.5,32.3,633.0,672.39,468.71
2018,9,8,12,45,266.5,408.0,0.45,32.35,635.0,688.45,478.61
2018,9,8,13,0,277.0,403.0,0.4,32.4,637.0,703.4,487.72
2018,9,8,13,15,245.0,399.5,0.45,32.4,603.5,676.26,470.67
2018,9,8,13,30,213.0,396.0,0.5,32.4,570.0,629.84,441.76
2018,9,8,13,45,181.5,382.5,0.5,32.35,528.0,588.08,415.01
2018,9,8,14,0,150.0,369.0,0.5,32.3,486.0,545.06,386.97
2018,9,8,14,15,130.0,347.0,0.5,32.2,445.5,503.24,359.85
2018,9,8,14,30,110.0,325.0,0.5,32.1,405.0,460.68,331.76
2018,9,8,14,45,82.0,294.5,0.55,32.05,352.5,381.89,278.19
2018,9,8,15,0,54.0,264.0,0.6,32.0,300.0,321.7,236.26
2018,9,8,15,15,40.0,223.0,0.6,31.8,248.5,263.55,195.09
2018,9,8,15,30,26.0,182.0,0.6,31.6,197.0,205.95,153.2
2018,9,8,15,45,15.5,150.0,0.6,31.45,159.0,152.2,113.16
2018,9,8,16,0,5.0,118.0,0.6,31.3,121.0,111.47,82.12
2018,9,8,16,15,36.0,121.5,0.6,30.95,137.0,149.71,113.36
2018,9,8,16,30,67.0,125.0,0.6,30.6,153.0,178.61,136.9
2018,9,8,16,45,157.5,120.5,0.6,30.25,174.0,253.04,196.31
2018,9,8,17,0,248.0,116.0,0.6,29.9,195.0,319.88,247.87
2018,9,8,17,15,182.5,97.5,0.6,29.1,150.0,245.0,189.94
2018,9,8,17,30,117.0,79.0,0.6,28.3,105.0,165.42,127.38
2018,9,8,17,45,89.0,59.5,0.55,27.5,76.0,123.02,92.74
2018,9,8,18,0,61.0,40.0,0.5,26.7,47.0,82.96,58.81
2018,9,8,18,15,34.5,23.5,0.5,26.7,27.0,46.58,14.94
2018,9,8,18,30,8.0,7.0,0.5,26.7,7.0,9.33,0.0
2018,9,8,18,45,4.0,3.5,0.6,25.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.35,20.0,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,1.4,20.0,4.0,3.64,0.0
2018,9,9,6,15,6.5,14.0,1.4,20.25,14.5,12.51,0.0
2018,9,9,6,30,6.0,24.0,1.4,20.5,25.0,21.16,11.71
2018,9,9,6,45,10.0,45.0,1.45,20.75,47.0,38.86,27.68
2018,9,9,7,0,14.0,66.0,1.5,21.0,69.0,56.06,42.98
2018,9,9,7,15,16.0,83.0,1.45,21.45,87.5,70.15,55.34
2018,9,9,7,30,18.0,100.0,1.4,21.9,106.0,84.15,67.31
2018,9,9,7,45,34.0,126.5,1.35,22.3,139.5,100.78,81.25
2018,9,9,8,0,50.0,153.0,1.3,22.7,173.0,124.03,94.6
2018,9,9,8,15,30.5,115.0,1.25,23.2,127.5,100.78,75.46
2018,9,9,8,30,11.0,77.0,1.2,23.7,82.0,70.13,51.21
2018,9,9,8,45,5.5,63.5,1.1,24.25,66.0,57.51,41.03
2018,9,9,9,0,0.0,50.0,1.0,24.8,50.0,44.2,30.28
2018,9,9,9,15,0.0,74.0,0.95,25.25,74.0,65.54,47.23
2018,9,9,9,30,0.0,98.0,0.9,25.7,98.0,86.87,63.88
2018,9,9,9,45,3.5,148.5,0.85,26.2,151.0,132.73,99.33
2018,9,9,10,0,7.0,199.0,0.8,26.7,204.0,179.21,134.38
2018,9,9,10,15,7.0,187.5,0.8,27.05,192.5,170.13,126.93
2018,9,9,10,30,7.0,176.0,0.8,27.4,181.0,160.78,119.54
2018,9,9,10,45,3.5,128.5,0.8,27.75,131.0,116.7,85.6
2018,9,9,11,0,0.0,81.0,0.8,28.1,81.0,71.98,50.89
2018,9,9,11,15,4.5,137.5,0.8,28.35,141.5,126.14,92.7
2018,9,9,11,30,9.0,194.0,0.8,28.6,202.0,181.34,134.21
2018,9,9,11,45,7.5,176.5,0.8,28.8,183.0,164.77,121.4
2018,9,9,12,0,6.0,159.0,0.8,29.0,164.0,147.96,108.64
2018,9,9,12,15,4.5,149.5,0.8,29.15,153.5,138.25,101.24
2018,9,9,12,30,3.0,140.0,0.8,29.3,143.0,128.38,93.69
2018,9,9,12,45,5.0,160.5,0.75,29.4,165.0,149.36,109.61
2018,9,9,13,0,7.0,181.0,0.7,29.5,187.0,170.65,125.56
2018,9,9,13,15,13.5,221.5,0.7,29.5,232.5,215.78,159.33
2018,9,9,13,30,20.0,262.0,0.7,29.5,278.0,262.12,193.43
2018,9,9,13,45,17.5,250.5,0.7,29.5,264.5,249.25,183.92
2018,9,9,14,0,15.0,239.0,0.7,29.5,251.0,236.22,174.6
2018,9,9,14,15,16.0,225.5,0.7,29.4,237.5,224.65,166.55
2018,9,9,14,30,17.0,212.0,0.7,29.3,224.0,212.96,158.36
2018,9,9,14,45,19.5,224.0,0.7,29.2,237.5,228.17,170.19
2018,9,9,15,0,22.0,236.0,0.7,29.1,251.0,243.96,182.36
2018,9,9,15,15,19.0,220.0,0.7,28.9,232.0,225.75,169.23
2018,9,9,15,30,16.0,204.0,0.7,28.7,213.0,207.6,156.19
2018,9,9,15,45,11.5,182.5,0.75,28.5,189.0,182.41,137.64
2018,9,9,16,0,7.0,161.0,0.8,28.3,165.0,157.4,118.95
2018,9,9,16,15,4.5,141.5,0.8,28.0,144.0,136.39,103.16
2018,9,9,16,30,2.0,122.0,0.8,27.7,123.0,115.52,87.18
2018,9,9,16,45,1.0,95.0,0.8,27.35,95.5,87.95,65.63
2018,9,9,17,0,0.0,68.0,0.8,27.0,68.0,60.65,43.86
2018,9,9,17,15,177.0,62.5,0.75,26.35,100.5,194.84,154.94
2018,9,9,17,30,354.0,57.0,0.7,25.7,133.0,299.97,235.98
2018,9,9,17,45,294.0,47.5,0.7,25.0,98.5,238.45,184.08
2018,9,9,18,0,234.0,38.0,0.7,24.3,64.0,184.09,135.54
2018,9,9,18,15,127.0,22.0,0.7,24.3,35.0,96.84,23.09
2018,9,9,18,30,20.0,6.0,0.7,24.3,6.0,12.83,0.0
2018,9,9,18,45,10.0,3.0,0.85,23.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,21.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
