Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,0,3.0,165.0,2.7,24.7,167.0,150.07,113.82
2018,10,10,11,15,2.5,145.0,2.7,24.8,146.5,131.7,99.27
2018,10,10,11,30,2.0,125.0,2.7,24.9,126.0,113.23,84.68
2018,10,10,11,45,1.0,115.5,2.7,24.95,116.0,103.85,77.23
2018,10,10,12,0,0.0,106.0,2.7,25.0,106.0,94.38,69.7
2018,10,10,12,15,0.0,92.5,2.65,25.0,92.5,82.12,60.02
2018,10,10,12,30,0.0,79.0,2.6,25.0,79.0,70.09,50.5
2018,10,10,12,45,0.0,79.0,2.6,25.0,79.0,70.08,50.53
2018,10,10,13,0,0.0,79.0,2.6,25.0,79.0,70.07,50.56
2018,10,10,13,15,0.5,107.5,2.5,24.95,108.0,96.36,71.51
2018,10,10,13,30,1.0,136.0,2.4,24.9,137.0,123.72,93.21
2018,10,10,13,45,2.5,145.5,2.35,24.9,147.5,134.56,101.89
2018,10,10,14,0,4.0,155.0,2.3,24.9,158.0,145.7,110.86
2018,10,10,14,15,2.5,147.0,2.25,24.85,149.0,136.86,104.05
2018,10,10,14,30,1.0,139.0,2.2,24.8,140.0,128.04,97.28
2018,10,10,14,45,0.5,108.5,2.15,24.8,109.0,98.01,73.61
2018,10,10,15,0,0.0,78.0,2.1,24.8,78.0,69.03,50.53
2018,10,10,15,15,1.0,87.0,2.05,24.7,87.5,78.22,58.2
2018,10,10,15,30,2.0,96.0,2.0,24.6,97.0,88.5,66.76
2018,10,10,15,45,1.0,83.5,1.9,24.45,84.0,75.77,56.6
2018,10,10,16,0,0.0,71.0,1.8,24.3,71.0,63.1,46.39
2018,10,10,16,15,1.5,68.0,1.75,24.15,68.5,62.23,45.82
2018,10,10,16,30,3.0,65.0,1.7,24.0,66.0,61.85,45.51
2018,10,10,16,45,1.5,45.5,1.65,23.85,46.0,41.17,28.28
2018,10,10,17,0,0.0,26.0,1.6,23.7,26.0,22.89,12.98
2018,10,10,17,15,3.0,17.5,1.55,23.55,17.5,17.11,7.77
2018,10,10,17,30,6.0,9.0,1.5,23.4,9.0,11.19,0.0
2018,10,10,17,45,3.0,4.5,1.45,23.25,4.5,5.5,0.0
2018,10,10,18,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,11,6,15,0.5,1.0,2.15,22.65,1.0,0.0,0.0
2018,10,11,6,30,1.0,2.0,2.3,22.8,2.0,1.82,0.0
2018,10,11,6,45,0.5,4.0,2.5,22.9,4.0,3.5,0.0
2018,10,11,7,0,0.0,6.0,2.7,23.0,6.0,5.26,0.0
2018,10,11,7,15,0.0,8.0,2.85,23.2,8.0,7.02,0.34
2018,10,11,7,30,0.0,10.0,3.0,23.4,10.0,8.78,1.94
2018,10,11,7,45,0.0,11.0,3.15,23.55,11.0,9.66,2.74
2018,10,11,8,0,0.0,12.0,3.3,23.7,12.0,10.55,3.12
2018,10,11,8,15,0.0,24.5,3.45,23.85,24.5,21.57,12.25
2018,10,11,8,30,0.0,37.0,3.6,24.0,37.0,32.62,21.32
2018,10,11,8,45,0.0,38.5,3.75,24.15,38.5,33.96,22.33
2018,10,11,9,0,0.0,40.0,3.9,24.3,40.0,35.3,23.33
2018,10,11,9,15,0.0,46.0,4.0,24.4,46.0,40.63,27.58
2018,10,11,9,30,0.0,52.0,4.1,24.5,52.0,45.96,31.81
2018,10,11,9,45,0.0,45.5,4.25,24.55,45.5,40.21,27.06
2018,10,11,10,0,0.0,39.0,4.4,24.6,39.0,34.47,22.34
2018,10,11,10,15,0.0,53.5,4.4,24.65,53.5,47.34,32.67
2018,10,11,10,30,0.0,68.0,4.4,24.7,68.0,60.24,42.96
2018,10,11,10,45,0.0,64.5,4.35,24.75,64.5,57.14,40.4
2018,10,11,11,0,0.0,61.0,4.3,24.8,61.0,54.05,37.86
2018,10,11,11,15,0.0,54.5,4.25,24.85,54.5,48.28,33.2
2018,10,11,11,30,0.0,48.0,4.2,24.9,48.0,42.52,28.56
2018,10,11,11,45,0.0,49.0,4.15,24.9,49.0,43.41,29.26
2018,10,11,12,0,0.0,50.0,4.1,24.9,50.0,44.3,29.97
2018,10,11,12,15,0.0,59.0,4.05,24.9,59.0,52.29,36.37
2018,10,11,12,30,0.0,68.0,4.0,24.9,68.0,60.29,42.76
2018,10,11,12,45,0.0,57.0,3.95,24.9,57.0,50.51,34.96
2018,10,11,13,0,0.0,46.0,3.9,24.9,46.0,40.73,27.16
2018,10,11,13,15,0.0,49.5,4.0,24.85,49.5,43.83,29.68
2018,10,11,13,30,0.0,53.0,4.1,24.8,53.0,46.92,32.22
2018,10,11,13,45,0.0,45.0,4.25,24.75,45.0,39.81,26.55
2018,10,11,14,0,0.0,37.0,4.4,24.7,37.0,32.71,20.87
2018,10,11,14,15,0.0,53.5,4.6,24.65,53.5,47.32,32.75
2018,10,11,14,30,0.0,70.0,4.8,24.6,70.0,61.95,44.66
2018,10,11,14,45,0.0,50.0,5.0,24.55,50.0,44.18,30.38
2018,10,11,15,0,0.0,30.0,5.2,24.5,30.0,26.46,16.02
2018,10,11,15,15,0.0,24.5,5.3,24.45,24.5,21.59,12.09
2018,10,11,15,30,0.0,19.0,5.4,24.4,19.0,16.73,8.14
2018,10,11,15,45,0.0,16.0,5.45,24.3,16.0,14.08,5.99
2018,10,11,16,0,0.0,13.0,5.5,24.2,13.0,11.43,3.82
2018,10,11,16,15,0.0,11.5,5.35,24.1,11.5,10.1,2.73
2018,10,11,16,30,0.0,10.0,5.2,24.0,10.0,8.78,1.62
2018,10,11,16,45,0.0,8.0,5.0,23.85,8.0,7.02,0.12
2018,10,11,17,0,0.0,6.0,4.8,23.7,6.0,5.26,0.0
2018,10,11,17,15,0.0,4.5,4.65,23.45,4.5,3.94,0.0
2018,10,11,17,30,0.0,3.0,4.5,23.2,3.0,2.63,0.0
2018,10,11,17,45,0.0,1.5,4.35,23.0,1.5,1.36,0.0
2018,10,11,18,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.05,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.8,21.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,20.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,20.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,12,6,15,66.0,6.0,1.2,9.2,7.0,0.0,0.0
2018,10,12,6,30,132.0,12.0,1.3,9.6,14.0,10.91,0.0
2018,10,12,6,45,316.5,22.5,1.45,9.95,52.0,18.73,3.72
2018,10,12,7,0,501.0,33.0,1.6,10.3,90.0,29.4,19.78
2018,10,12,7,15,590.5,39.0,1.7,10.8,140.0,33.56,24.31
2018,10,12,7,30,680.0,45.0,1.8,11.3,190.0,37.81,28.45
2018,10,12,7,45,732.0,50.0,1.95,11.75,243.0,41.03,31.47
2018,10,12,8,0,784.0,55.0,2.1,12.2,296.0,91.88,47.41
2018,10,12,8,15,818.0,58.0,2.1,12.7,347.0,151.76,87.17
2018,10,12,8,30,852.0,61.0,2.1,13.2,398.0,218.66,142.39
2018,10,12,8,45,875.5,63.5,2.1,13.65,446.0,282.33,199.16
2018,10,12,9,0,899.0,66.0,2.1,14.1,494.0,347.77,257.99
2018,10,12,9,15,913.0,68.0,2.1,14.55,535.0,410.67,313.99
2018,10,12,9,30,927.0,70.0,2.1,15.0,576.0,473.62,368.25
2018,10,12,9,45,939.0,71.0,2.05,15.45,612.5,534.39,418.69
2018,10,12,10,0,951.0,72.0,2.0,15.9,649.0,594.39,466.54
2018,10,12,10,15,959.5,73.5,1.9,16.3,679.0,651.76,510.36
2018,10,12,10,30,968.0,75.0,1.8,16.7,709.0,707.46,551.2
2018,10,12,10,45,971.5,76.0,1.75,17.1,729.5,757.25,586.16
2018,10,12,11,0,975.0,77.0,1.7,17.5,750.0,804.4,616.63
2018,10,12,11,15,978.5,77.0,1.65,17.8,763.5,847.64,644.12
2018,10,12,11,30,982.0,77.0,1.6,18.1,777.0,887.8,669.13
2018,10,12,11,45,981.5,77.0,1.5,18.4,781.5,921.33,688.72
2018,10,12,12,0,981.0,77.0,1.4,18.7,786.0,951.19,705.64
2018,10,12,12,15,980.0,77.0,1.35,18.85,783.0,976.81,720.79
2018,10,12,12,30,979.0,77.0,1.3,19.0,780.0,998.54,733.41
2018,10,12,12,45,974.5,76.5,1.25,19.2,767.5,1012.4,740.91
2018,10,12,13,0,970.0,76.0,1.2,19.4,755.0,1022.1,745.94
2018,10,12,13,15,964.5,75.5,1.15,19.5,735.5,1026.68,748.18
2018,10,12,13,30,959.0,75.0,1.1,19.6,716.0,1027.12,748.0
2018,10,12,13,45,950.5,73.5,1.0,19.65,688.0,1019.31,741.95
2018,10,12,14,0,942.0,72.0,0.9,19.7,660.0,1007.46,733.58
2018,10,12,14,15,930.0,71.0,0.8,19.7,625.5,988.98,721.31
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,966.84,706.89
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,937.33,688.0
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,904.71,667.19
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,862.16,641.83
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,817.42,614.62
2018,10,12,15,45,808.0,59.5,0.45,19.45,368.5,768.11,582.75
2018,10,12,16,0,773.0,57.0,0.4,19.4,318.0,709.68,543.69
2018,10,12,16,15,634.0,53.5,0.45,18.85,245.0,571.19,448.11
2018,10,12,16,30,495.0,50.0,0.5,18.3,172.0,446.13,357.24
2018,10,12,16,45,288.0,36.0,0.5,17.8,103.0,266.89,215.8
2018,10,12,17,0,81.0,22.0,0.5,17.3,34.0,83.58,64.51
2018,10,12,17,15,59.5,14.5,0.55,16.9,21.5,58.72,41.0
2018,10,12,17,30,38.0,7.0,0.6,16.5,9.0,37.1,0.0
2018,10,12,17,45,19.0,3.5,0.65,16.15,4.5,12.04,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,6,15,19.0,3.5,1.2,10.0,4.0,0.0,0.0
2018,10,13,6,30,38.0,7.0,1.3,10.3,8.0,6.37,0.0
2018,10,13,6,45,186.5,22.5,1.4,10.6,41.5,18.71,2.01
2018,10,13,7,0,335.0,38.0,1.5,10.9,75.0,31.39,21.31
2018,10,13,7,15,445.0,47.0,1.6,11.45,123.5,37.49,27.69
2018,10,13,7,30,555.0,56.0,1.7,12.0,172.0,43.55,33.48
2018,10,13,7,45,616.5,61.5,1.85,12.5,222.5,46.4,36.18
2018,10,13,8,0,678.0,67.0,2.0,13.0,273.0,92.09,50.94
2018,10,13,8,15,720.0,71.0,2.1,13.4,323.5,151.0,90.67
2018,10,13,8,30,762.0,75.0,2.2,13.8,374.0,210.96,139.56
2018,10,13,8,45,792.0,78.0,2.3,14.15,421.5,271.67,193.2
2018,10,13,9,0,822.0,81.0,2.4,14.5,469.0,335.19,249.94
2018,10,13,9,15,846.0,82.5,2.35,14.85,512.5,397.56,304.99
2018,10,13,9,30,870.0,84.0,2.3,15.2,556.0,461.31,359.57
2018,10,13,9,45,847.0,93.5,2.25,15.5,577.5,510.96,401.77
2018,10,13,10,0,824.0,103.0,2.2,15.8,599.0,556.4,438.93
2018,10,13,10,15,877.0,94.5,2.15,16.1,645.0,623.02,490.77
2018,10,13,10,30,930.0,86.0,2.1,16.4,691.0,693.54,543.74
2018,10,13,10,45,937.5,86.5,2.05,16.7,713.0,743.9,580.22
2018,10,13,11,0,945.0,87.0,2.0,17.0,735.0,792.07,612.18
2018,10,13,11,15,949.5,87.0,1.9,17.2,749.0,834.95,639.71
2018,10,13,11,30,954.0,87.0,1.8,17.4,763.0,874.93,664.8
2018,10,13,11,45,944.0,91.0,1.75,17.65,764.0,903.95,682.55
2018,10,13,12,0,934.0,95.0,1.7,17.9,765.0,928.95,697.6
2018,10,13,12,15,945.0,90.5,1.65,18.0,766.5,959.34,716.59
2018,10,13,12,30,956.0,86.0,1.6,18.1,768.0,986.36,733.19
2018,10,13,12,45,953.0,85.0,1.55,18.25,756.0,1000.72,741.4
2018,10,13,13,0,950.0,84.0,1.5,18.4,744.0,1011.04,747.24
2018,10,13,13,15,944.5,83.5,1.45,18.45,725.0,1015.5,749.73
2018,10,13,13,30,939.0,83.0,1.4,18.5,706.0,1015.9,749.84
2018,10,13,13,45,931.5,81.5,1.35,18.5,679.0,1009.14,745.67
2018,10,13,14,0,924.0,80.0,1.3,18.5,652.0,998.41,739.19
2018,10,13,14,15,912.0,78.0,1.25,18.45,617.5,978.91,727.34
2018,10,13,14,30,900.0,76.0,1.2,18.4,583.0,955.79,713.32
2018,10,13,14,45,882.5,74.5,1.15,18.3,542.5,924.8,694.3
2018,10,13,15,0,865.0,73.0,1.1,18.2,502.0,890.87,673.3
2018,10,13,15,15,842.5,70.5,1.05,18.0,456.5,857.32,652.64
2018,10,13,15,30,820.0,68.0,1.0,17.8,411.0,812.47,623.89
2018,10,13,15,45,787.5,64.5,0.9,17.55,362.0,756.18,586.02
2018,10,13,16,0,755.0,61.0,0.8,17.3,313.0,699.05,546.59
2018,10,13,16,15,610.0,62.5,0.75,16.75,244.5,568.37,452.98
2018,10,13,16,30,465.0,64.0,0.7,16.2,176.0,442.29,357.65
2018,10,13,16,45,444.0,51.0,0.65,15.6,137.0,391.52,316.59
2018,10,13,17,0,423.0,38.0,0.6,15.0,98.0,341.58,272.38
2018,10,13,17,15,303.5,28.5,0.65,14.4,62.5,241.88,178.82
2018,10,13,17,30,184.0,19.0,0.7,13.8,27.0,134.21,0.0
2018,10,13,17,45,92.0,9.5,0.75,13.15,13.5,8.64,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.0,2.0,1.2,8.25,2.0,0.0,0.0
2018,10,14,6,30,6.0,4.0,1.2,8.4,4.0,3.64,0.0
2018,10,14,6,45,3.5,18.0,1.25,8.6,18.0,15.77,0.0
2018,10,14,7,0,1.0,32.0,1.3,8.8,32.0,27.71,18.22
2018,10,14,7,15,9.0,51.5,1.25,9.1,53.5,43.77,33.53
2018,10,14,7,30,17.0,71.0,1.2,9.4,75.0,58.3,47.1
2018,10,14,7,45,11.0,60.0,1.15,9.7,63.0,52.53,42.14
2018,10,14,8,0,5.0,49.0,1.1,10.0,51.0,43.54,32.2
2018,10,14,8,15,2.5,59.0,1.0,10.4,60.0,52.42,39.86
2018,10,14,8,30,0.0,69.0,0.9,10.8,69.0,61.0,47.18
2018,10,14,8,45,0.0,68.5,0.8,11.2,68.5,60.56,46.58
2018,10,14,9,0,0.0,68.0,0.7,11.6,68.0,60.12,46.0
2018,10,14,9,15,0.0,58.5,0.75,11.75,58.5,51.7,38.68
2018,10,14,9,30,0.0,49.0,0.8,11.9,49.0,43.29,31.41
2018,10,14,9,45,0.0,58.5,0.85,12.05,58.5,51.74,38.46
2018,10,14,10,0,0.0,68.0,0.9,12.2,68.0,60.19,45.46
2018,10,14,10,15,1.5,106.0,0.9,12.4,107.0,94.97,74.37
2018,10,14,10,30,3.0,144.0,0.9,12.6,146.0,130.31,103.24
2018,10,14,10,45,3.5,160.5,0.9,12.75,163.0,146.03,115.75
2018,10,14,11,0,4.0,177.0,0.9,12.9,180.0,162.0,128.44
2018,10,14,11,15,3.0,160.5,0.85,13.45,162.5,146.44,115.41
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,130.71,102.39
2018,10,14,11,45,3.0,151.5,0.8,14.6,153.5,138.74,108.68
2018,10,14,12,0,4.0,159.0,0.8,15.2,162.0,146.91,114.99
2018,10,14,12,15,4.0,160.0,0.8,15.65,163.0,148.19,115.79
2018,10,14,12,30,4.0,161.0,0.8,16.1,164.0,149.47,116.65
2018,10,14,12,45,4.5,159.0,0.8,16.55,162.0,148.37,115.65
2018,10,14,13,0,5.0,157.0,0.8,17.0,160.0,147.27,114.7
2018,10,14,13,15,18.5,202.0,0.8,17.25,214.0,204.78,160.8
2018,10,14,13,30,32.0,247.0,0.8,17.5,268.0,281.39,220.49
2018,10,14,13,45,41.5,246.5,0.85,17.75,272.5,292.52,229.2
2018,10,14,14,0,51.0,246.0,0.9,18.0,277.0,303.82,238.47
2018,10,14,14,15,71.5,239.0,0.9,18.1,280.0,318.01,250.5
2018,10,14,14,30,92.0,232.0,0.9,18.2,283.0,331.77,262.2
2018,10,14,14,45,90.5,215.0,0.95,18.35,262.5,312.09,247.67
2018,10,14,15,0,89.0,198.0,1.0,18.5,242.0,292.08,232.94
2018,10,14,15,15,63.0,174.0,1.0,18.35,203.5,241.19,193.01
2018,10,14,15,30,37.0,150.0,1.0,18.2,165.0,191.19,153.06
2018,10,14,15,45,30.0,111.0,1.0,18.1,122.5,139.17,111.3
2018,10,14,16,0,23.0,72.0,1.0,18.0,80.0,88.55,69.67
2018,10,14,16,15,11.5,58.5,0.9,17.6,62.5,60.3,45.79
2018,10,14,16,30,0.0,45.0,0.8,17.2,45.0,39.7,28.02
2018,10,14,16,45,4.0,34.0,0.65,16.8,34.5,32.62,21.99
2018,10,14,17,0,8.0,23.0,0.5,16.4,24.0,25.56,15.75
2018,10,14,17,15,7.0,14.5,0.5,16.1,15.0,16.95,7.24
2018,10,14,17,30,6.0,6.0,0.5,15.8,6.0,8.53,0.0
2018,10,14,17,45,3.0,3.0,0.5,15.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.55,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,3.64,0.0
2018,10,15,6,45,5.5,12.0,0.7,14.9,12.0,10.76,0.0
2018,10,15,7,0,0.0,20.0,0.8,15.1,20.0,17.61,9.11
2018,10,15,7,15,120.0,35.5,0.8,15.45,60.0,28.75,19.54
2018,10,15,7,30,240.0,51.0,0.8,15.8,100.0,38.1,28.13
2018,10,15,7,45,146.0,65.5,0.85,16.1,97.5,50.96,39.67
2018,10,15,8,0,52.0,80.0,0.9,16.4,95.0,71.32,53.24
2018,10,15,8,15,48.0,102.5,1.05,17.05,118.5,93.36,71.01
2018,10,15,8,30,44.0,125.0,1.2,17.7,142.0,115.39,89.11
2018,10,15,8,45,103.5,154.0,1.35,18.4,200.5,158.87,122.38
2018,10,15,9,0,163.0,183.0,1.5,19.1,259.0,211.0,162.98
2018,10,15,9,15,256.5,192.0,1.7,19.85,323.5,268.48,207.5
2018,10,15,9,30,350.0,201.0,1.9,20.6,388.0,335.65,259.93
2018,10,15,9,45,475.0,179.5,2.1,21.3,451.5,405.36,314.35
2018,10,15,10,0,600.0,158.0,2.3,22.0,515.0,486.74,377.32
2018,10,15,10,15,698.0,134.0,2.4,22.45,568.0,556.97,431.33
2018,10,15,10,30,796.0,110.0,2.5,22.9,621.0,633.12,488.82
2018,10,15,10,45,821.5,104.5,2.55,23.35,647.0,684.55,526.39
2018,10,15,11,0,847.0,99.0,2.6,23.8,673.0,731.02,558.86
2018,10,15,11,15,633.5,182.5,2.65,24.0,616.5,696.36,531.31
2018,10,15,11,30,420.0,266.0,2.7,24.2,560.0,630.44,480.21
2018,10,15,11,45,466.5,253.0,2.75,24.45,582.0,675.37,513.68
2018,10,15,12,0,513.0,240.0,2.8,24.7,604.0,720.74,546.44
2018,10,15,12,15,544.0,226.5,2.8,24.8,611.0,751.56,568.64
2018,10,15,12,30,575.0,213.0,2.8,24.9,618.0,780.98,589.88
2018,10,15,12,45,461.0,245.0,2.8,25.0,566.5,723.02,546.82
2018,10,15,13,0,347.0,277.0,2.8,25.1,515.0,643.12,488.48
2018,10,15,13,15,306.5,285.5,2.8,25.05,491.5,621.0,472.7
2018,10,15,13,30,266.0,294.0,2.8,25.0,468.0,597.29,455.31
2018,10,15,13,45,381.5,247.5,2.75,25.0,486.0,657.98,503.2
2018,10,15,14,0,497.0,201.0,2.7,25.0,504.0,735.5,561.3
2018,10,15,14,15,525.0,178.0,2.65,24.9,482.5,733.73,561.61
2018,10,15,14,30,553.0,155.0,2.6,24.8,461.0,728.26,559.31
2018,10,15,14,45,650.5,122.0,2.55,24.7,456.5,780.89,597.77
2018,10,15,15,0,748.0,89.0,2.5,24.6,452.0,810.98,619.82
2018,10,15,15,15,729.0,83.5,2.35,24.4,410.0,770.46,592.27
2018,10,15,15,30,710.0,78.0,2.2,24.2,368.0,727.91,563.48
2018,10,15,15,45,676.5,73.0,2.05,24.0,322.0,677.28,528.29
2018,10,15,16,0,643.0,68.0,1.9,23.8,276.0,621.7,488.58
2018,10,15,16,15,592.5,62.5,1.7,23.2,229.0,552.92,438.13
2018,10,15,16,30,542.0,57.0,1.5,22.6,182.0,486.12,386.92
2018,10,15,16,45,463.0,49.0,1.3,22.05,137.0,399.85,317.11
2018,10,15,17,0,384.0,41.0,1.1,21.5,92.0,319.28,248.61
2018,10,15,17,15,256.0,29.0,1.05,21.05,56.5,212.57,144.92
2018,10,15,17,30,128.0,17.0,1.0,20.6,21.0,80.77,0.0
2018,10,15,17,45,64.0,8.5,1.0,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.55,15.4,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.6,15.4,3.0,2.73,0.0
2018,10,16,6,45,2.0,12.5,1.65,15.4,12.5,11.0,0.0
2018,10,16,7,0,0.0,22.0,1.7,15.4,22.0,19.38,10.43
2018,10,16,7,15,0.0,37.0,1.7,15.5,37.0,32.5,22.73
2018,10,16,7,30,0.0,52.0,1.7,15.6,52.0,45.21,34.36
2018,10,16,7,45,0.0,46.5,1.7,15.75,46.5,41.03,30.9
2018,10,16,8,0,0.0,41.0,1.7,15.9,41.0,36.14,25.26
2018,10,16,8,15,14.0,64.0,1.7,16.15,69.5,58.09,43.2
2018,10,16,8,30,28.0,87.0,1.7,16.4,98.0,81.44,62.1
2018,10,16,8,45,20.5,91.0,1.65,16.65,99.5,85.42,65.64
2018,10,16,9,0,13.0,95.0,1.6,16.9,101.0,87.93,67.84
2018,10,16,9,15,6.5,82.5,1.6,17.25,85.5,75.45,57.44
2018,10,16,9,30,0.0,70.0,1.6,17.6,70.0,61.93,46.11
2018,10,16,9,45,79.0,137.5,1.55,17.9,184.0,165.79,130.95
2018,10,16,10,0,158.0,205.0,1.5,18.2,298.0,276.83,219.04
2018,10,16,10,15,246.5,236.0,1.4,18.6,389.5,375.23,294.86
2018,10,16,10,30,335.0,267.0,1.3,19.0,481.0,478.02,371.63
2018,10,16,10,45,241.5,278.0,1.2,19.35,435.0,444.42,344.15
2018,10,16,11,0,148.0,289.0,1.1,19.7,389.0,392.23,303.25
2018,10,16,11,15,144.0,298.5,0.95,20.0,397.0,408.15,314.37
2018,10,16,11,30,140.0,308.0,0.8,20.3,405.0,423.53,324.32
2018,10,16,11,45,81.5,274.5,0.7,20.6,331.0,334.75,256.83
2018,10,16,12,0,23.0,241.0,0.6,20.9,257.0,242.06,185.45
2018,10,16,12,15,22.5,241.5,0.5,21.05,257.0,243.51,186.77
2018,10,16,12,30,22.0,242.0,0.4,21.2,257.0,244.91,187.51
2018,10,16,12,45,15.5,220.5,0.3,21.4,231.0,218.68,167.1
2018,10,16,13,0,9.0,199.0,0.2,21.6,205.0,192.12,146.53
2018,10,16,13,15,91.5,240.0,0.3,21.7,299.5,345.52,265.47
2018,10,16,13,30,174.0,281.0,0.4,21.8,394.0,475.46,361.23
2018,10,16,13,45,210.5,274.5,0.5,21.9,405.5,506.66,384.39
2018,10,16,14,0,247.0,268.0,0.6,22.0,417.0,555.42,420.68
2018,10,16,14,15,170.5,243.5,0.65,21.85,344.0,436.36,334.91
2018,10,16,14,30,94.0,219.0,0.7,21.7,271.0,318.56,247.65
2018,10,16,14,45,50.0,182.5,0.75,21.55,210.0,235.71,184.49
2018,10,16,15,0,6.0,146.0,0.8,21.4,149.0,142.89,110.78
2018,10,16,15,15,19.0,138.5,0.8,21.15,146.5,148.0,116.17
2018,10,16,15,30,32.0,131.0,0.8,20.9,144.0,163.88,129.84
2018,10,16,15,45,16.0,88.5,0.75,20.6,95.0,94.01,72.97
2018,10,16,16,0,0.0,46.0,0.7,20.3,46.0,40.57,28.43
2018,10,16,16,15,0.0,28.5,0.65,19.95,28.5,25.09,15.53
2018,10,16,16,30,0.0,11.0,0.6,19.6,11.0,9.66,2.5
2018,10,16,16,45,0.0,8.5,0.55,19.2,8.5,7.46,0.59
2018,10,16,17,0,0.0,6.0,0.5,18.8,6.0,5.26,0.0
2018,10,16,17,15,0.0,4.0,0.4,18.6,4.0,3.5,0.0
2018,10,16,17,30,0.0,2.0,0.3,18.4,2.0,1.82,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.15,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,6,15,9.0,1.5,1.0,14.5,1.5,0.0,0.0
2018,10,17,6,30,18.0,3.0,1.0,14.4,3.0,2.73,0.0
2018,10,17,6,45,9.0,8.0,1.0,14.3,8.0,7.19,0.0
2018,10,17,7,0,0.0,13.0,1.0,14.2,13.0,11.42,3.8
2018,10,17,7,15,0.0,24.0,1.05,14.35,24.0,21.13,12.89
2018,10,17,7,30,0.0,35.0,1.1,14.5,35.0,30.85,21.82
2018,10,17,7,45,0.0,46.0,1.15,14.6,46.0,40.59,30.68
2018,10,17,8,0,0.0,57.0,1.2,14.7,57.0,50.34,37.53
2018,10,17,8,15,10.0,89.0,1.3,14.9,93.0,78.67,61.02
2018,10,17,8,30,20.0,121.0,1.4,15.1,129.0,108.35,85.27
2018,10,17,8,45,97.0,155.0,1.45,15.3,199.0,158.16,123.6
2018,10,17,9,0,174.0,189.0,1.5,15.5,269.0,219.52,171.91
2018,10,17,9,15,245.0,198.0,1.55,15.8,321.5,269.61,211.66
2018,10,17,9,30,316.0,207.0,1.6,16.1,374.0,326.45,257.03
2018,10,17,9,45,318.5,224.5,1.7,16.4,402.0,365.34,288.46
2018,10,17,10,0,321.0,242.0,1.8,16.7,430.0,404.27,319.29
2018,10,17,10,15,369.5,241.5,1.85,17.1,468.0,453.32,357.49
2018,10,17,10,30,418.0,241.0,1.9,17.5,506.0,513.89,403.58
2018,10,17,10,45,376.5,266.0,1.95,17.9,510.5,525.46,411.3
2018,10,17,11,0,335.0,291.0,2.0,18.3,515.0,540.72,421.49
2018,10,17,11,15,264.5,309.0,2.0,18.6,488.0,522.75,406.39
2018,10,17,11,30,194.0,327.0,2.0,18.9,461.0,486.99,378.15
2018,10,17,11,45,220.0,326.0,2.05,19.2,479.0,518.1,401.88
2018,10,17,12,0,246.0,325.0,2.1,19.5,497.0,549.93,425.57
2018,10,17,12,15,344.5,294.5,2.1,19.65,534.5,629.95,485.99
2018,10,17,12,30,443.0,264.0,2.1,19.8,572.0,713.73,547.51
2018,10,17,12,45,586.0,210.0,2.15,19.95,610.5,800.15,611.73
2018,10,17,13,0,729.0,156.0,2.2,20.1,649.0,894.12,676.82
2018,10,17,13,15,831.5,116.0,2.2,20.15,663.5,949.41,713.71
2018,10,17,13,30,934.0,76.0,2.2,20.2,678.0,995.95,744.86
2018,10,17,13,45,933.0,73.0,2.25,20.2,653.5,993.25,744.2
2018,10,17,14,0,932.0,70.0,2.3,20.2,629.0,986.53,741.57
2018,10,17,14,15,920.5,68.5,2.25,20.15,595.0,967.82,730.14
2018,10,17,14,30,909.0,67.0,2.2,20.1,561.0,945.5,716.48
2018,10,17,14,45,893.5,65.5,2.2,20.05,521.5,916.08,698.56
2018,10,17,15,0,878.0,64.0,2.2,20.0,482.0,883.64,678.48
2018,10,17,15,15,856.5,62.0,2.05,19.7,437.5,842.53,651.36
2018,10,17,15,30,835.0,60.0,1.9,19.4,393.0,799.3,622.38
2018,10,17,15,45,802.5,56.5,1.75,19.1,344.0,751.12,589.21
2018,10,17,16,0,770.0,53.0,1.6,18.8,295.0,693.85,548.44
2018,10,17,16,15,682.0,52.5,1.45,18.05,239.5,598.86,479.05
2018,10,17,16,30,594.0,52.0,1.3,17.3,184.0,513.94,414.36
2018,10,17,16,45,473.0,44.0,1.15,16.5,132.0,398.41,321.16
2018,10,17,17,0,352.0,36.0,1.0,15.7,80.0,292.87,231.42
2018,10,17,17,15,239.0,24.5,1.0,15.15,48.0,193.52,120.48
2018,10,17,17,30,126.0,13.0,1.0,14.6,16.0,75.63,0.0
2018,10,17,17,45,63.0,6.5,1.0,14.0,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,6,15,3.5,2.0,1.15,7.2,2.0,0.0,0.0
2018,10,18,6,30,7.0,4.0,1.3,7.4,4.0,3.64,0.0
2018,10,18,6,45,108.0,18.5,1.4,7.65,28.5,14.63,0.0
2018,10,18,7,0,209.0,33.0,1.5,7.9,53.0,25.78,15.89
2018,10,18,7,15,252.0,48.5,1.7,8.4,87.0,37.25,27.59
2018,10,18,7,30,295.0,64.0,1.9,8.9,121.0,48.28,38.03
2018,10,18,7,45,480.0,63.5,2.1,9.35,187.5,48.22,38.23
2018,10,18,8,0,665.0,63.0,2.3,9.8,254.0,88.16,48.84
2018,10,18,8,15,711.0,66.5,2.35,10.15,303.5,145.73,87.89
2018,10,18,8,30,757.0,70.0,2.4,10.5,353.0,205.06,136.74
2018,10,18,8,45,728.0,84.0,2.45,10.85,384.0,257.79,186.59
2018,10,18,9,0,699.0,98.0,2.5,11.2,415.0,309.24,235.35
2018,10,18,9,15,718.5,104.5,2.4,11.45,456.0,367.61,287.36
2018,10,18,9,30,738.0,111.0,2.3,11.7,497.0,427.2,338.92
2018,10,18,9,45,840.5,90.0,2.25,11.95,557.5,502.24,400.94
2018,10,18,10,0,943.0,69.0,2.2,12.2,618.0,583.23,466.22
2018,10,18,10,15,945.0,72.5,2.1,12.5,645.0,637.85,509.05
2018,10,18,10,30,947.0,76.0,2.0,12.8,672.0,690.23,548.72
2018,10,18,10,45,945.5,79.0,1.9,13.15,690.5,737.24,582.85
2018,10,18,11,0,944.0,82.0,1.8,13.5,709.0,781.31,611.76
2018,10,18,11,15,962.0,77.5,1.75,13.75,727.5,829.12,643.46
2018,10,18,11,30,980.0,73.0,1.7,14.0,746.0,874.83,673.13
2018,10,18,11,45,981.5,73.5,1.6,14.3,751.5,909.98,694.39
2018,10,18,12,0,983.0,74.0,1.5,14.6,757.0,941.61,713.04
2018,10,18,12,15,981.5,74.0,1.4,14.8,753.5,966.33,727.11
2018,10,18,12,30,980.0,74.0,1.3,15.0,750.0,987.13,738.51
2018,10,18,12,45,976.5,74.0,1.25,15.15,738.5,1002.09,747.08
2018,10,18,13,0,973.0,74.0,1.2,15.3,727.0,1012.95,753.15
2018,10,18,13,15,967.5,73.5,1.15,15.35,707.5,1017.2,755.38
2018,10,18,13,30,962.0,73.0,1.1,15.4,688.0,1017.31,755.19
2018,10,18,13,45,953.5,72.5,1.05,15.5,661.0,1010.48,750.59
2018,10,18,14,0,945.0,72.0,1.0,15.6,634.0,999.67,743.67
2018,10,18,14,15,932.0,70.0,0.95,15.55,598.5,978.82,730.83
2018,10,18,14,30,919.0,68.0,0.9,15.5,563.0,954.32,715.82
2018,10,18,14,45,902.0,66.5,0.85,15.45,522.5,923.39,696.6
2018,10,18,15,0,885.0,65.0,0.8,15.4,482.0,889.47,675.35
2018,10,18,15,15,862.5,62.5,0.75,15.3,436.5,846.7,648.01
2018,10,18,15,30,840.0,60.0,0.7,15.2,391.0,801.83,618.83
2018,10,18,15,45,790.0,59.0,0.65,15.1,339.0,742.66,578.88
2018,10,18,16,0,740.0,58.0,0.6,15.0,287.0,675.44,531.97
2018,10,18,16,15,690.0,52.0,0.6,14.5,236.0,602.69,480.41
2018,10,18,16,30,640.0,46.0,0.6,14.0,185.0,531.55,427.1
2018,10,18,16,45,573.0,39.0,0.6,13.5,139.0,450.27,361.77
2018,10,18,17,0,506.0,32.0,0.6,13.0,93.0,373.06,293.29
2018,10,18,17,15,339.0,23.0,0.7,12.45,55.5,245.08,139.92
2018,10,18,17,30,172.0,14.0,0.8,11.9,18.0,99.51,0.0
2018,10,18,17,45,86.0,7.0,0.85,11.35,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.8,7.0,6.37,0.0
2018,10,19,6,45,246.0,18.5,0.35,6.05,38.0,16.83,0.0
2018,10,19,7,0,422.0,30.0,0.3,6.3,69.0,24.85,15.03
2018,10,19,7,15,523.0,37.0,0.25,6.9,116.0,32.3,23.39
2018,10,19,7,30,624.0,44.0,0.2,7.5,163.0,37.46,28.55
2018,10,19,7,45,680.5,49.0,0.2,8.1,213.0,40.64,31.64
2018,10,19,8,0,737.0,54.0,0.2,8.7,263.0,88.07,46.64
2018,10,19,8,15,774.5,57.5,0.35,9.6,312.5,145.38,84.48
2018,10,19,8,30,812.0,61.0,0.5,10.5,362.0,206.96,134.81
2018,10,19,8,45,837.5,63.5,0.65,11.4,408.0,268.58,189.23
2018,10,19,9,0,863.0,66.0,0.8,12.3,454.0,334.21,247.39
2018,10,19,9,15,880.0,67.5,0.95,12.95,494.5,395.09,301.29
2018,10,19,9,30,897.0,69.0,1.1,13.6,535.0,456.37,354.0
2018,10,19,9,45,910.0,71.0,1.2,14.25,570.5,516.34,403.71
2018,10,19,10,0,923.0,73.0,1.3,14.9,606.0,575.72,451.19
2018,10,19,10,15,930.5,73.5,1.35,15.3,633.5,629.46,493.03
2018,10,19,10,30,938.0,74.0,1.4,15.7,661.0,681.45,532.28
2018,10,19,10,45,942.0,75.0,1.4,16.05,681.0,729.59,567.12
2018,10,19,11,0,946.0,76.0,1.4,16.4,701.0,775.23,597.3
2018,10,19,11,15,948.0,76.5,1.45,16.65,713.0,816.08,624.58
2018,10,19,11,30,950.0,77.0,1.5,16.9,725.0,853.87,649.61
2018,10,19,11,45,949.0,77.5,1.55,17.15,729.0,885.93,670.67
2018,10,19,12,0,948.0,78.0,1.6,17.4,733.0,914.44,689.37
2018,10,19,12,15,946.0,77.5,1.65,17.55,728.5,937.26,704.58
2018,10,19,12,30,944.0,77.0,1.7,17.7,724.0,956.25,717.42
2018,10,19,12,45,940.0,76.0,1.75,17.85,711.5,968.92,726.22
2018,10,19,13,0,936.0,75.0,1.8,18.0,699.0,977.61,732.62
2018,10,19,13,15,929.0,74.5,1.85,18.05,679.0,980.07,735.38
2018,10,19,13,30,922.0,74.0,1.9,18.1,659.0,978.54,735.74
2018,10,19,13,45,912.0,73.5,1.95,18.1,632.0,970.24,731.92
2018,10,19,14,0,902.0,73.0,2.0,18.1,605.0,958.15,725.75
2018,10,19,14,15,889.0,71.0,2.0,18.05,571.0,937.64,713.57
2018,10,19,14,30,876.0,69.0,2.0,18.0,537.0,913.68,699.16
2018,10,19,14,45,858.5,67.0,2.0,17.95,497.5,882.37,679.66
2018,10,19,15,0,841.0,65.0,2.0,17.9,458.0,848.24,658.07
2018,10,19,15,15,815.5,63.0,1.9,17.7,413.5,813.27,635.03
2018,10,19,15,30,790.0,61.0,1.8,17.5,369.0,767.55,603.91
2018,10,19,15,45,754.5,58.0,1.7,17.25,321.5,710.84,564.24
2018,10,19,16,0,719.0,55.0,1.6,17.0,274.0,653.68,523.04
2018,10,19,16,15,665.5,50.5,1.45,16.25,225.0,581.25,469.17
2018,10,19,16,30,612.0,46.0,1.3,15.5,176.0,510.65,414.16
2018,10,19,16,45,523.0,39.5,1.15,14.75,129.5,423.32,341.85
2018,10,19,17,0,434.0,33.0,1.0,14.0,83.0,337.64,265.15
2018,10,19,17,15,283.0,23.0,1.0,13.5,49.0,211.29,103.65
2018,10,19,17,30,132.0,13.0,1.0,13.0,15.0,78.18,0.0
2018,10,19,17,45,66.0,6.5,1.0,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.55,12.9,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.6,13.1,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.5,1.7,13.25,10.5,9.55,0.0
2018,10,20,7,0,0.0,19.0,1.8,13.4,19.0,16.73,7.65
2018,10,20,7,15,0.0,31.0,1.85,13.65,31.0,27.34,18.23
2018,10,20,7,30,0.0,43.0,1.9,13.9,43.0,37.87,28.0
2018,10,20,7,45,0.0,47.0,1.9,14.2,47.0,41.48,31.46
2018,10,20,8,0,0.0,51.0,1.9,14.5,51.0,45.02,32.99
2018,10,20,8,15,0.0,53.0,1.9,14.7,53.0,46.78,34.47
2018,10,20,8,30,0.0,55.0,1.9,14.9,55.0,48.56,35.89
2018,10,20,8,45,0.0,58.5,1.85,15.15,58.5,51.67,38.4
2018,10,20,9,0,0.0,62.0,1.8,15.4,62.0,54.79,40.87
2018,10,20,9,15,0.0,53.0,1.85,15.55,53.0,46.81,34.01
2018,10,20,9,30,0.0,44.0,1.9,15.7,44.0,38.85,27.2
2018,10,20,9,45,0.0,63.5,1.9,15.85,63.5,56.16,41.61
2018,10,20,10,0,0.0,83.0,1.9,16.0,83.0,73.51,55.9
2018,10,20,10,15,0.0,95.5,1.9,16.1,95.5,84.68,64.97
2018,10,20,10,30,0.0,108.0,1.9,16.2,108.0,95.94,74.08
2018,10,20,10,45,0.0,107.0,1.9,16.35,107.0,95.09,73.21
2018,10,20,11,0,0.0,106.0,1.9,16.5,106.0,94.23,72.38
2018,10,20,11,15,0.0,100.5,1.95,16.7,100.5,89.28,68.21
2018,10,20,11,30,0.0,95.0,2.0,16.9,95.0,84.3,64.05
2018,10,20,11,45,0.0,98.5,2.05,17.1,98.5,87.5,66.59
