Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,12,0,0.0,102.0,2.1,17.3,102.0,90.71,69.14
2018,10,20,12,15,0.0,89.5,2.2,17.65,89.5,79.4,59.82
2018,10,20,12,30,0.0,77.0,2.3,18.0,77.0,68.26,50.67
2018,10,20,12,45,12.0,129.5,2.4,18.4,137.5,127.53,99.31
2018,10,20,13,0,24.0,182.0,2.5,18.8,198.0,200.64,158.09
2018,10,20,13,15,127.5,228.5,2.5,19.05,309.5,367.33,291.83
2018,10,20,13,30,231.0,275.0,2.5,19.3,421.0,523.45,411.82
2018,10,20,13,45,266.5,244.0,2.55,19.55,405.5,542.49,426.72
2018,10,20,14,0,302.0,213.0,2.6,19.8,390.0,541.27,427.79
2018,10,20,14,15,236.0,218.5,2.55,19.8,352.0,486.57,385.47
2018,10,20,14,30,170.0,224.0,2.5,19.8,314.0,414.55,329.8
2018,10,20,14,45,297.5,188.5,2.45,19.85,331.5,505.45,403.92
2018,10,20,15,0,425.0,153.0,2.4,19.9,349.0,590.78,471.37
2018,10,20,15,15,451.5,129.5,2.25,19.6,319.5,576.31,461.95
2018,10,20,15,30,478.0,106.0,2.1,19.3,290.0,557.73,449.58
2018,10,20,15,45,558.0,87.0,1.95,19.05,274.5,592.58,476.7
2018,10,20,16,0,638.0,68.0,1.8,18.8,259.0,611.52,490.63
2018,10,20,16,15,484.0,62.5,1.7,18.2,192.5,467.29,380.35
2018,10,20,16,30,330.0,57.0,1.6,17.6,126.0,327.86,268.22
2018,10,20,16,45,314.0,44.5,1.5,16.95,95.5,293.17,237.47
2018,10,20,17,0,298.0,32.0,1.4,16.3,65.0,253.97,198.14
2018,10,20,17,15,202.0,21.5,1.4,15.85,39.0,162.7,60.91
2018,10,20,17,30,106.0,11.0,1.4,15.4,13.0,63.1,0.0
2018,10,20,17,45,53.0,5.5,1.4,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,1.9,3.85,3.0,0.0,0.0
2018,10,21,6,30,65.0,7.0,2.0,4.1,6.0,0.0,0.0
2018,10,21,6,45,241.0,18.5,2.1,4.35,36.0,16.83,0.0
2018,10,21,7,0,417.0,30.0,2.2,4.6,66.0,25.13,14.53
2018,10,21,7,15,523.5,37.5,2.4,5.05,113.0,30.25,21.51
2018,10,21,7,30,630.0,45.0,2.6,5.5,160.0,38.68,29.71
2018,10,21,7,45,691.0,49.5,2.8,6.0,211.0,41.36,32.42
2018,10,21,8,0,752.0,54.0,3.0,6.5,262.0,88.67,47.28
2018,10,21,8,15,791.0,58.0,3.05,6.9,312.5,147.43,86.96
2018,10,21,8,30,830.0,62.0,3.1,7.3,363.0,210.63,140.13
2018,10,21,8,45,857.0,64.5,3.15,7.65,410.5,273.61,197.77
2018,10,21,9,0,884.0,67.0,3.2,8.0,458.0,340.62,259.7
2018,10,21,9,15,903.0,69.0,3.15,8.4,500.0,403.83,317.77
2018,10,21,9,30,922.0,71.0,3.1,8.8,542.0,467.65,374.69
2018,10,21,9,45,934.5,72.0,3.05,9.15,577.5,527.65,426.82
2018,10,21,10,0,947.0,73.0,3.0,9.5,613.0,586.92,476.49
2018,10,21,10,15,954.5,74.0,2.95,9.8,640.5,642.22,521.47
2018,10,21,10,30,962.0,75.0,2.9,10.1,668.0,695.74,563.58
2018,10,21,10,45,968.5,76.0,2.8,10.45,690.0,746.54,601.9
2018,10,21,11,0,975.0,77.0,2.7,10.8,712.0,794.98,635.14
2018,10,21,11,15,978.5,77.0,2.65,11.05,725.0,837.43,664.05
2018,10,21,11,30,982.0,77.0,2.6,11.3,738.0,876.82,690.47
2018,10,21,11,45,983.5,77.5,2.55,11.6,743.5,911.86,713.44
2018,10,21,12,0,985.0,78.0,2.5,11.9,749.0,943.38,733.79
2018,10,21,12,15,984.5,77.5,2.4,12.05,745.5,968.31,749.39
2018,10,21,12,30,984.0,77.0,2.3,12.2,742.0,989.36,762.31
2018,10,21,12,45,982.0,76.0,2.25,12.4,730.5,1004.46,771.63
2018,10,21,13,0,980.0,75.0,2.2,12.6,719.0,1015.46,778.34
2018,10,21,13,15,974.5,74.0,2.15,12.7,699.0,1019.04,780.49
2018,10,21,13,30,969.0,73.0,2.1,12.8,679.0,1018.46,780.09
2018,10,21,13,45,961.0,71.5,2.05,12.9,651.5,1010.76,775.1
2018,10,21,14,0,953.0,70.0,2.0,13.0,624.0,999.04,767.64
2018,10,21,14,15,941.0,69.0,1.95,12.95,589.5,980.31,756.01
2018,10,21,14,30,929.0,68.0,1.9,12.9,555.0,957.94,742.04
2018,10,21,14,45,910.5,66.0,1.85,12.85,513.5,924.89,720.71
2018,10,21,15,0,892.0,64.0,1.8,12.8,472.0,888.86,697.25
2018,10,21,15,15,867.5,61.0,1.7,12.6,425.5,843.63,666.77
2018,10,21,15,30,843.0,58.0,1.6,12.4,379.0,796.39,634.36
2018,10,21,15,45,808.5,55.0,1.45,12.2,330.0,747.21,599.17
2018,10,21,16,0,774.0,52.0,1.3,12.0,281.0,689.16,556.25
2018,10,21,16,15,721.0,47.5,1.15,11.2,230.0,615.3,500.84
2018,10,21,16,30,668.0,43.0,1.0,10.4,179.0,543.15,443.95
2018,10,21,16,45,577.0,37.0,0.85,9.55,131.0,446.74,363.87
2018,10,21,17,0,486.0,31.0,0.7,8.7,83.0,355.81,279.4
2018,10,21,17,15,306.5,21.0,0.75,8.2,47.5,217.36,53.17
2018,10,21,17,30,127.0,11.0,0.8,7.7,12.0,73.43,0.0
2018,10,21,17,45,63.5,5.5,0.85,7.15,6.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,0.7,0.75,2.5,0.0,0.0
2018,10,22,6,30,61.0,6.0,0.7,1.3,5.0,0.0,0.0
2018,10,22,6,45,230.0,17.0,0.75,1.8,33.0,15.46,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.3,61.0,23.33,12.79
2018,10,22,7,15,503.5,35.0,0.75,3.05,106.0,30.68,22.08
2018,10,22,7,30,608.0,42.0,0.7,3.8,151.0,35.89,27.4
2018,10,22,7,45,668.0,46.5,0.65,4.55,200.5,38.68,30.21
2018,10,22,8,0,728.0,51.0,0.6,5.3,250.0,84.4,44.66
2018,10,22,8,15,766.0,55.0,0.75,6.3,299.0,141.4,82.8
2018,10,22,8,30,804.0,59.0,0.9,7.3,348.0,202.72,133.64
2018,10,22,8,45,829.5,62.5,1.05,8.3,394.0,264.5,189.02
2018,10,22,9,0,855.0,66.0,1.2,9.3,440.0,330.17,248.12
2018,10,22,9,15,872.5,68.0,1.3,9.85,480.5,391.0,302.86
2018,10,22,9,30,890.0,70.0,1.4,10.4,521.0,452.31,356.45
2018,10,22,9,45,902.5,71.0,1.45,10.95,555.5,510.42,405.6
2018,10,22,10,0,915.0,72.0,1.5,11.5,590.0,567.85,452.45
2018,10,22,10,15,924.0,73.5,1.55,11.95,618.5,622.81,495.95
2018,10,22,10,30,933.0,75.0,1.6,12.4,647.0,676.23,536.92
2018,10,22,10,45,939.5,76.0,1.65,12.8,668.0,725.62,573.86
2018,10,22,11,0,946.0,77.0,1.7,13.2,689.0,772.73,606.25
2018,10,22,11,15,949.5,78.0,1.75,13.5,702.5,815.06,635.02
2018,10,22,11,30,953.0,79.0,1.8,13.8,716.0,854.45,661.55
2018,10,22,11,45,954.5,79.0,1.8,14.1,721.0,887.94,683.31
2018,10,22,12,0,956.0,79.0,1.8,14.4,726.0,918.01,702.66
2018,10,22,12,15,955.0,78.5,1.85,14.6,722.5,941.73,718.58
2018,10,22,12,30,954.0,78.0,1.9,14.8,719.0,961.66,732.09
2018,10,22,12,45,927.5,86.0,1.95,15.0,700.5,964.27,734.08
2018,10,22,13,0,901.0,94.0,2.0,15.2,682.0,962.43,733.42
2018,10,22,13,15,918.0,85.0,2.0,15.25,669.5,977.25,744.05
2018,10,22,13,30,935.0,76.0,2.0,15.3,657.0,988.04,751.94
2018,10,22,13,45,844.5,98.0,2.05,15.4,606.0,940.86,721.22
2018,10,22,14,0,754.0,120.0,2.1,15.5,555.0,885.96,685.38
2018,10,22,14,15,684.5,129.5,2.05,15.4,507.0,828.25,646.56
2018,10,22,14,30,615.0,139.0,2.0,15.3,459.0,768.17,605.45
2018,10,22,14,45,660.5,117.5,2.0,15.25,437.5,775.52,612.91
2018,10,22,15,0,706.0,96.0,2.0,15.2,416.0,777.1,615.64
2018,10,22,15,15,749.0,80.0,1.85,14.9,389.0,772.65,613.35
2018,10,22,15,30,792.0,64.0,1.7,14.6,362.0,768.29,610.96
2018,10,22,15,45,521.5,81.0,1.55,14.3,266.5,553.55,451.46
2018,10,22,16,0,251.0,98.0,1.4,14.0,171.0,326.99,271.41
2018,10,22,16,15,263.0,78.0,1.3,13.3,142.0,318.67,265.71
2018,10,22,16,30,275.0,58.0,1.2,12.6,113.0,291.05,242.09
2018,10,22,16,45,261.5,46.0,1.05,11.85,86.0,256.76,210.56
2018,10,22,17,0,248.0,34.0,0.9,11.1,59.0,224.17,174.47
2018,10,22,17,15,153.0,20.5,0.9,10.65,33.0,130.21,3.05
2018,10,22,17,30,58.0,7.0,0.9,10.2,7.0,35.23,0.0
2018,10,22,17,45,29.0,3.5,0.95,9.7,3.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,0.75,4.3,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,0.8,4.7,1.0,0.0,0.0
2018,10,23,6,45,3.0,12.0,0.8,5.1,12.0,10.91,0.0
2018,10,23,7,0,6.0,23.0,0.8,5.5,23.0,20.11,9.56
2018,10,23,7,15,92.0,42.0,0.9,6.15,57.5,33.41,24.13
2018,10,23,7,30,178.0,61.0,1.0,6.8,92.0,47.72,37.69
2018,10,23,7,45,258.0,75.5,1.15,7.45,136.5,56.06,45.58
2018,10,23,8,0,338.0,90.0,1.3,8.1,181.0,89.3,61.22
2018,10,23,8,15,333.5,109.5,1.25,8.8,213.5,130.1,91.94
2018,10,23,8,30,329.0,129.0,1.2,9.5,246.0,170.45,126.17
2018,10,23,8,45,376.5,139.0,1.2,10.25,289.5,215.54,163.62
2018,10,23,9,0,424.0,149.0,1.2,11.0,333.0,265.99,206.04
2018,10,23,9,15,435.0,163.0,1.25,11.85,367.0,311.86,245.24
2018,10,23,9,30,446.0,177.0,1.3,12.7,401.0,358.6,284.12
2018,10,23,9,45,424.5,196.5,1.3,13.55,421.5,395.44,314.07
2018,10,23,10,0,403.0,216.0,1.3,14.4,442.0,429.46,340.58
2018,10,23,10,15,397.0,230.0,1.3,14.95,462.0,457.85,362.43
2018,10,23,10,30,391.0,244.0,1.3,15.5,482.0,490.86,387.02
2018,10,23,10,45,401.5,250.5,1.25,16.1,502.0,526.29,412.7
2018,10,23,11,0,412.0,257.0,1.2,16.7,522.0,561.55,437.59
2018,10,23,11,15,404.0,265.5,1.25,17.0,529.5,584.46,453.91
2018,10,23,11,30,396.0,274.0,1.3,17.3,537.0,605.6,468.84
2018,10,23,11,45,417.0,268.5,1.35,17.65,547.5,646.69,498.34
2018,10,23,12,0,438.0,263.0,1.4,18.0,558.0,675.92,519.22
2018,10,23,12,15,464.5,251.5,1.45,18.15,563.0,702.79,539.1
2018,10,23,12,30,491.0,240.0,1.5,18.3,568.0,728.43,558.11
2018,10,23,12,45,515.0,227.0,1.55,18.45,565.5,748.56,573.3
2018,10,23,13,0,539.0,214.0,1.6,18.6,563.0,766.67,587.19
2018,10,23,13,15,547.5,203.5,1.65,18.6,549.5,770.72,591.42
2018,10,23,13,30,556.0,193.0,1.7,18.6,536.0,772.13,594.06
2018,10,23,13,45,574.5,177.5,1.75,18.6,518.5,774.38,597.49
2018,10,23,14,0,593.0,162.0,1.8,18.6,501.0,781.56,604.0
2018,10,23,14,15,615.0,144.5,1.8,18.5,478.0,779.37,603.81
2018,10,23,14,30,637.0,127.0,1.8,18.4,455.0,773.28,601.08
2018,10,23,14,45,709.0,103.5,1.8,18.3,442.5,800.82,622.28
2018,10,23,15,0,781.0,80.0,1.8,18.2,430.0,816.61,634.91
2018,10,23,15,15,791.5,72.0,1.65,17.8,396.0,797.69,622.42
2018,10,23,15,30,802.0,64.0,1.5,17.4,362.0,774.96,607.26
2018,10,23,15,45,764.5,60.5,1.4,17.05,313.5,715.83,565.82
2018,10,23,16,0,727.0,57.0,1.3,16.7,265.0,656.27,522.93
2018,10,23,16,15,668.5,51.5,1.2,15.7,215.0,578.93,465.9
2018,10,23,16,30,610.0,46.0,1.1,14.7,165.0,503.69,407.4
2018,10,23,16,45,510.0,39.0,1.0,13.75,118.5,410.7,329.8
2018,10,23,17,0,410.0,32.0,0.9,12.8,72.0,318.83,242.49
2018,10,23,17,15,250.0,21.0,0.9,12.3,41.0,181.12,0.0
2018,10,23,17,30,90.0,10.0,0.9,11.8,10.0,53.75,0.0
2018,10,23,17,45,45.0,5.0,0.95,11.3,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.2,4.75,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.3,5.1,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.35,5.4,29.0,14.55,0.0
2018,10,24,7,0,350.0,28.0,1.4,5.7,55.0,23.56,11.36
2018,10,24,7,15,464.5,36.0,1.5,6.4,99.5,29.15,20.22
2018,10,24,7,30,579.0,44.0,1.6,7.1,144.0,34.74,25.87
2018,10,24,7,45,645.5,49.0,1.65,7.8,193.5,41.08,31.9
2018,10,24,8,0,712.0,54.0,1.7,8.5,243.0,85.67,45.95
2018,10,24,8,15,754.0,58.0,1.85,9.15,292.5,142.0,83.24
2018,10,24,8,30,796.0,62.0,2.0,9.8,342.0,203.18,133.69
2018,10,24,8,45,824.5,64.5,2.15,10.5,388.0,264.16,188.42
2018,10,24,9,0,853.0,67.0,2.3,11.2,434.0,327.63,246.05
2018,10,24,9,15,873.5,69.0,2.3,11.5,475.5,390.91,303.16
2018,10,24,9,30,894.0,71.0,2.3,11.8,517.0,453.39,358.12
2018,10,24,9,45,910.0,71.5,2.3,12.15,552.5,512.75,408.86
2018,10,24,10,0,926.0,72.0,2.3,12.5,588.0,571.78,457.59
2018,10,24,10,15,936.0,73.0,2.25,12.75,617.0,627.19,501.86
2018,10,24,10,30,946.0,74.0,2.2,13.0,646.0,681.12,543.51
2018,10,24,10,45,952.5,75.0,2.15,13.3,667.0,730.92,580.69
2018,10,24,11,0,959.0,76.0,2.1,13.6,688.0,778.4,613.14
2018,10,24,11,15,963.0,76.5,2.05,13.8,701.5,820.89,641.58
2018,10,24,11,30,967.0,77.0,2.0,14.0,715.0,860.44,667.62
2018,10,24,11,45,969.0,76.0,1.95,14.25,719.5,893.48,688.76
2018,10,24,12,0,971.0,75.0,1.9,14.5,724.0,923.06,707.4
2018,10,24,12,15,969.5,76.0,1.85,14.65,721.0,948.28,723.27
2018,10,24,12,30,968.0,77.0,1.8,14.8,718.0,969.68,736.59
2018,10,24,12,45,964.5,76.5,1.75,14.95,706.0,983.57,744.94
2018,10,24,13,0,961.0,76.0,1.7,15.1,694.0,993.42,750.79
2018,10,24,13,15,954.5,75.0,1.65,15.15,674.0,995.8,752.13
2018,10,24,13,30,948.0,74.0,1.6,15.2,654.0,994.11,751.02
2018,10,24,13,45,938.0,73.0,1.55,15.25,626.0,985.12,745.27
2018,10,24,14,0,928.0,72.0,1.5,15.3,598.0,972.24,737.18
2018,10,24,14,15,915.5,70.5,1.45,15.2,564.0,952.65,725.16
2018,10,24,14,30,903.0,69.0,1.4,15.1,530.0,929.53,710.9
2018,10,24,14,45,885.0,66.5,1.35,15.05,489.5,896.8,689.97
2018,10,24,15,0,867.0,64.0,1.3,15.0,449.0,861.2,666.99
2018,10,24,15,15,842.5,61.5,1.2,14.75,404.0,817.46,637.8
2018,10,24,15,30,818.0,59.0,1.1,14.5,359.0,779.9,612.48
2018,10,24,15,45,781.5,55.5,1.0,14.25,310.5,721.25,571.17
2018,10,24,16,0,745.0,52.0,0.9,14.0,262.0,662.15,528.29
2018,10,24,16,15,688.0,47.5,0.85,13.15,212.5,586.82,472.87
2018,10,24,16,30,631.0,43.0,0.8,12.3,163.0,513.46,415.77
2018,10,24,16,45,534.0,36.0,0.8,11.5,116.5,414.12,333.63
2018,10,24,17,0,437.0,29.0,0.8,10.7,70.0,331.14,249.55
2018,10,24,17,15,256.5,18.0,0.85,10.25,38.5,180.46,0.0
2018,10,24,17,30,76.0,7.0,0.9,9.8,7.0,43.96,0.0
2018,10,24,17,45,38.0,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,0.8,2.5,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,0.9,2.8,2.0,0.0,0.0
2018,10,25,6,45,23.5,6.5,1.0,3.05,7.5,5.91,0.0
2018,10,25,7,0,33.0,11.0,1.1,3.3,13.0,9.27,0.73
2018,10,25,7,15,74.5,30.0,1.1,3.65,41.0,24.37,16.15
2018,10,25,7,30,116.0,49.0,1.1,4.0,69.0,38.83,29.94
2018,10,25,7,45,163.0,71.0,1.1,4.4,108.5,54.95,45.07
2018,10,25,8,0,210.0,93.0,1.1,4.8,148.0,85.75,63.19
2018,10,25,8,15,215.0,115.0,1.05,5.25,181.0,120.65,90.4
2018,10,25,8,30,220.0,137.0,1.0,5.7,214.0,156.7,120.96
2018,10,25,8,45,212.5,158.0,0.95,6.2,240.0,189.9,150.28
2018,10,25,9,0,205.0,179.0,0.9,6.7,266.0,220.72,177.33
2018,10,25,9,15,223.5,195.0,0.85,7.25,298.5,256.82,207.57
2018,10,25,9,30,242.0,211.0,0.8,7.8,331.0,298.62,241.84
2018,10,25,9,45,244.5,226.5,0.8,8.3,355.0,331.64,268.63
2018,10,25,10,0,247.0,242.0,0.8,8.8,379.0,364.78,294.88
2018,10,25,10,15,283.5,249.0,0.75,9.15,413.5,409.62,329.85
2018,10,25,10,30,320.0,256.0,0.7,9.5,448.0,457.42,366.31
2018,10,25,10,45,347.0,259.5,0.65,9.85,474.0,497.93,396.43
2018,10,25,11,0,374.0,263.0,0.6,10.2,500.0,539.77,426.96
2018,10,25,11,15,340.0,277.0,0.6,10.45,496.0,547.28,431.2
2018,10,25,11,30,306.0,291.0,0.6,10.7,492.0,551.48,433.19
2018,10,25,11,45,281.0,298.0,0.6,10.95,483.5,552.64,433.19
2018,10,25,12,0,256.0,305.0,0.6,11.2,475.0,551.39,431.41
2018,10,25,12,15,253.5,304.5,0.6,11.3,472.0,559.51,437.38
2018,10,25,12,30,251.0,304.0,0.6,11.4,469.0,566.45,442.41
2018,10,25,12,45,206.5,300.5,0.6,11.5,435.0,513.8,403.21
2018,10,25,13,0,162.0,297.0,0.6,11.6,401.0,474.87,374.0
2018,10,25,13,15,173.0,288.5,0.6,11.65,396.5,480.49,379.42
2018,10,25,13,30,184.0,280.0,0.6,11.7,392.0,485.46,383.95
2018,10,25,13,45,240.0,257.5,0.6,11.7,397.0,515.01,408.48
2018,10,25,14,0,296.0,235.0,0.6,11.7,402.0,561.19,444.51
2018,10,25,14,15,301.0,221.0,0.65,11.7,382.0,549.86,437.35
2018,10,25,14,30,306.0,207.0,0.7,11.7,362.0,536.94,429.65
2018,10,25,14,45,260.0,195.5,0.7,11.7,320.0,479.68,386.73
2018,10,25,15,0,214.0,184.0,0.7,11.7,278.0,406.01,330.9
2018,10,25,15,15,372.0,141.0,0.65,11.55,284.0,518.8,422.68
2018,10,25,15,30,530.0,98.0,0.6,11.4,290.0,594.04,481.21
2018,10,25,15,45,605.0,78.5,0.55,11.25,269.0,613.93,495.37
2018,10,25,16,0,680.0,59.0,0.5,11.1,248.0,619.72,498.91
2018,10,25,16,15,535.5,53.0,0.55,10.7,184.0,487.66,398.93
2018,10,25,16,30,391.0,47.0,0.6,10.3,120.0,359.94,296.82
2018,10,25,16,45,275.5,34.5,0.6,9.95,78.0,253.62,206.85
2018,10,25,17,0,160.0,22.0,0.6,9.6,36.0,150.61,111.48
2018,10,25,17,15,91.0,12.5,0.65,9.3,19.5,60.56,0.0
2018,10,25,17,30,22.0,3.0,0.7,9.0,3.0,2.73,0.0
2018,10,25,17,45,11.0,1.5,0.75,8.7,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,6,15,2.5,0.0,1.0,5.75,0.0,0.0,0.0
2018,10,26,6,30,5.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,26,6,45,5.0,2.5,1.0,5.8,2.5,2.27,0.0
2018,10,26,7,0,5.0,5.0,1.0,5.8,5.0,4.47,0.0
2018,10,26,7,15,2.5,7.5,1.15,5.85,7.5,6.71,0.29
2018,10,26,7,30,0.0,10.0,1.3,5.9,10.0,8.78,2.35
2018,10,26,7,45,0.0,12.0,1.45,5.95,12.0,10.54,4.07
2018,10,26,8,0,0.0,14.0,1.6,6.0,14.0,12.3,5.27
2018,10,26,8,15,0.0,15.5,1.7,6.15,15.5,13.63,6.45
2018,10,26,8,30,0.0,17.0,1.8,6.3,17.0,14.95,7.61
2018,10,26,8,45,0.0,22.5,1.9,6.45,22.5,19.81,11.86
2018,10,26,9,0,0.0,28.0,2.0,6.6,28.0,24.67,16.09
2018,10,26,9,15,0.0,28.5,2.15,6.75,28.5,25.12,16.42
2018,10,26,9,30,0.0,29.0,2.3,6.9,29.0,25.57,16.74
2018,10,26,9,45,0.0,29.5,2.45,7.05,29.5,26.03,17.07
2018,10,26,10,0,0.0,30.0,2.6,7.2,30.0,26.48,17.4
2018,10,26,10,15,0.0,34.5,2.7,7.25,34.5,30.47,20.81
2018,10,26,10,30,0.0,39.0,2.8,7.3,39.0,34.46,24.21
2018,10,26,10,45,0.0,39.5,2.9,7.4,39.5,34.92,24.55
2018,10,26,11,0,0.0,40.0,3.0,7.5,40.0,35.37,24.89
2018,10,26,11,15,0.0,42.0,3.0,7.5,42.0,37.15,26.39
2018,10,26,11,30,0.0,44.0,3.0,7.5,44.0,38.92,27.9
2018,10,26,11,45,0.0,60.0,3.0,7.5,60.0,53.13,40.06
2018,10,26,12,0,0.0,76.0,3.0,7.5,76.0,67.35,52.18
2018,10,26,12,15,0.0,72.0,2.9,7.6,72.0,63.79,49.12
2018,10,26,12,30,0.0,68.0,2.8,7.7,68.0,60.23,46.09
2018,10,26,12,45,0.0,56.5,2.7,7.8,56.5,50.01,37.37
2018,10,26,13,0,0.0,45.0,2.6,7.9,45.0,39.8,28.64
2018,10,26,13,15,0.0,41.0,2.55,7.95,41.0,36.25,25.63
2018,10,26,13,30,0.0,37.0,2.5,8.0,37.0,32.7,22.6
2018,10,26,13,45,0.0,44.0,2.45,8.05,44.0,38.89,27.98
2018,10,26,14,0,0.0,51.0,2.4,8.1,51.0,45.08,33.37
2018,10,26,14,15,0.0,52.0,2.45,8.1,52.0,45.95,34.19
2018,10,26,14,30,0.0,53.0,2.5,8.1,53.0,46.82,35.03
2018,10,26,14,45,0.0,44.5,2.55,8.05,44.5,39.28,28.59
2018,10,26,15,0,0.0,36.0,2.6,8.0,36.0,31.75,22.12
2018,10,26,15,15,4.0,42.0,2.55,8.0,43.5,40.46,29.99
2018,10,26,15,30,8.0,48.0,2.5,8.0,51.0,48.97,37.65
2018,10,26,15,45,4.0,36.5,2.5,7.95,38.0,35.34,25.6
2018,10,26,16,0,0.0,25.0,2.5,7.9,25.0,22.0,13.72
2018,10,26,16,15,0.0,23.0,2.45,7.9,23.0,20.23,12.11
2018,10,26,16,30,0.0,21.0,2.4,7.9,21.0,18.47,10.41
2018,10,26,16,45,0.0,15.5,2.35,7.9,15.5,13.62,5.96
2018,10,26,17,0,0.0,10.0,2.3,7.9,10.0,8.78,1.05
2018,10,26,17,15,2.0,6.0,2.3,7.9,6.0,6.53,0.0
2018,10,26,17,30,4.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,10,26,17,45,2.0,1.0,2.35,7.95,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.3,6.1,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.4,6.2,2.0,0.0,0.0
2018,10,27,6,45,125.5,14.5,1.5,6.3,22.5,13.19,0.0
2018,10,27,7,0,238.0,27.0,1.6,6.4,43.0,22.94,7.26
2018,10,27,7,15,348.5,37.5,1.7,6.8,83.0,30.74,21.28
2018,10,27,7,30,459.0,48.0,1.8,7.2,123.0,38.36,28.99
2018,10,27,7,45,481.5,56.0,1.85,7.55,157.5,43.3,33.87
2018,10,27,8,0,504.0,64.0,1.9,7.9,192.0,78.54,46.93
2018,10,27,8,15,523.5,74.0,1.95,8.45,230.5,124.61,79.03
2018,10,27,8,30,543.0,84.0,2.0,9.0,269.0,172.98,119.57
2018,10,27,8,45,569.0,95.5,2.05,9.55,312.5,226.43,166.8
2018,10,27,9,0,595.0,107.0,2.1,10.1,356.0,282.64,216.88
2018,10,27,9,15,550.5,124.5,2.1,10.65,372.0,321.31,253.43
2018,10,27,9,30,506.0,142.0,2.1,11.2,388.0,350.87,280.94
2018,10,27,9,45,407.5,174.0,2.15,11.8,381.0,365.74,295.22
2018,10,27,10,0,309.0,206.0,2.2,12.4,374.0,363.45,294.15
2018,10,27,10,15,266.0,229.5,2.2,12.9,379.5,380.53,307.55
2018,10,27,10,30,223.0,253.0,2.2,13.4,385.0,385.39,310.64
2018,10,27,10,45,263.5,252.0,2.25,13.9,413.0,433.86,348.77
2018,10,27,11,0,304.0,251.0,2.3,14.4,441.0,476.96,382.19
2018,10,27,11,15,595.5,172.5,2.3,14.7,554.5,649.2,517.18
2018,10,27,11,30,887.0,94.0,2.3,15.0,668.0,811.35,635.45
2018,10,27,11,45,890.0,93.0,2.35,15.35,672.5,842.76,655.45
2018,10,27,12,0,893.0,92.0,2.4,15.7,677.0,871.05,674.46
2018,10,27,12,15,892.5,91.5,2.45,15.85,673.5,893.59,690.01
2018,10,27,12,30,892.0,91.0,2.5,16.0,670.0,912.62,703.27
2018,10,27,12,45,879.0,93.0,2.55,16.15,655.5,919.61,708.35
2018,10,27,13,0,866.0,95.0,2.6,16.3,641.0,922.71,711.02
2018,10,27,13,15,541.0,171.5,2.6,16.25,509.0,723.89,570.51
2018,10,27,13,30,216.0,248.0,2.6,16.2,377.0,477.35,380.82
2018,10,27,13,45,162.5,247.0,2.6,16.2,341.5,429.56,344.42
2018,10,27,14,0,109.0,246.0,2.6,16.2,306.0,364.11,292.73
2018,10,27,14,15,87.0,227.0,2.5,16.0,273.0,323.42,261.04
2018,10,27,14,30,65.0,208.0,2.4,15.8,240.0,282.7,228.78
2018,10,27,14,45,41.5,181.5,2.35,15.65,201.5,231.28,187.41
2018,10,27,15,0,18.0,155.0,2.3,15.5,163.0,166.79,134.59
2018,10,27,15,15,34.0,124.5,2.1,15.2,137.5,158.86,129.33
2018,10,27,15,30,50.0,94.0,1.9,14.9,112.0,136.57,111.86
2018,10,27,15,45,41.5,80.0,1.75,14.65,93.5,113.76,92.63
2018,10,27,16,0,33.0,66.0,1.6,14.4,75.0,91.29,73.38
2018,10,27,16,15,16.5,45.5,1.5,13.9,50.0,55.49,42.34
2018,10,27,16,30,0.0,25.0,1.4,13.4,25.0,22.0,13.09
2018,10,27,16,45,0.0,17.5,1.35,12.95,17.5,15.38,7.21
2018,10,27,17,0,0.0,10.0,1.3,12.5,10.0,8.78,0.74
2018,10,27,17,15,7.5,6.0,1.3,12.15,6.0,9.48,0.0
2018,10,27,17,30,15.0,2.0,1.3,11.8,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.35,11.45,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.6,5.45,19.5,12.28,0.0
2018,10,28,7,0,194.0,27.0,1.7,5.7,39.0,21.39,4.63
2018,10,28,7,15,312.5,39.0,1.85,6.3,79.5,32.29,22.54
2018,10,28,7,30,431.0,51.0,2.0,6.9,120.0,41.22,31.55
2018,10,28,7,45,506.0,59.0,2.15,7.5,166.5,46.19,36.47
2018,10,28,8,0,581.0,67.0,2.3,8.1,213.0,85.17,50.33
2018,10,28,8,15,631.5,72.5,2.4,8.85,260.5,135.79,83.71
2018,10,28,8,30,682.0,78.0,2.5,9.6,308.0,192.42,129.74
2018,10,28,8,45,717.0,81.5,2.6,10.3,352.5,249.21,180.11
2018,10,28,9,0,752.0,85.0,2.7,11.0,397.0,309.41,234.27
2018,10,28,9,15,778.0,87.5,2.75,11.6,437.5,370.05,288.54
2018,10,28,9,30,804.0,90.0,2.8,12.2,478.0,430.45,341.35
2018,10,28,9,45,826.0,89.5,2.85,12.75,513.0,487.37,390.04
2018,10,28,10,0,848.0,89.0,2.9,13.3,548.0,544.77,437.59
2018,10,28,10,15,847.0,94.0,2.95,13.7,572.0,594.71,478.09
2018,10,28,10,30,846.0,99.0,3.0,14.1,596.0,642.42,515.66
2018,10,28,10,45,850.0,100.5,3.0,14.45,614.5,687.41,550.16
2018,10,28,11,0,854.0,102.0,3.0,14.8,633.0,730.19,582.02
2018,10,28,11,15,754.0,132.0,3.0,15.1,607.5,725.31,576.81
2018,10,28,11,30,654.0,162.0,3.0,15.4,582.0,708.84,562.88
2018,10,28,11,45,772.5,129.5,2.95,15.65,629.0,791.56,623.37
2018,10,28,12,0,891.0,97.0,2.9,15.9,676.0,873.36,680.1
2018,10,28,12,15,893.5,96.0,2.9,16.05,674.0,897.94,696.34
2018,10,28,12,30,896.0,95.0,2.9,16.2,672.0,919.13,710.76
2018,10,28,12,45,896.0,92.5,2.9,16.35,661.0,932.79,720.06
2018,10,28,13,0,896.0,90.0,2.9,16.5,650.0,942.76,727.01
2018,10,28,13,15,890.0,88.5,2.85,16.55,631.0,944.6,728.38
2018,10,28,13,30,884.0,87.0,2.8,16.6,612.0,942.64,727.37
2018,10,28,13,45,874.5,85.0,2.8,16.65,585.0,933.07,721.7
2018,10,28,14,0,865.0,83.0,2.8,16.7,558.0,929.29,720.28
2018,10,28,14,15,849.0,81.0,2.8,16.6,524.0,906.53,706.06
2018,10,28,14,30,833.0,79.0,2.8,16.5,490.0,880.5,689.67
2018,10,28,14,45,640.0,103.5,2.8,16.45,404.5,731.87,584.01
2018,10,28,15,0,447.0,128.0,2.8,16.4,319.0,573.41,466.54
2018,10,28,15,15,498.5,109.5,2.7,16.1,301.0,584.7,478.06
2018,10,28,15,30,550.0,91.0,2.6,15.8,283.0,598.94,490.02
2018,10,28,15,45,485.0,87.0,2.55,15.5,238.5,525.3,433.54
2018,10,28,16,0,420.0,83.0,2.5,15.2,194.0,450.24,373.62
2018,10,28,16,15,285.0,73.5,2.4,14.65,142.0,327.38,272.14
2018,10,28,16,30,150.0,64.0,2.3,14.1,90.0,201.29,165.23
2018,10,28,16,45,131.0,45.5,2.25,13.55,63.0,161.0,128.72
2018,10,28,17,0,112.0,27.0,2.2,13.0,36.0,117.74,77.18
2018,10,28,17,15,56.5,14.0,2.25,12.7,18.5,42.97,0.0
2018,10,28,17,30,1.0,1.0,2.3,12.4,1.0,0.0,0.0
2018,10,28,17,45,0.5,0.5,2.35,12.15,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,6,45,143.0,12.0,1.1,6.75,20.5,10.91,0.0
2018,10,29,7,0,286.0,24.0,1.1,7.0,41.0,20.35,1.9
2018,10,29,7,15,418.5,32.0,1.25,7.7,83.5,26.06,16.89
2018,10,29,7,30,551.0,40.0,1.4,8.4,126.0,31.79,22.89
2018,10,29,7,45,620.5,46.0,1.6,9.1,174.5,38.87,29.61
2018,10,29,8,0,690.0,52.0,1.8,9.8,223.0,80.93,43.12
2018,10,29,8,15,734.0,56.5,1.85,10.35,271.5,136.09,78.94
2018,10,29,8,30,778.0,61.0,1.9,10.9,320.0,196.34,128.05
2018,10,29,8,45,807.5,64.0,2.0,11.45,365.5,256.45,181.66
2018,10,29,9,0,837.0,67.0,2.1,12.0,411.0,319.19,238.43
2018,10,29,9,15,859.5,68.5,2.15,12.4,451.5,380.24,293.49
2018,10,29,9,30,882.0,70.0,2.2,12.8,492.0,442.65,348.23
2018,10,29,9,45,898.0,70.5,2.2,13.2,527.0,500.86,397.95
2018,10,29,10,0,914.0,71.0,2.2,13.6,562.0,558.76,445.7
2018,10,29,10,15,912.5,75.5,2.25,13.9,586.5,610.14,487.21
2018,10,29,10,30,911.0,80.0,2.3,14.2,611.0,659.05,525.57
2018,10,29,10,45,917.5,81.0,2.3,14.55,631.5,706.97,561.81
2018,10,29,11,0,924.0,82.0,2.3,14.9,652.0,752.68,594.26
2018,10,29,11,15,940.0,79.0,2.3,15.1,669.0,798.68,625.97
2018,10,29,11,30,956.0,76.0,2.3,15.3,686.0,842.58,655.82
2018,10,29,11,45,956.5,76.0,2.3,15.5,690.0,874.84,677.27
2018,10,29,12,0,957.0,76.0,2.3,15.7,694.0,903.64,696.35
2018,10,29,12,15,955.5,75.5,2.3,15.85,690.0,926.52,711.51
2018,10,29,12,30,954.0,75.0,2.3,16.0,686.0,945.62,724.19
2018,10,29,12,45,951.5,74.5,2.35,16.15,674.5,959.96,734.28
2018,10,29,13,0,949.0,74.0,2.4,16.3,663.0,970.38,741.91
2018,10,29,13,15,943.0,73.0,2.35,16.3,643.5,972.99,743.82
2018,10,29,13,30,937.0,72.0,2.3,16.3,624.0,971.62,743.26
2018,10,29,13,45,927.0,70.5,2.25,16.35,596.5,961.95,737.13
2018,10,29,14,0,917.0,69.0,2.2,16.4,569.0,948.47,728.61
2018,10,29,14,15,902.5,67.5,2.15,16.3,534.5,927.17,715.27
2018,10,29,14,30,888.0,66.0,2.1,16.2,500.0,902.48,699.69
2018,10,29,14,45,869.5,64.0,2.05,16.1,460.5,870.4,678.89
2018,10,29,15,0,851.0,62.0,2.0,16.0,421.0,835.59,656.0
2018,10,29,15,15,824.0,59.5,1.85,15.65,376.5,798.8,630.98
2018,10,29,15,30,797.0,57.0,1.7,15.3,332.0,751.57,597.81
2018,10,29,15,45,757.0,53.5,1.5,15.0,284.5,691.31,553.58
2018,10,29,16,0,717.0,50.0,1.3,14.7,237.0,630.91,507.75
2018,10,29,16,15,653.5,45.0,1.15,13.7,188.5,552.07,447.41
2018,10,29,16,30,590.0,40.0,1.0,12.7,140.0,475.77,385.8
2018,10,29,16,45,480.0,33.0,0.9,11.7,97.0,379.18,302.01
2018,10,29,17,0,370.0,26.0,0.8,10.7,54.0,278.64,176.81
2018,10,29,17,15,200.0,15.0,0.8,10.2,28.5,120.37,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.85,9.2,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,6,45,126.5,12.0,0.75,3.4,19.0,10.91,0.0
2018,10,30,7,0,253.0,24.0,0.8,3.8,38.0,20.48,0.0
2018,10,30,7,15,381.5,32.5,0.9,4.55,78.5,26.59,17.46
2018,10,30,7,30,510.0,41.0,1.0,5.3,119.0,32.68,23.99
2018,10,30,7,45,580.0,47.0,1.1,6.1,165.5,36.41,27.74
2018,10,30,8,0,650.0,53.0,1.2,6.9,212.0,79.29,43.63
2018,10,30,8,15,694.5,58.0,1.1,7.75,259.0,132.34,78.22
2018,10,30,8,30,739.0,63.0,1.0,8.6,306.0,190.59,125.57
2018,10,30,8,45,769.0,66.0,0.9,9.45,350.0,248.36,176.59
2018,10,30,9,0,799.0,69.0,0.8,10.3,394.0,308.87,230.33
2018,10,30,9,15,818.5,72.0,0.75,11.25,433.5,368.02,282.14
2018,10,30,9,30,838.0,75.0,0.7,12.2,473.0,428.06,332.72
2018,10,30,9,45,852.0,77.5,0.7,13.1,507.0,485.59,379.67
2018,10,30,10,0,866.0,80.0,0.7,14.0,541.0,541.53,423.48
2018,10,30,10,15,876.0,81.5,0.7,14.4,568.5,594.06,463.86
2018,10,30,10,30,886.0,83.0,0.7,14.8,596.0,645.26,501.88
2018,10,30,10,45,891.0,84.5,0.7,15.2,615.5,691.56,535.17
2018,10,30,11,0,896.0,86.0,0.7,15.6,635.0,735.61,565.1
2018,10,30,11,15,900.5,86.5,0.75,15.8,647.5,775.76,592.01
2018,10,30,11,30,905.0,87.0,0.8,16.0,660.0,813.21,616.95
2018,10,30,11,45,867.0,100.5,0.85,16.25,653.0,834.33,630.69
2018,10,30,12,0,829.0,114.0,0.9,16.5,646.0,844.25,637.21
2018,10,30,12,15,870.5,98.5,0.95,16.65,654.5,885.31,665.05
2018,10,30,12,30,912.0,83.0,1.0,16.8,663.0,915.9,685.44
2018,10,30,12,45,911.0,81.0,1.05,16.9,651.5,929.21,694.78
2018,10,30,13,0,910.0,79.0,1.1,17.0,640.0,938.76,702.04
2018,10,30,13,15,904.5,77.5,1.15,17.05,621.0,940.96,704.81
