Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,13,30,899.0,76.0,1.2,17.1,602.0,939.33,705.31
2018,10,30,13,45,890.5,74.0,1.2,17.15,575.5,930.51,700.41
2018,10,30,14,0,882.0,72.0,1.2,17.2,549.0,917.99,693.28
2018,10,30,14,15,869.0,70.0,1.2,17.1,516.0,897.79,681.52
2018,10,30,14,30,856.0,68.0,1.2,17.0,483.0,874.3,667.6
2018,10,30,14,45,838.0,65.5,1.2,16.9,444.5,842.61,648.0
2018,10,30,15,0,820.0,63.0,1.2,16.8,406.0,816.91,632.37
2018,10,30,15,15,793.0,60.0,1.1,16.55,362.5,771.6,601.59
2018,10,30,15,30,766.0,57.0,1.0,16.3,319.0,724.62,569.12
2018,10,30,15,45,663.5,57.5,0.95,16.0,260.5,621.5,495.34
2018,10,30,16,0,561.0,58.0,0.9,15.7,202.0,528.16,426.23
2018,10,30,16,15,381.5,54.5,0.9,14.85,143.5,375.06,306.98
2018,10,30,16,30,202.0,51.0,0.9,14.0,85.0,231.13,188.4
2018,10,30,16,45,253.5,37.0,0.9,13.1,65.0,238.46,190.2
2018,10,30,17,0,305.0,23.0,0.9,12.2,45.0,235.7,138.23
2018,10,30,17,15,165.0,13.0,0.9,11.75,23.5,99.62,0.0
2018,10,30,17,30,25.0,3.0,0.9,11.3,2.0,0.0,0.0
2018,10,30,17,45,12.5,1.5,0.95,10.85,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,6,45,25.0,8.5,1.2,6.45,10.0,7.73,0.0
2018,10,31,7,0,50.0,17.0,1.3,6.8,20.0,14.0,0.0
2018,10,31,7,15,224.0,32.0,1.4,7.45,63.0,24.95,15.63
2018,10,31,7,30,398.0,47.0,1.5,8.1,106.0,37.99,28.36
2018,10,31,7,45,482.0,55.0,1.6,8.75,152.5,43.11,33.42
2018,10,31,8,0,566.0,63.0,1.7,9.4,199.0,79.94,46.51
2018,10,31,8,15,614.0,68.5,1.75,10.1,244.5,129.01,78.38
2018,10,31,8,30,662.0,74.0,1.8,10.8,290.0,183.76,122.49
2018,10,31,8,45,694.0,79.0,1.85,11.55,333.5,239.61,171.61
2018,10,31,9,0,726.0,84.0,1.9,12.3,377.0,298.59,224.15
2018,10,31,9,15,760.0,84.5,2.0,13.05,418.0,358.28,276.78
2018,10,31,9,30,794.0,85.0,2.1,13.8,459.0,418.68,328.85
2018,10,31,9,45,822.5,83.0,2.25,14.55,495.0,476.19,377.47
2018,10,31,10,0,851.0,81.0,2.4,15.3,531.0,534.81,425.52
2018,10,31,10,15,861.5,82.5,2.45,15.9,558.0,585.49,466.01
2018,10,31,10,30,872.0,84.0,2.5,16.5,585.0,636.25,505.26
2018,10,31,10,45,879.5,85.0,2.55,17.05,605.5,683.0,540.52
2018,10,31,11,0,887.0,86.0,2.6,17.6,626.0,727.74,572.67
2018,10,31,11,15,889.5,87.5,2.65,18.0,638.0,767.07,599.61
2018,10,31,11,30,892.0,89.0,2.7,18.4,650.0,803.64,624.39
2018,10,31,11,45,892.0,89.5,2.75,18.8,654.0,834.12,644.76
2018,10,31,12,0,892.0,90.0,2.8,19.2,658.0,861.37,662.85
2018,10,31,12,15,870.0,97.0,2.85,19.45,648.5,873.64,670.94
2018,10,31,12,30,848.0,104.0,2.9,19.7,639.0,890.16,682.25
2018,10,31,12,45,718.0,145.0,2.9,19.9,592.5,841.24,647.84
2018,10,31,13,0,588.0,186.0,2.9,20.1,546.0,772.43,599.38
2018,10,31,13,15,537.0,195.0,2.9,20.15,516.0,743.63,578.84
2018,10,31,13,30,486.0,204.0,2.9,20.2,486.0,711.84,555.68
2018,10,31,13,45,486.5,193.0,2.9,20.25,464.5,702.47,550.19
2018,10,31,14,0,487.0,182.0,2.9,20.3,443.0,690.67,542.82
2018,10,31,14,15,412.0,185.0,2.85,20.2,396.5,623.86,493.28
2018,10,31,14,30,337.0,188.0,2.8,20.1,350.0,539.52,430.34
2018,10,31,14,45,350.5,169.5,2.7,20.05,326.0,525.88,421.89
2018,10,31,15,0,364.0,151.0,2.6,20.0,302.0,510.01,411.19
2018,10,31,15,15,335.5,137.0,2.45,19.65,264.5,462.42,375.2
2018,10,31,15,30,307.0,123.0,2.3,19.3,227.0,415.03,338.74
2018,10,31,15,45,253.0,108.5,2.15,19.0,185.5,347.56,284.88
2018,10,31,16,0,199.0,94.0,2.0,18.7,144.0,282.94,231.96
2018,10,31,16,15,174.5,74.5,1.9,18.1,111.5,234.97,192.14
2018,10,31,16,30,150.0,55.0,1.8,17.5,79.0,187.77,151.61
2018,10,31,16,45,115.0,40.0,1.7,16.9,54.5,143.09,110.98
2018,10,31,17,0,80.0,25.0,1.6,16.3,30.0,94.21,46.08
2018,10,31,17,15,46.0,13.5,1.6,16.05,16.0,36.68,0.0
2018,10,31,17,30,12.0,2.0,1.6,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.6,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,1,6,45,54.5,7.0,1.2,11.4,9.5,6.37,0.0
2018,11,1,7,0,109.0,14.0,1.3,11.8,19.0,11.0,0.0
2018,11,1,7,15,168.0,21.5,1.45,12.45,40.5,16.59,8.11
2018,11,1,7,30,227.0,29.0,1.6,13.1,62.0,21.87,13.58
2018,11,1,7,45,211.0,29.0,1.75,13.75,68.5,20.84,12.94
2018,11,1,8,0,195.0,29.0,1.9,14.4,75.0,32.03,16.01
2018,11,1,8,15,97.5,28.5,2.05,15.05,51.5,35.15,20.2
2018,11,1,8,30,0.0,28.0,2.2,15.7,28.0,24.65,15.46
2018,11,1,8,45,0.0,42.0,2.35,16.35,42.0,37.04,25.92
2018,11,1,9,0,0.0,56.0,2.5,17.0,56.0,49.45,36.25
2018,11,1,9,15,0.0,50.0,2.7,17.5,50.0,44.14,31.61
2018,11,1,9,30,0.0,44.0,2.9,18.0,44.0,38.83,27.01
2018,11,1,9,45,0.0,80.5,3.05,18.55,80.5,71.25,53.82
2018,11,1,10,0,0.0,117.0,3.2,19.1,117.0,104.0,80.46
2018,11,1,10,15,14.5,163.0,3.3,19.5,171.5,154.4,121.24
2018,11,1,10,30,29.0,209.0,3.4,19.9,226.0,213.82,168.6
2018,11,1,10,45,19.5,191.5,3.5,20.25,203.0,186.43,146.21
2018,11,1,11,0,10.0,174.0,3.6,20.6,180.0,164.43,128.21
2018,11,1,11,15,12.0,183.5,3.6,20.8,191.0,175.68,137.08
2018,11,1,11,30,14.0,193.0,3.6,21.0,202.0,187.21,146.1
2018,11,1,11,45,22.0,206.0,3.6,21.2,220.0,207.31,162.1
2018,11,1,12,0,30.0,219.0,3.6,21.4,238.0,239.58,187.58
2018,11,1,12,15,20.0,212.5,3.55,21.5,225.0,214.5,167.43
2018,11,1,12,30,10.0,206.0,3.5,21.6,212.0,200.31,155.91
2018,11,1,12,45,9.5,200.0,3.45,21.7,205.5,194.76,151.57
2018,11,1,13,0,9.0,194.0,3.4,21.8,199.0,189.16,147.21
2018,11,1,13,15,18.0,196.5,3.3,21.75,207.0,201.09,157.22
2018,11,1,13,30,27.0,199.0,3.2,21.7,215.0,227.45,178.58
2018,11,1,13,45,52.5,209.0,3.1,21.65,237.5,265.09,209.37
2018,11,1,14,0,78.0,219.0,3.0,21.6,260.0,303.68,240.69
2018,11,1,14,15,73.5,197.0,2.9,21.45,234.0,275.4,218.96
2018,11,1,14,30,69.0,175.0,2.8,21.3,208.0,246.73,196.92
2018,11,1,14,45,88.5,168.0,2.75,21.15,206.5,257.93,207.14
2018,11,1,15,0,108.0,161.0,2.7,21.0,205.0,284.52,229.3
2018,11,1,15,15,83.0,134.5,2.6,20.75,166.0,214.91,173.62
2018,11,1,15,30,58.0,108.0,2.5,20.5,127.0,161.92,130.43
2018,11,1,15,45,29.0,66.0,2.45,20.3,75.5,87.8,68.75
2018,11,1,16,0,0.0,24.0,2.4,20.1,24.0,21.11,12.1
2018,11,1,16,15,0.0,19.5,2.35,19.9,19.5,17.14,8.7
2018,11,1,16,30,0.0,15.0,2.3,19.7,15.0,13.18,5.25
2018,11,1,16,45,1.5,11.0,2.25,19.5,11.0,10.59,2.84
2018,11,1,17,0,3.0,7.0,2.2,19.3,7.0,7.99,0.0
2018,11,1,17,15,3.0,3.5,2.2,19.2,3.5,4.77,0.0
2018,11,1,17,30,3.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,1,17,45,1.5,0.0,2.2,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.0,1.9,17.15,3.0,2.73,0.0
2018,11,2,7,0,0.0,6.0,1.9,17.2,6.0,5.26,0.0
2018,11,2,7,15,0.0,12.5,1.9,17.3,12.5,10.98,3.19
2018,11,2,7,30,0.0,19.0,1.9,17.4,19.0,16.71,8.79
2018,11,2,7,45,0.0,29.0,1.95,17.5,29.0,25.54,16.78
2018,11,2,8,0,0.0,39.0,2.0,17.6,39.0,34.38,23.47
2018,11,2,8,15,1.5,64.0,2.0,17.75,64.5,56.42,42.07
2018,11,2,8,30,3.0,89.0,2.0,17.9,90.0,78.27,60.29
2018,11,2,8,45,7.5,113.0,2.0,18.05,116.0,100.53,78.52
2018,11,2,9,0,12.0,137.0,2.0,18.2,142.0,123.73,97.37
2018,11,2,9,15,15.0,149.5,1.95,18.3,156.0,137.25,108.18
2018,11,2,9,30,18.0,162.0,1.9,18.4,170.0,151.17,119.28
2018,11,2,9,45,11.0,159.5,1.9,18.5,164.5,147.26,115.9
2018,11,2,10,0,4.0,157.0,1.9,18.6,159.0,142.39,111.7
2018,11,2,10,15,2.0,149.0,1.95,18.65,150.0,134.45,105.06
2018,11,2,10,30,0.0,141.0,2.0,18.7,141.0,126.19,98.18
2018,11,2,10,45,8.5,174.0,2.0,18.75,179.0,162.73,127.66
2018,11,2,11,0,17.0,207.0,2.0,18.8,217.0,200.82,157.99
2018,11,2,11,15,24.5,224.0,2.1,18.85,239.0,224.11,176.43
2018,11,2,11,30,32.0,241.0,2.2,18.9,261.0,259.47,204.29
2018,11,2,11,45,24.5,216.0,2.3,19.0,231.5,229.84,180.74
2018,11,2,12,0,17.0,191.0,2.4,19.1,202.0,189.66,148.84
2018,11,2,12,15,8.5,165.0,2.45,19.15,170.5,157.82,123.26
2018,11,2,12,30,0.0,139.0,2.5,19.2,139.0,125.71,97.21
2018,11,2,12,45,2.0,150.5,2.6,19.25,151.5,138.89,108.02
2018,11,2,13,0,4.0,162.0,2.7,19.3,164.0,152.48,119.1
2018,11,2,13,15,2.0,131.0,2.75,19.35,132.0,120.58,93.38
2018,11,2,13,30,0.0,100.0,2.8,19.4,100.0,89.14,67.87
2018,11,2,13,45,0.0,80.0,2.85,19.45,80.0,70.83,53.0
2018,11,2,14,0,0.0,60.0,2.9,19.5,60.0,53.05,38.44
2018,11,2,14,15,0.0,50.0,2.85,19.45,50.0,44.16,31.18
2018,11,2,14,30,0.0,40.0,2.8,19.4,40.0,35.3,23.89
2018,11,2,14,45,0.0,43.5,2.75,19.35,43.5,38.38,26.54
2018,11,2,15,0,0.0,47.0,2.7,19.3,47.0,41.47,29.21
2018,11,2,15,15,0.0,45.0,2.5,19.15,45.0,39.69,27.8
2018,11,2,15,30,0.0,43.0,2.3,19.0,43.0,37.92,26.38
2018,11,2,15,45,0.0,32.0,2.15,18.9,32.0,28.18,18.2
2018,11,2,16,0,0.0,21.0,2.0,18.8,21.0,18.47,9.96
2018,11,2,16,15,0.0,16.5,1.85,18.55,16.5,14.5,6.55
2018,11,2,16,30,0.0,12.0,1.7,18.3,12.0,10.53,3.1
2018,11,2,16,45,0.0,9.0,1.55,18.1,9.0,7.9,0.65
2018,11,2,17,0,0.0,6.0,1.4,17.9,6.0,5.26,0.0
2018,11,2,17,15,0.0,3.0,1.3,17.7,3.0,2.73,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.3,5.65,14.5,9.1,0.0
2018,11,3,7,0,211.0,20.0,1.3,5.7,29.0,17.09,0.0
2018,11,3,7,15,360.0,30.5,1.45,6.25,70.0,25.27,15.19
2018,11,3,7,30,509.0,41.0,1.6,6.8,111.0,33.25,24.1
2018,11,3,7,45,590.5,47.0,1.75,7.3,159.0,36.95,27.95
2018,11,3,8,0,672.0,53.0,1.9,7.8,207.0,78.47,42.99
2018,11,3,8,15,721.0,57.0,1.95,8.3,255.0,132.05,76.95
2018,11,3,8,30,770.0,61.0,2.0,8.8,303.0,191.35,125.01
2018,11,3,8,45,803.5,64.0,2.05,9.3,348.5,251.41,178.68
2018,11,3,9,0,837.0,67.0,2.1,9.8,394.0,314.57,236.13
2018,11,3,9,15,858.5,69.0,2.15,10.2,434.5,375.27,291.47
2018,11,3,9,30,880.0,71.0,2.2,10.6,475.0,437.04,346.33
2018,11,3,9,45,893.5,73.0,2.2,11.0,509.0,495.06,396.5
2018,11,3,10,0,907.0,75.0,2.2,11.4,543.0,552.56,444.5
2018,11,3,10,15,918.5,76.0,2.2,11.75,571.5,607.08,488.68
2018,11,3,10,30,930.0,77.0,2.2,12.1,600.0,660.31,530.46
2018,11,3,10,45,938.0,77.0,2.25,12.4,620.5,708.58,567.74
2018,11,3,11,0,946.0,77.0,2.3,12.7,641.0,754.69,601.49
2018,11,3,11,15,951.0,78.0,2.25,12.95,654.5,797.3,630.53
2018,11,3,11,30,956.0,79.0,2.2,13.2,668.0,837.12,657.23
2018,11,3,11,45,958.5,78.5,2.2,13.5,673.0,870.23,679.25
2018,11,3,12,0,961.0,78.0,2.2,13.8,678.0,899.99,698.88
2018,11,3,12,15,960.5,77.0,2.1,13.95,674.0,923.09,713.24
2018,11,3,12,30,960.0,76.0,2.0,14.1,670.0,942.44,725.01
2018,11,3,12,45,956.0,75.5,1.9,14.3,658.0,955.44,732.32
2018,11,3,13,0,952.0,75.0,1.8,14.5,646.0,964.48,737.07
2018,11,3,13,15,944.5,74.0,1.7,14.55,625.5,965.75,737.08
2018,11,3,13,30,937.0,73.0,1.6,14.6,605.0,963.03,734.62
2018,11,3,13,45,927.5,71.5,1.5,14.7,578.0,953.94,727.89
2018,11,3,14,0,918.0,70.0,1.4,14.8,551.0,941.06,718.79
2018,11,3,14,15,902.5,68.0,1.3,14.75,516.0,918.41,703.61
2018,11,3,14,30,887.0,66.0,1.2,14.7,481.0,892.42,686.27
2018,11,3,14,45,867.5,63.5,1.1,14.65,441.5,859.12,663.86
2018,11,3,15,0,848.0,61.0,1.0,14.6,402.0,823.15,639.44
2018,11,3,15,15,819.0,58.5,0.9,14.35,357.5,785.04,613.58
2018,11,3,15,30,790.0,56.0,0.8,14.1,313.0,736.74,579.81
2018,11,3,15,45,745.5,52.0,0.7,13.9,265.5,673.09,533.78
2018,11,3,16,0,701.0,48.0,0.6,13.7,218.0,609.63,486.17
2018,11,3,16,15,633.0,43.0,0.6,13.15,171.0,528.96,424.82
2018,11,3,16,30,565.0,38.0,0.6,12.6,124.0,451.0,361.43
2018,11,3,16,45,433.5,30.5,0.65,12.05,82.0,343.9,265.98
2018,11,3,17,0,302.0,23.0,0.7,11.5,40.0,224.67,51.85
2018,11,3,17,15,151.0,11.5,0.75,11.15,20.0,89.96,0.0
2018,11,3,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.3,2.85,14.5,8.64,0.0
2018,11,4,7,0,232.0,19.0,1.4,3.1,29.0,17.28,0.0
2018,11,4,7,15,381.5,27.5,1.5,3.7,68.5,22.62,12.82
2018,11,4,7,30,531.0,36.0,1.6,4.3,108.0,31.61,22.81
2018,11,4,7,45,606.5,41.5,1.65,4.95,154.5,35.38,26.77
2018,11,4,8,0,682.0,47.0,1.7,5.6,201.0,72.83,38.42
2018,11,4,8,15,728.0,51.5,1.75,6.45,248.5,127.05,72.92
2018,11,4,8,30,774.0,56.0,1.8,7.3,296.0,186.54,121.36
2018,11,4,8,45,803.0,59.0,1.85,8.15,340.0,245.61,174.4
2018,11,4,9,0,832.0,62.0,1.9,9.0,384.0,307.21,230.64
2018,11,4,9,15,852.5,64.0,2.0,9.75,423.5,367.78,285.76
2018,11,4,9,30,873.0,66.0,2.1,10.5,463.0,427.94,339.14
2018,11,4,9,45,888.0,67.5,2.15,11.3,497.5,485.58,388.67
2018,11,4,10,0,903.0,69.0,2.2,12.1,532.0,542.86,436.12
2018,11,4,10,15,913.0,71.0,2.15,12.6,560.0,597.2,479.68
2018,11,4,10,30,923.0,73.0,2.1,13.1,588.0,650.14,520.61
2018,11,4,10,45,929.5,73.5,2.05,13.6,608.0,697.51,556.07
2018,11,4,11,0,936.0,74.0,2.0,14.1,628.0,742.64,587.78
2018,11,4,11,15,938.0,74.5,2.0,14.45,639.5,781.99,614.39
2018,11,4,11,30,940.0,75.0,2.0,14.8,651.0,818.36,638.67
2018,11,4,11,45,940.5,76.0,1.95,15.1,655.5,850.96,659.77
2018,11,4,12,0,941.0,77.0,1.9,15.4,660.0,880.22,678.41
2018,11,4,12,15,789.5,120.0,1.9,15.6,607.5,831.5,643.76
2018,11,4,12,30,638.0,163.0,1.9,15.8,555.0,770.31,600.82
2018,11,4,12,45,512.5,182.5,1.9,16.05,493.5,686.03,539.32
2018,11,4,13,0,387.0,202.0,1.9,16.3,432.0,603.98,477.39
2018,11,4,13,15,587.0,154.5,1.9,16.4,491.5,746.56,586.18
2018,11,4,13,30,787.0,107.0,1.9,16.5,551.0,874.01,675.23
2018,11,4,13,45,593.0,143.0,1.9,16.55,468.5,746.09,584.52
2018,11,4,14,0,399.0,179.0,1.9,16.6,386.0,603.01,479.2
2018,11,4,14,15,285.5,164.5,1.9,16.55,308.0,462.41,373.51
2018,11,4,14,30,172.0,150.0,1.9,16.5,230.0,324.76,265.21
2018,11,4,14,45,148.5,156.0,1.9,16.45,221.0,312.18,255.51
2018,11,4,15,0,125.0,162.0,1.9,16.4,212.0,301.52,246.63
2018,11,4,15,15,70.5,117.5,1.75,16.15,145.0,183.1,149.91
2018,11,4,15,30,16.0,73.0,1.6,15.9,78.0,85.0,67.05
2018,11,4,15,45,109.5,71.0,1.5,15.65,97.5,168.69,140.32
2018,11,4,16,0,203.0,69.0,1.4,15.4,117.0,249.06,207.67
2018,11,4,16,15,148.0,57.5,1.3,14.75,88.5,190.55,156.99
2018,11,4,16,30,93.0,46.0,1.2,14.1,60.0,136.47,109.54
2018,11,4,16,45,54.0,29.5,1.1,13.5,37.0,76.03,55.86
2018,11,4,17,0,15.0,13.0,1.0,12.9,14.0,25.3,0.0
2018,11,4,17,15,7.5,6.5,1.05,12.8,7.0,9.85,0.0
2018,11,4,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.55,10.4,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.5,10.4,9.0,8.19,0.0
2018,11,5,7,15,6.5,18.0,1.55,10.6,18.0,16.16,6.92
2018,11,5,7,30,0.0,27.0,1.6,10.8,27.0,23.79,15.26
2018,11,5,7,45,0.0,38.5,1.6,10.95,38.5,33.97,24.8
2018,11,5,8,0,0.0,50.0,1.6,11.1,50.0,44.05,32.46
2018,11,5,8,15,0.0,57.5,1.6,11.5,57.5,50.72,38.3
2018,11,5,8,30,0.0,65.0,1.6,11.9,65.0,57.36,43.99
2018,11,5,8,45,0.0,71.5,1.6,12.3,71.5,63.15,48.82
2018,11,5,9,0,0.0,78.0,1.6,12.7,78.0,68.94,53.58
2018,11,5,9,15,0.0,88.5,1.55,13.1,88.5,78.27,61.27
2018,11,5,9,30,0.0,99.0,1.5,13.5,99.0,87.69,68.93
2018,11,5,9,45,0.5,111.5,1.4,13.95,112.0,99.22,78.26
2018,11,5,10,0,1.0,124.0,1.3,14.4,125.0,110.92,87.64
2018,11,5,10,15,5.5,153.5,1.25,14.9,157.0,140.69,111.78
2018,11,5,10,30,10.0,183.0,1.2,15.4,189.0,171.51,136.38
2018,11,5,10,45,15.5,199.0,1.1,15.9,208.0,191.18,151.7
2018,11,5,11,0,21.0,215.0,1.0,16.4,227.0,211.61,167.49
2018,11,5,11,15,16.5,204.5,0.9,16.7,214.0,199.52,157.33
2018,11,5,11,30,12.0,194.0,0.8,17.0,201.0,186.95,146.95
2018,11,5,11,45,7.5,180.0,0.7,17.3,184.5,170.56,133.57
2018,11,5,12,0,3.0,166.0,0.6,17.6,168.0,153.83,119.93
2018,11,5,12,15,1.5,129.0,0.55,17.8,130.0,117.39,90.68
2018,11,5,12,30,0.0,92.0,0.5,18.0,92.0,81.56,61.67
2018,11,5,12,45,0.5,114.5,0.45,18.2,115.0,103.07,79.24
2018,11,5,13,0,1.0,137.0,0.4,18.4,138.0,125.35,97.11
2018,11,5,13,15,1.0,147.0,0.45,18.45,148.0,135.61,105.35
2018,11,5,13,30,1.0,157.0,0.5,18.5,158.0,146.32,114.03
2018,11,5,13,45,1.0,147.5,0.5,18.55,148.5,137.4,107.01
2018,11,5,14,0,1.0,138.0,0.5,18.6,139.0,128.48,100.05
2018,11,5,14,15,0.5,126.0,0.55,18.55,126.5,116.53,90.66
2018,11,5,14,30,0.0,114.0,0.6,18.5,114.0,104.59,81.19
2018,11,5,14,45,0.0,99.5,0.7,18.4,99.5,90.52,69.93
2018,11,5,15,0,0.0,85.0,0.8,18.3,85.0,76.47,58.53
2018,11,5,15,15,2.5,80.0,0.8,18.1,81.0,74.27,57.01
2018,11,5,15,30,5.0,75.0,0.8,17.9,77.0,72.14,55.45
2018,11,5,15,45,12.0,71.5,0.75,17.7,74.5,75.35,58.42
2018,11,5,16,0,19.0,68.0,0.7,17.5,72.0,85.99,67.34
2018,11,5,16,15,115.0,51.5,0.65,17.1,69.0,158.12,128.58
2018,11,5,16,30,211.0,35.0,0.6,16.7,66.0,211.68,170.35
2018,11,5,16,45,111.5,23.0,0.55,16.25,39.0,126.34,93.87
2018,11,5,17,0,12.0,11.0,0.5,15.8,12.0,20.44,0.0
2018,11,5,17,15,6.0,5.5,0.45,15.6,6.0,8.15,0.0
2018,11,5,17,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.1,15.9,7.0,6.37,0.0
2018,11,6,7,15,5.0,13.0,2.2,16.2,13.0,11.66,2.95
2018,11,6,7,30,0.0,19.0,2.3,16.5,19.0,16.71,8.69
2018,11,6,7,45,0.0,27.0,2.4,16.85,27.0,23.77,15.19
2018,11,6,8,0,0.0,35.0,2.5,17.2,35.0,30.84,20.46
2018,11,6,8,15,0.0,29.0,2.6,17.7,29.0,25.53,16.03
2018,11,6,8,30,0.0,23.0,2.7,18.2,23.0,20.24,11.53
2018,11,6,8,45,0.0,27.0,2.8,18.7,27.0,23.77,14.47
2018,11,6,9,0,0.0,31.0,2.9,19.2,31.0,27.31,17.38
2018,11,6,9,15,0.0,36.0,3.1,19.7,36.0,31.74,21.0
2018,11,6,9,30,0.0,41.0,3.3,20.2,41.0,36.17,24.58
2018,11,6,9,45,0.0,47.5,3.5,20.7,47.5,41.94,29.24
2018,11,6,10,0,0.0,54.0,3.7,21.2,54.0,47.71,33.86
2018,11,6,10,15,0.0,59.5,3.75,21.5,59.5,52.6,37.76
2018,11,6,10,30,0.0,65.0,3.8,21.8,65.0,57.5,41.64
2018,11,6,10,45,0.0,73.5,3.8,22.1,73.5,65.06,47.68
2018,11,6,11,0,0.0,82.0,3.8,22.4,82.0,72.63,53.7
2018,11,6,11,15,1.0,86.0,3.8,22.5,86.5,76.93,57.14
2018,11,6,11,30,2.0,90.0,3.8,22.6,91.0,81.31,60.65
2018,11,6,11,45,9.0,146.0,3.75,22.75,151.5,139.14,107.22
2018,11,6,12,0,16.0,202.0,3.7,22.9,212.0,200.05,155.48
2018,11,6,12,15,16.0,176.0,3.55,22.85,186.0,175.24,135.89
2018,11,6,12,30,16.0,150.0,3.4,22.8,160.0,150.51,116.44
2018,11,6,12,45,8.0,114.0,3.25,22.75,119.0,109.29,83.34
2018,11,6,13,0,0.0,78.0,3.1,22.7,78.0,69.07,50.7
2018,11,6,13,15,6.0,109.0,2.9,22.5,112.5,103.14,78.64
2018,11,6,13,30,12.0,140.0,2.7,22.3,147.0,139.29,108.05
2018,11,6,13,45,9.5,141.5,2.55,22.1,147.0,139.16,108.01
2018,11,6,14,0,7.0,143.0,2.4,21.9,147.0,139.24,108.22
2018,11,6,14,15,56.0,146.5,2.2,21.6,172.5,199.77,159.06
2018,11,6,14,30,105.0,150.0,2.0,21.3,198.0,264.97,212.74
2018,11,6,14,45,52.5,114.5,1.8,21.0,138.5,161.59,128.92
2018,11,6,15,0,0.0,79.0,1.6,20.7,79.0,70.45,52.97
2018,11,6,15,15,1.0,79.0,1.45,20.35,79.5,72.08,54.65
2018,11,6,15,30,2.0,79.0,1.3,20.0,80.0,74.21,56.6
2018,11,6,15,45,1.0,62.5,1.1,19.65,63.0,56.99,42.27
2018,11,6,16,0,0.0,46.0,0.9,19.3,46.0,40.59,28.49
2018,11,6,16,15,0.0,35.0,0.85,18.7,35.0,30.85,20.19
2018,11,6,16,30,0.0,24.0,0.8,18.1,24.0,21.13,11.81
2018,11,6,16,45,35.5,17.0,0.75,17.55,18.5,43.46,28.64
2018,11,6,17,0,71.0,10.0,0.7,17.0,13.0,66.16,0.0
2018,11,6,17,15,35.5,5.0,0.7,16.55,6.5,23.11,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,7,6,45,88.0,7.5,0.65,7.3,10.5,0.0,0.0
2018,11,7,7,0,176.0,15.0,0.6,7.5,21.0,13.64,0.0
2018,11,7,7,15,336.0,24.0,0.7,8.35,58.0,19.67,8.72
2018,11,7,7,30,496.0,33.0,0.8,9.2,95.0,28.97,19.83
2018,11,7,7,45,575.5,39.0,0.9,10.05,140.5,33.3,24.26
2018,11,7,8,0,655.0,45.0,1.0,10.9,186.0,67.72,34.88
2018,11,7,8,15,703.0,49.0,0.95,11.55,232.0,119.64,66.47
2018,11,7,8,30,751.0,53.0,0.9,12.2,278.0,177.08,111.75
2018,11,7,8,45,783.0,56.0,0.85,12.85,321.5,235.07,162.29
2018,11,7,9,0,815.0,59.0,0.8,13.5,365.0,295.98,216.18
2018,11,7,9,15,836.0,60.5,0.9,14.3,403.5,354.85,268.31
2018,11,7,9,30,857.0,62.0,1.0,15.1,442.0,413.42,318.87
2018,11,7,9,45,872.0,63.5,1.1,15.9,475.5,469.84,366.2
2018,11,7,10,0,887.0,65.0,1.2,16.7,509.0,525.95,411.62
2018,11,7,10,15,897.5,67.0,1.1,17.15,536.5,579.48,452.71
2018,11,7,10,30,908.0,69.0,1.0,17.6,564.0,631.72,491.09
2018,11,7,10,45,905.0,72.5,0.9,18.05,581.0,675.25,521.59
2018,11,7,11,0,902.0,76.0,0.8,18.5,598.0,715.9,548.33
2018,11,7,11,15,785.5,114.5,0.7,18.85,576.0,713.76,543.78
2018,11,7,11,30,669.0,153.0,0.6,19.2,554.0,699.29,530.34
2018,11,7,11,45,801.5,111.5,0.5,19.55,596.0,780.78,584.49
2018,11,7,12,0,934.0,70.0,0.4,19.9,638.0,860.36,633.04
2018,11,7,12,15,933.5,70.0,0.45,20.1,635.0,883.77,647.48
2018,11,7,12,30,933.0,70.0,0.5,20.3,632.0,903.58,660.59
2018,11,7,12,45,929.5,69.5,0.6,20.45,620.5,916.46,670.6
2018,11,7,13,0,926.0,69.0,0.7,20.6,609.0,925.54,678.42
2018,11,7,13,15,918.0,68.5,0.75,20.6,589.5,926.72,680.75
2018,11,7,13,30,910.0,68.0,0.8,20.6,570.0,924.08,680.88
2018,11,7,13,45,899.0,67.0,0.9,20.6,543.5,914.31,677.47
2018,11,7,14,0,888.0,66.0,1.0,20.6,517.0,900.91,671.75
2018,11,7,14,15,871.5,64.5,1.0,20.45,483.5,878.43,658.72
2018,11,7,14,30,855.0,63.0,1.0,20.3,450.0,852.8,643.61
2018,11,7,14,45,832.0,61.0,1.0,20.2,411.0,817.91,621.95
2018,11,7,15,0,809.0,59.0,1.0,20.1,372.0,789.09,604.18
2018,11,7,15,15,695.5,68.0,0.9,19.85,315.0,688.8,534.71
2018,11,7,15,30,582.0,77.0,0.8,19.6,258.0,596.96,469.73
2018,11,7,15,45,394.0,80.5,0.7,19.35,194.5,433.32,347.18
2018,11,7,16,0,206.0,84.0,0.6,19.1,131.0,274.63,221.33
2018,11,7,16,15,149.0,67.0,0.55,18.8,97.0,207.84,166.68
2018,11,7,16,30,92.0,50.0,0.5,18.5,63.0,132.68,103.55
2018,11,7,16,45,68.0,32.5,0.45,18.25,40.0,93.6,66.01
2018,11,7,17,0,44.0,15.0,0.4,18.0,17.0,52.17,0.0
2018,11,7,17,15,22.0,7.5,0.5,17.65,8.5,18.3,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,8,6,45,40.5,6.5,2.0,10.55,7.5,0.0,0.0
2018,11,8,7,0,81.0,13.0,2.0,10.5,15.0,11.82,0.0
2018,11,8,7,15,178.5,26.5,2.05,10.65,44.0,20.83,8.61
2018,11,8,7,30,276.0,40.0,2.1,10.8,73.0,31.07,21.37
2018,11,8,7,45,329.5,52.0,2.15,10.95,109.0,39.78,29.83
2018,11,8,8,0,383.0,64.0,2.2,11.1,145.0,67.29,42.04
2018,11,8,8,15,410.0,77.0,2.3,11.4,182.0,108.28,69.7
2018,11,8,8,30,437.0,90.0,2.4,11.7,219.0,152.6,105.63
2018,11,8,8,45,425.5,106.5,2.5,12.0,248.0,194.39,143.55
2018,11,8,9,0,414.0,123.0,2.6,12.3,277.0,234.71,180.64
2018,11,8,9,15,378.5,145.5,2.65,12.65,298.0,270.63,213.91
2018,11,8,9,30,343.0,168.0,2.7,13.0,319.0,297.96,238.92
2018,11,8,9,45,283.0,191.0,2.7,13.35,322.0,314.24,253.87
2018,11,8,10,0,223.0,214.0,2.7,13.7,325.0,318.08,257.65
2018,11,8,10,15,289.5,215.5,2.7,14.0,367.5,377.65,305.94
2018,11,8,10,30,356.0,217.0,2.7,14.3,410.0,436.71,353.18
2018,11,8,10,45,545.0,171.0,2.65,14.6,478.5,542.25,437.34
2018,11,8,11,0,734.0,125.0,2.6,14.9,547.0,657.18,526.42
2018,11,8,11,15,792.0,109.0,2.55,15.1,573.5,711.12,566.66
2018,11,8,11,30,850.0,93.0,2.5,15.3,600.0,768.03,606.68
2018,11,8,11,45,860.5,90.5,2.45,15.55,607.0,796.13,625.28
2018,11,8,12,0,871.0,88.0,2.4,15.8,614.0,827.49,646.34
2018,11,8,12,15,870.5,87.5,2.35,15.9,610.5,849.07,660.71
2018,11,8,12,30,870.0,87.0,2.3,16.0,607.0,867.28,672.84
2018,11,8,12,45,842.0,93.0,2.25,16.05,589.0,873.89,677.08
2018,11,8,13,0,814.0,99.0,2.2,16.1,571.0,868.4,673.13
2018,11,8,13,15,583.5,159.5,2.15,16.1,492.0,743.82,584.93
2018,11,8,13,30,353.0,220.0,2.1,16.1,413.0,585.11,465.13
2018,11,8,13,45,297.0,208.5,2.05,16.1,366.0,523.57,419.57
2018,11,8,14,0,241.0,197.0,2.0,16.1,319.0,460.8,371.48
2018,11,8,14,15,134.5,173.0,1.85,15.85,240.5,318.79,259.21
2018,11,8,14,30,28.0,149.0,1.7,15.6,162.0,179.97,145.08
2018,11,8,14,45,93.5,151.5,1.6,15.4,188.5,258.86,212.37
2018,11,8,15,0,159.0,154.0,1.5,15.2,215.0,320.7,264.07
2018,11,8,15,15,105.0,133.5,1.4,14.8,172.0,249.34,205.39
2018,11,8,15,30,51.0,113.0,1.3,14.4,129.0,165.9,135.96
2018,11,8,15,45,25.5,89.5,1.2,14.0,97.5,117.58,95.14
2018,11,8,16,0,0.0,66.0,1.1,13.6,66.0,63.35,48.46
2018,11,8,16,15,5.5,51.0,1.1,13.3,51.5,52.37,39.04
2018,11,8,16,30,11.0,36.0,1.1,13.0,37.0,45.08,32.32
2018,11,8,16,45,10.5,24.0,1.1,12.75,24.5,31.83,18.88
2018,11,8,17,0,10.0,12.0,1.1,12.5,12.0,16.57,0.0
2018,11,8,17,15,5.0,6.0,1.1,12.35,6.0,5.46,0.0
2018,11,8,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,6,45,4.5,2.0,1.5,7.45,2.0,0.0,0.0
2018,11,9,7,0,9.0,4.0,1.5,7.5,4.0,3.64,0.0
2018,11,9,7,15,75.5,11.5,1.55,7.75,20.0,8.91,0.09
2018,11,9,7,30,142.0,19.0,1.6,8.0,36.0,14.59,7.14
2018,11,9,7,45,139.5,23.0,1.65,8.2,45.5,17.34,10.0
2018,11,9,8,0,137.0,27.0,1.7,8.4,55.0,27.08,14.36
2018,11,9,8,15,68.5,20.5,1.6,8.7,34.5,24.65,12.96
2018,11,9,8,30,0.0,14.0,1.5,9.0,14.0,12.3,5.17
2018,11,9,8,45,0.0,21.0,1.45,9.3,21.0,18.48,10.57
2018,11,9,9,0,0.0,28.0,1.4,9.6,28.0,24.66,15.93
2018,11,9,9,15,0.0,23.5,1.45,9.85,23.5,20.69,12.42
2018,11,9,9,30,0.0,19.0,1.5,10.1,19.0,16.73,8.92
2018,11,9,9,45,0.0,29.0,1.5,10.35,29.0,25.57,16.53
2018,11,9,10,0,0.0,39.0,1.5,10.6,39.0,34.42,24.08
2018,11,9,10,15,0.0,36.0,1.5,10.8,36.0,31.77,21.73
2018,11,9,10,30,0.0,33.0,1.5,11.0,33.0,29.13,19.4
2018,11,9,10,45,0.0,32.5,1.5,11.15,32.5,28.69,18.99
2018,11,9,11,0,0.0,32.0,1.5,11.3,32.0,28.26,18.57
2018,11,9,11,15,0.5,47.0,1.45,11.4,47.5,41.91,30.19
2018,11,9,11,30,1.0,62.0,1.4,11.5,63.0,55.62,41.79
2018,11,9,11,45,0.5,60.5,1.35,11.6,61.0,53.93,40.29
2018,11,9,12,0,0.0,59.0,1.3,11.7,59.0,52.2,38.79
2018,11,9,12,15,0.0,52.5,1.3,11.85,52.5,46.43,33.89
2018,11,9,12,30,0.0,46.0,1.3,12.0,46.0,40.66,29.0
2018,11,9,12,45,0.0,45.0,1.35,12.1,45.0,39.77,28.26
2018,11,9,13,0,0.0,44.0,1.4,12.2,44.0,38.88,27.52
2018,11,9,13,15,1.0,57.5,1.45,12.25,58.0,51.75,38.5
2018,11,9,13,30,2.0,71.0,1.5,12.3,72.0,64.64,49.49
2018,11,9,13,45,1.0,66.5,1.55,12.35,67.0,59.72,45.34
2018,11,9,14,0,0.0,62.0,1.6,12.4,62.0,54.81,41.21
2018,11,9,14,15,0.0,55.5,1.65,12.4,55.5,49.03,36.38
2018,11,9,14,30,0.0,49.0,1.7,12.4,49.0,43.26,31.54
2018,11,9,14,45,0.0,62.0,1.75,12.35,62.0,54.78,41.49
2018,11,9,15,0,0.0,75.0,1.8,12.3,75.0,66.6,51.69
2018,11,9,15,15,0.0,61.0,1.75,12.15,61.0,53.89,40.91
2018,11,9,15,30,0.0,47.0,1.7,12.0,47.0,41.46,30.28
2018,11,9,15,45,0.0,45.0,1.65,11.8,45.0,39.69,28.76
2018,11,9,16,0,0.0,43.0,1.6,11.6,43.0,37.94,27.13
2018,11,9,16,15,0.0,33.5,1.5,11.45,33.5,29.53,19.67
2018,11,9,16,30,0.0,24.0,1.4,11.3,24.0,21.13,12.13
2018,11,9,16,45,3.0,15.5,1.3,11.1,15.5,15.46,6.1
2018,11,9,17,0,6.0,7.0,1.2,10.9,7.0,9.75,0.0
2018,11,9,17,15,3.0,3.5,1.15,10.7,3.5,3.18,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
