Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,8,0,49.0,39.0,2.3,6.3,46.0,33.0,23.89
2018,11,30,8,15,161.0,53.5,2.35,6.9,87.0,56.62,37.69
2018,11,30,8,30,273.0,68.0,2.4,7.5,128.0,95.93,65.44
2018,11,30,8,45,316.0,81.5,2.45,8.15,164.5,135.27,98.09
2018,11,30,9,0,359.0,95.0,2.5,8.8,201.0,179.61,136.43
2018,11,30,9,15,280.0,111.0,2.55,9.35,200.5,190.56,150.62
2018,11,30,9,30,201.0,127.0,2.6,9.9,200.0,195.36,158.08
2018,11,30,9,45,120.0,144.0,2.65,10.5,188.5,186.92,152.83
2018,11,30,10,0,39.0,161.0,2.7,11.1,177.0,168.44,137.74
2018,11,30,10,15,56.0,177.0,2.75,11.55,202.0,195.92,160.53
2018,11,30,10,30,73.0,193.0,2.8,12.0,227.0,225.35,184.72
2018,11,30,10,45,75.5,192.5,2.85,12.45,229.0,230.72,188.92
2018,11,30,11,0,78.0,192.0,2.9,12.9,231.0,236.06,193.13
2018,11,30,11,15,78.5,198.0,2.9,13.2,238.0,246.89,201.79
2018,11,30,11,30,79.0,204.0,2.9,13.5,245.0,257.73,210.39
2018,11,30,11,45,130.0,213.0,2.85,13.8,281.5,321.84,263.01
2018,11,30,12,0,181.0,222.0,2.8,14.1,318.0,377.66,308.2
2018,11,30,12,15,171.5,210.5,2.75,14.25,301.5,363.9,297.02
2018,11,30,12,30,162.0,199.0,2.7,14.4,285.0,348.84,285.08
2018,11,30,12,45,112.5,188.5,2.6,14.55,247.5,300.22,245.02
2018,11,30,13,0,63.0,178.0,2.5,14.7,210.0,234.72,190.97
2018,11,30,13,15,62.0,185.5,2.3,14.7,216.0,245.24,199.69
2018,11,30,13,30,61.0,193.0,2.1,14.7,222.0,256.42,208.68
2018,11,30,13,45,88.5,181.0,1.95,14.75,221.0,268.52,219.62
2018,11,30,14,0,116.0,169.0,1.8,14.8,220.0,296.04,242.76
2018,11,30,14,15,63.5,118.5,1.65,14.65,146.0,174.98,143.4
2018,11,30,14,30,11.0,68.0,1.5,14.5,72.0,69.45,53.94
2018,11,30,14,45,18.5,89.5,1.4,14.4,96.0,105.08,84.54
2018,11,30,15,0,26.0,111.0,1.3,14.3,120.0,140.66,114.59
2018,11,30,15,15,49.5,81.5,1.2,14.0,95.5,123.63,101.34
2018,11,30,15,30,73.0,52.0,1.1,13.7,71.0,116.61,96.29
2018,11,30,15,45,89.5,40.0,1.05,13.45,59.0,124.03,102.58
2018,11,30,16,0,106.0,28.0,1.0,13.2,47.0,131.59,108.22
2018,11,30,16,15,53.0,18.0,1.0,12.9,27.5,64.78,49.85
2018,11,30,16,30,0.0,8.0,1.0,12.6,8.0,7.02,0.0
2018,11,30,16,45,4.5,5.5,1.0,12.25,5.5,7.59,0.0
2018,11,30,17,0,9.0,3.0,1.0,11.9,3.0,7.7,0.0
2018,11,30,17,15,4.5,1.5,1.0,11.8,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.5,1.5,1.36,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.8,3.0,2.63,0.0
2018,12,1,7,45,0.0,4.5,0.65,9.05,4.5,3.94,0.0
2018,12,1,8,0,0.0,6.0,0.7,9.3,6.0,5.26,0.0
2018,12,1,8,15,0.0,7.0,0.8,9.45,7.0,6.14,0.0
2018,12,1,8,30,0.0,8.0,0.9,9.6,8.0,7.02,0.48
2018,12,1,8,45,0.0,10.5,0.95,9.75,10.5,9.22,2.43
2018,12,1,9,0,0.0,13.0,1.0,9.9,13.0,11.42,4.37
2018,12,1,9,15,0.0,25.0,1.05,10.05,25.0,22.0,13.63
2018,12,1,9,30,0.0,37.0,1.1,10.2,37.0,32.61,22.83
2018,12,1,9,45,0.0,41.5,1.15,10.3,41.5,36.6,26.22
2018,12,1,10,0,0.0,46.0,1.2,10.4,46.0,40.59,29.6
2018,12,1,10,15,0.0,45.5,1.3,10.55,45.5,40.15,29.14
2018,12,1,10,30,0.0,45.0,1.4,10.7,45.0,39.72,28.7
2018,12,1,10,45,0.0,54.0,1.5,10.9,54.0,47.7,35.47
2018,12,1,11,0,0.0,63.0,1.6,11.1,63.0,55.69,42.21
2018,12,1,11,15,0.0,67.5,1.7,11.55,67.5,59.7,45.48
2018,12,1,11,30,0.0,72.0,1.8,12.0,72.0,63.7,48.75
2018,12,1,11,45,0.0,80.0,1.9,12.45,80.0,70.82,54.64
2018,12,1,12,0,0.0,88.0,2.0,12.9,88.0,77.95,60.52
2018,12,1,12,15,0.0,85.0,1.85,13.35,85.0,75.27,58.15
2018,12,1,12,30,0.0,82.0,1.7,13.8,82.0,72.6,55.82
2018,12,1,12,45,0.0,82.0,1.5,14.2,82.0,72.59,55.76
2018,12,1,13,0,0.0,82.0,1.3,14.6,82.0,72.59,55.71
2018,12,1,13,15,0.0,83.5,1.1,14.3,83.5,73.92,56.94
2018,12,1,13,30,0.0,85.0,0.9,14.0,85.0,75.32,58.25
2018,12,1,13,45,0.0,84.0,0.7,13.75,84.0,74.49,57.69
2018,12,1,14,0,0.0,83.0,0.5,13.5,83.0,73.72,57.18
2018,12,1,14,15,0.0,75.5,0.55,13.15,75.5,66.78,51.5
2018,12,1,14,30,0.0,68.0,0.6,12.8,68.0,60.11,46.01
2018,12,1,14,45,0.0,53.5,0.6,12.5,53.5,47.23,35.14
2018,12,1,15,0,0.0,39.0,0.6,12.2,39.0,34.38,24.18
2018,12,1,15,15,0.0,32.0,0.75,12.05,32.0,28.18,18.85
2018,12,1,15,30,0.0,25.0,0.9,11.9,25.0,22.0,13.47
2018,12,1,15,45,0.0,22.0,1.0,11.8,22.0,19.35,11.11
2018,12,1,16,0,0.0,19.0,1.1,11.7,19.0,16.7,8.69
2018,12,1,16,15,0.0,15.0,1.15,11.6,15.0,13.18,5.47
2018,12,1,16,30,0.0,11.0,1.2,11.5,11.0,9.66,1.91
2018,12,1,16,45,7.5,7.5,1.3,11.45,7.5,11.17,0.0
2018,12,1,17,0,15.0,4.0,1.4,11.4,4.0,11.93,0.0
2018,12,1,17,15,7.5,2.0,1.4,11.35,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,1.85,13.0,3.5,3.18,0.0
2018,12,2,7,30,0.0,7.0,1.9,13.3,7.0,6.14,0.0
2018,12,2,7,45,0.0,13.0,2.0,13.65,13.0,11.42,3.37
2018,12,2,8,0,0.0,19.0,2.1,14.0,19.0,16.71,8.87
2018,12,2,8,15,0.0,25.5,2.1,14.35,25.5,22.44,13.38
2018,12,2,8,30,0.0,32.0,2.1,14.7,32.0,28.19,18.43
2018,12,2,8,45,0.0,40.0,2.15,15.05,40.0,35.26,24.55
2018,12,2,9,0,0.0,48.0,2.2,15.4,48.0,42.35,30.6
2018,12,2,9,15,3.0,69.0,2.2,15.75,70.0,61.9,47.05
2018,12,2,9,30,6.0,90.0,2.2,16.1,92.0,81.98,63.8
2018,12,2,9,45,68.5,131.5,2.2,16.45,159.5,148.99,118.83
2018,12,2,10,0,131.0,173.0,2.2,16.8,227.0,227.9,183.03
2018,12,2,10,15,95.5,176.5,2.25,17.05,217.5,215.35,172.9
2018,12,2,10,30,60.0,180.0,2.3,17.3,208.0,204.78,164.13
2018,12,2,10,45,80.5,183.5,2.35,17.55,222.5,224.28,180.13
2018,12,2,11,0,101.0,187.0,2.4,17.8,237.0,254.75,204.77
2018,12,2,11,15,67.5,154.5,2.35,18.0,188.5,193.76,155.24
2018,12,2,11,30,34.0,122.0,2.3,18.2,140.0,139.8,110.84
2018,12,2,11,45,17.0,86.5,2.25,18.45,95.5,93.34,72.39
2018,12,2,12,0,0.0,51.0,2.2,18.7,51.0,45.06,31.94
2018,12,2,12,15,0.0,70.0,2.2,18.85,70.0,61.93,45.92
2018,12,2,12,30,0.0,89.0,2.2,19.0,89.0,78.9,59.88
2018,12,2,12,45,0.0,69.5,2.15,19.15,69.5,61.48,45.5
2018,12,2,13,0,0.0,50.0,2.1,19.3,50.0,44.17,31.19
2018,12,2,13,15,0.5,67.0,2.2,19.4,67.0,59.67,44.09
2018,12,2,13,30,1.0,84.0,2.3,19.5,84.0,75.24,57.0
2018,12,2,13,45,112.0,90.5,2.35,19.65,139.5,208.03,169.73
2018,12,2,14,0,223.0,97.0,2.4,19.8,195.0,313.31,257.13
2018,12,2,14,15,431.0,90.0,2.45,19.85,263.0,512.0,415.83
2018,12,2,14,30,639.0,83.0,2.5,19.9,331.0,676.43,539.69
2018,12,2,14,45,608.0,79.5,2.55,19.95,298.0,638.74,511.31
2018,12,2,15,0,577.0,76.0,2.6,20.0,265.0,599.56,482.77
2018,12,2,15,15,593.0,68.0,2.55,19.85,240.5,590.73,476.52
2018,12,2,15,30,609.0,60.0,2.5,19.7,216.0,578.85,466.97
2018,12,2,15,45,559.5,54.0,2.45,19.55,177.0,518.11,418.83
2018,12,2,16,0,510.0,48.0,2.4,19.4,138.0,458.33,369.6
2018,12,2,16,15,424.0,40.0,2.45,19.1,100.5,373.11,297.06
2018,12,2,16,30,338.0,32.0,2.5,18.8,63.0,292.78,216.08
2018,12,2,16,45,206.0,20.5,2.5,18.55,36.0,168.7,0.0
2018,12,2,17,0,74.0,9.0,2.5,18.3,9.0,49.1,0.0
2018,12,2,17,15,37.0,4.5,2.5,18.05,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,15,25.0,7.5,0.95,8.35,8.5,6.82,0.0
2018,12,3,7,30,50.0,15.0,1.0,8.8,17.0,13.64,0.0
2018,12,3,7,45,137.0,30.0,1.1,9.25,45.5,23.42,12.81
2018,12,3,8,0,224.0,45.0,1.2,9.7,74.0,34.74,24.91
2018,12,3,8,15,417.5,47.5,1.25,10.15,126.5,67.24,37.74
2018,12,3,8,30,611.0,50.0,1.3,10.6,179.0,120.83,70.69
2018,12,3,8,45,531.5,66.0,1.35,11.05,195.5,160.19,108.27
2018,12,3,9,0,452.0,82.0,1.4,11.5,212.0,187.47,137.47
2018,12,3,9,15,340.0,104.5,1.45,12.05,210.0,204.04,157.88
2018,12,3,9,30,228.0,127.0,1.5,12.6,208.0,203.54,162.06
2018,12,3,9,45,156.0,148.5,1.55,13.15,206.5,205.11,165.4
2018,12,3,10,0,84.0,170.0,1.6,13.7,205.0,197.73,160.03
2018,12,3,10,15,133.5,184.5,1.65,14.1,244.0,248.99,201.99
2018,12,3,10,30,183.0,199.0,1.7,14.5,283.0,299.48,242.81
2018,12,3,10,45,188.0,209.0,1.75,14.9,298.5,323.23,261.63
2018,12,3,11,0,193.0,219.0,1.8,15.3,314.0,347.17,280.46
2018,12,3,11,15,206.0,223.5,1.85,15.5,327.5,370.67,299.15
2018,12,3,11,30,219.0,228.0,1.9,15.7,341.0,394.62,318.08
2018,12,3,11,45,213.5,231.0,1.95,15.95,342.0,403.51,324.8
2018,12,3,12,0,208.0,234.0,2.0,16.2,343.0,411.5,330.86
2018,12,3,12,15,234.0,230.5,2.0,16.25,353.0,436.12,350.7
2018,12,3,12,30,260.0,227.0,2.0,16.3,363.0,475.82,381.66
2018,12,3,12,45,250.0,222.5,2.05,16.4,351.5,470.23,377.38
2018,12,3,13,0,240.0,218.0,2.1,16.5,340.0,463.3,372.36
2018,12,3,13,15,324.5,197.0,2.05,16.5,356.0,515.86,415.28
2018,12,3,13,30,409.0,176.0,2.0,16.5,372.0,584.91,469.28
2018,12,3,13,45,442.0,160.5,2.0,16.45,362.5,598.65,480.82
2018,12,3,14,0,475.0,145.0,2.0,16.4,353.0,609.98,491.02
2018,12,3,14,15,472.0,133.5,1.9,16.3,328.5,592.75,478.66
2018,12,3,14,30,469.0,122.0,1.8,16.2,304.0,573.39,464.77
2018,12,3,14,45,486.5,108.0,1.7,16.05,281.0,565.76,459.97
2018,12,3,15,0,504.0,94.0,1.6,15.9,258.0,561.28,456.8
2018,12,3,15,15,595.0,72.5,1.45,15.25,242.0,597.78,484.85
2018,12,3,15,30,686.0,51.0,1.3,14.6,226.0,620.06,500.61
2018,12,3,15,45,653.0,45.5,1.1,13.95,187.5,569.73,460.1
2018,12,3,16,0,620.0,40.0,0.9,13.3,149.0,519.0,417.81
2018,12,3,16,15,522.5,34.0,0.95,12.55,108.0,424.17,340.25
2018,12,3,16,30,425.0,28.0,1.0,11.8,67.0,344.53,257.26
2018,12,3,16,45,266.5,18.5,1.0,11.1,38.5,203.4,0.0
2018,12,3,17,0,108.0,9.0,1.0,10.4,10.0,67.95,0.0
2018,12,3,17,15,54.0,4.5,1.05,10.25,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,4,7,15,95.5,9.5,0.85,2.25,13.5,8.64,0.0
2018,12,4,7,30,191.0,19.0,1.0,2.8,27.0,17.28,0.0
2018,12,4,7,45,331.5,29.5,1.1,3.35,63.0,24.67,13.77
2018,12,4,8,0,472.0,40.0,1.2,3.9,99.0,32.82,23.75
2018,12,4,8,15,549.5,46.0,1.35,4.4,141.0,72.93,39.34
2018,12,4,8,30,627.0,52.0,1.5,4.9,183.0,123.29,73.68
2018,12,4,8,45,676.5,56.5,1.7,5.4,225.0,177.56,119.05
2018,12,4,9,0,726.0,61.0,1.9,5.9,267.0,235.09,170.58
2018,12,4,9,15,760.5,64.0,1.9,6.25,306.5,291.56,222.87
2018,12,4,9,30,795.0,67.0,1.9,6.6,346.0,350.74,277.06
2018,12,4,9,45,820.0,68.5,1.9,6.95,380.5,406.93,327.88
2018,12,4,10,0,845.0,70.0,1.9,7.3,415.0,464.08,378.04
2018,12,4,10,15,852.0,73.0,1.85,7.5,441.0,514.44,421.37
2018,12,4,10,30,859.0,76.0,1.8,7.7,467.0,563.46,462.17
2018,12,4,10,45,661.0,123.0,1.7,7.95,432.0,537.51,441.65
2018,12,4,11,0,463.0,170.0,1.6,8.2,397.0,486.36,400.32
2018,12,4,11,15,318.0,191.5,1.55,8.4,349.5,421.7,348.25
2018,12,4,11,30,173.0,213.0,1.5,8.6,302.0,345.17,285.0
2018,12,4,11,45,105.0,210.5,1.4,8.75,264.5,299.97,247.34
2018,12,4,12,0,37.0,208.0,1.3,8.9,227.0,237.46,194.75
2018,12,4,12,15,37.0,208.0,1.25,9.0,227.0,240.06,197.09
2018,12,4,12,30,37.0,208.0,1.2,9.1,227.0,242.71,199.19
2018,12,4,12,45,78.5,207.5,1.15,9.15,247.5,279.36,230.42
2018,12,4,13,0,120.0,207.0,1.1,9.2,268.0,332.46,274.21
2018,12,4,13,15,176.0,204.5,1.1,9.2,290.5,381.53,314.9
2018,12,4,13,30,232.0,202.0,1.1,9.2,313.0,447.39,367.98
2018,12,4,13,45,223.0,192.0,1.05,9.2,294.5,414.63,342.26
2018,12,4,14,0,214.0,182.0,1.0,9.2,276.0,397.36,329.13
2018,12,4,14,15,201.5,170.0,1.0,9.05,253.5,373.73,311.04
2018,12,4,14,30,189.0,158.0,1.0,8.9,231.0,349.55,292.3
2018,12,4,14,45,172.5,143.5,1.0,8.75,205.5,318.2,267.37
2018,12,4,15,0,156.0,129.0,1.0,8.6,180.0,286.7,241.89
2018,12,4,15,15,135.0,113.5,0.9,8.25,153.5,250.24,211.59
2018,12,4,15,30,114.0,98.0,0.8,7.9,127.0,214.25,181.05
2018,12,4,15,45,89.5,81.0,0.7,7.55,101.0,173.94,146.12
2018,12,4,16,0,65.0,64.0,0.6,7.2,75.0,134.5,111.26
2018,12,4,16,15,42.0,46.5,0.6,6.75,53.0,84.73,67.32
2018,12,4,16,30,19.0,29.0,0.6,6.3,31.0,46.78,31.72
2018,12,4,16,45,17.0,17.0,0.6,5.8,18.0,29.0,0.0
2018,12,4,17,0,15.0,5.0,0.6,5.3,5.0,12.85,0.0
2018,12,4,17,15,7.5,2.5,0.55,5.2,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.85,0.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,5,7,15,17.0,7.5,1.1,0.1,8.0,0.0,0.0
2018,12,5,7,30,34.0,15.0,1.2,0.5,16.0,13.64,0.0
2018,12,5,7,45,86.0,29.5,1.35,0.85,38.5,23.72,12.68
2018,12,5,8,0,138.0,44.0,1.5,1.2,61.0,34.92,25.84
2018,12,5,8,15,183.5,58.5,1.6,1.75,90.5,59.89,40.93
2018,12,5,8,30,229.0,73.0,1.7,2.3,120.0,91.24,64.59
2018,12,5,8,45,321.5,81.5,1.85,2.85,163.0,132.69,97.07
2018,12,5,9,0,414.0,90.0,2.0,3.4,206.0,183.91,140.02
2018,12,5,9,15,599.0,79.5,2.1,3.75,274.0,257.09,200.59
2018,12,5,9,30,784.0,69.0,2.2,4.1,342.0,347.17,277.18
2018,12,5,9,45,822.5,68.5,2.3,4.5,379.5,406.11,330.73
2018,12,5,10,0,861.0,68.0,2.4,4.9,417.0,467.33,385.07
2018,12,5,10,15,876.0,69.5,2.45,5.0,445.5,520.82,432.21
2018,12,5,10,30,891.0,71.0,2.5,5.1,474.0,571.11,475.58
2018,12,5,10,45,885.5,75.5,2.55,5.25,491.5,616.75,513.82
2018,12,5,11,0,880.0,80.0,2.6,5.4,509.0,656.99,546.91
2018,12,5,11,15,884.5,82.0,2.6,5.45,523.0,698.15,580.0
2018,12,5,11,30,889.0,84.0,2.6,5.5,537.0,736.88,609.83
2018,12,5,11,45,670.0,118.0,2.6,5.5,462.0,647.35,539.42
2018,12,5,12,0,451.0,152.0,2.6,5.5,387.0,532.4,446.99
2018,12,5,12,15,303.0,167.0,2.6,5.55,324.5,430.89,364.01
2018,12,5,12,30,155.0,182.0,2.6,5.6,262.0,322.57,272.55
2018,12,5,12,45,79.5,147.5,2.6,5.6,188.5,224.9,189.92
2018,12,5,13,0,4.0,113.0,2.6,5.6,115.0,105.58,86.19
2018,12,5,13,15,4.5,114.5,2.6,5.55,116.5,107.83,88.42
2018,12,5,13,30,5.0,116.0,2.6,5.5,118.0,110.22,90.62
2018,12,5,13,45,138.5,126.0,2.55,5.5,186.5,259.56,223.17
2018,12,5,14,0,272.0,136.0,2.5,5.5,255.0,404.41,346.9
2018,12,5,14,15,244.5,114.0,2.4,5.4,215.5,353.54,304.39
2018,12,5,14,30,217.0,92.0,2.3,5.3,176.0,301.51,261.28
2018,12,5,14,45,172.5,86.5,2.25,5.15,149.5,256.52,222.61
2018,12,5,15,0,128.0,81.0,2.2,5.0,123.0,212.38,183.96
2018,12,5,15,15,109.5,77.5,2.0,4.7,110.0,178.79,154.74
2018,12,5,15,30,91.0,74.0,1.8,4.4,97.0,160.67,138.3
2018,12,5,15,45,89.0,56.0,1.65,4.05,75.0,134.88,115.5
2018,12,5,16,0,87.0,38.0,1.5,3.7,53.0,120.03,101.6
2018,12,5,16,15,220.0,35.5,1.4,3.15,59.0,224.53,189.97
2018,12,5,16,30,353.0,33.0,1.3,2.6,65.0,302.95,235.29
2018,12,5,16,45,218.5,21.0,1.25,2.0,37.5,176.16,0.0
2018,12,5,17,0,84.0,9.0,1.2,1.4,10.0,54.75,0.0
2018,12,5,17,15,42.0,4.5,1.2,1.15,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.8,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.65,-4.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,39.0,4.5,0.7,-3.4,6.0,0.0,0.0
2018,12,6,7,30,78.0,9.0,0.8,-2.7,12.0,8.19,0.0
2018,12,6,7,45,212.0,21.5,0.85,-2.05,44.0,17.2,7.37
2018,12,6,8,0,346.0,34.0,0.9,-1.4,76.0,27.24,19.12
2018,12,6,8,15,444.5,43.5,0.9,-0.8,119.5,62.42,35.11
2018,12,6,8,30,543.0,53.0,0.9,-0.2,163.0,111.79,68.9
2018,12,6,8,45,623.0,56.5,0.95,0.4,209.5,163.72,111.08
2018,12,6,9,0,703.0,60.0,1.0,1.0,256.0,225.58,165.2
2018,12,6,9,15,767.5,59.5,1.0,1.45,301.5,285.76,219.85
2018,12,6,9,30,832.0,59.0,1.0,1.9,347.0,351.81,279.34
2018,12,6,9,45,849.0,62.0,0.95,2.35,380.5,408.09,330.31
2018,12,6,10,0,866.0,65.0,0.9,2.8,414.0,464.51,379.59
2018,12,6,10,15,804.5,81.0,1.0,3.2,422.5,495.51,408.17
2018,12,6,10,30,743.0,97.0,1.1,3.6,431.0,519.82,430.08
2018,12,6,10,45,817.5,85.5,1.15,3.95,469.0,585.75,483.87
2018,12,6,11,0,892.0,74.0,1.2,4.3,507.0,652.19,536.56
2018,12,6,11,15,719.5,117.0,1.3,4.55,472.5,626.82,516.21
2018,12,6,11,30,547.0,160.0,1.4,4.8,438.0,574.21,474.88
2018,12,6,11,45,549.0,161.0,1.45,5.1,443.0,597.61,494.0
2018,12,6,12,0,551.0,162.0,1.5,5.4,448.0,619.21,510.78
2018,12,6,12,15,667.5,133.0,1.55,5.55,478.5,702.66,576.55
2018,12,6,12,30,784.0,104.0,1.6,5.7,509.0,776.52,630.94
2018,12,6,12,45,820.5,94.0,1.7,5.85,511.5,811.31,656.64
2018,12,6,13,0,857.0,84.0,1.8,6.0,514.0,843.43,680.84
2018,12,6,13,15,691.5,116.5,1.8,6.05,456.0,756.79,617.15
2018,12,6,13,30,526.0,149.0,1.8,6.1,398.0,651.91,538.77
2018,12,6,13,45,497.0,146.5,1.85,6.1,373.0,627.63,521.81
2018,12,6,14,0,468.0,144.0,1.9,6.1,348.0,601.29,502.23
2018,12,6,14,15,465.0,133.5,1.9,6.0,324.5,585.52,491.31
2018,12,6,14,30,462.0,123.0,1.9,5.9,301.0,567.68,478.52
2018,12,6,14,45,454.0,112.0,1.85,5.75,273.0,543.09,459.89
2018,12,6,15,0,446.0,101.0,1.8,5.6,245.0,516.8,439.52
2018,12,6,15,15,430.5,89.5,1.6,5.05,214.0,482.38,411.81
2018,12,6,15,30,415.0,78.0,1.4,4.5,183.0,446.97,382.39
2018,12,6,15,45,334.0,66.0,1.2,3.9,140.5,361.77,310.08
2018,12,6,16,0,253.0,54.0,1.0,3.3,98.0,280.33,239.18
2018,12,6,16,15,138.0,36.0,1.0,2.65,59.0,153.84,128.75
2018,12,6,16,30,23.0,18.0,1.0,2.0,20.0,38.59,25.73
2018,12,6,16,45,31.0,11.5,0.95,1.3,12.5,39.35,0.0
2018,12,6,17,0,39.0,5.0,0.9,0.6,5.0,26.18,0.0
2018,12,6,17,15,19.5,2.5,0.95,0.55,2.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,-1.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.75,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,7,15,28.0,6.0,0.8,-1.25,7.0,0.0,0.0
2018,12,7,7,30,56.0,12.0,0.9,-0.6,14.0,10.91,0.0
2018,12,7,7,45,56.5,19.5,0.95,0.05,24.0,16.07,5.95
2018,12,7,8,0,57.0,27.0,1.0,0.7,34.0,22.02,14.18
2018,12,7,8,15,143.0,48.0,1.05,1.25,74.5,48.37,32.45
2018,12,7,8,30,229.0,69.0,1.1,1.8,115.0,86.76,60.8
2018,12,7,8,45,314.5,79.0,1.15,2.3,157.0,127.77,93.05
2018,12,7,9,0,400.0,89.0,1.2,2.8,199.0,177.89,135.09
2018,12,7,9,15,396.0,102.0,1.2,3.45,224.5,214.63,169.65
2018,12,7,9,30,392.0,115.0,1.2,4.1,250.0,250.64,203.01
2018,12,7,9,45,380.5,131.0,1.2,4.8,272.5,285.74,234.7
2018,12,7,10,0,369.0,147.0,1.2,5.5,295.0,319.24,263.93
2018,12,7,10,15,319.0,165.5,1.2,5.95,299.5,327.51,271.9
2018,12,7,10,30,269.0,184.0,1.2,6.4,304.0,337.11,280.07
2018,12,7,10,45,269.0,192.0,1.2,6.85,317.0,360.34,299.05
2018,12,7,11,0,269.0,200.0,1.2,7.3,330.0,383.02,317.12
2018,12,7,11,15,336.0,196.5,1.1,7.4,363.5,437.31,360.97
2018,12,7,11,30,403.0,193.0,1.0,7.5,397.0,507.07,415.44
2018,12,7,11,45,390.5,198.5,0.9,7.6,398.0,508.14,415.2
2018,12,7,12,0,378.0,204.0,0.8,7.7,399.0,519.04,422.74
2018,12,7,12,15,365.0,205.5,0.8,7.8,393.5,523.12,425.75
2018,12,7,12,30,352.0,207.0,0.8,7.9,388.0,525.35,427.4
2018,12,7,12,45,384.5,197.0,0.75,8.0,392.0,549.81,446.64
2018,12,7,13,0,417.0,187.0,0.7,8.1,396.0,589.6,476.57
2018,12,7,13,15,404.0,183.0,0.7,8.1,380.0,581.23,470.25
2018,12,7,13,30,391.0,179.0,0.7,8.1,364.0,554.34,450.99
2018,12,7,13,45,369.5,173.0,0.7,8.15,341.0,532.4,434.95
2018,12,7,14,0,348.0,167.0,0.7,8.2,318.0,509.02,417.6
2018,12,7,14,15,345.0,155.0,0.65,8.05,296.0,492.39,405.71
2018,12,7,14,30,342.0,143.0,0.6,7.9,274.0,474.31,392.49
2018,12,7,14,45,229.5,136.0,0.55,7.75,220.5,370.96,309.29
2018,12,7,15,0,117.0,129.0,0.5,7.6,167.0,255.12,213.85
2018,12,7,15,15,110.0,114.0,0.45,7.35,146.0,231.38,195.02
2018,12,7,15,30,103.0,99.0,0.4,7.1,125.0,207.62,175.01
2018,12,7,15,45,74.0,72.0,0.35,6.85,89.0,148.19,124.02
2018,12,7,16,0,45.0,45.0,0.3,6.6,53.0,89.15,72.57
2018,12,7,16,15,22.5,26.0,0.35,6.4,30.0,38.99,28.35
2018,12,7,16,30,0.0,7.0,0.4,6.2,7.0,6.14,0.0
2018,12,7,16,45,7.5,6.5,0.4,6.0,6.5,11.7,0.0
2018,12,7,17,0,15.0,6.0,0.4,5.8,6.0,13.78,0.0
2018,12,7,17,15,7.5,3.0,0.45,5.6,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,2.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,0.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,-0.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.3,-0.75,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.4,-0.6,2.0,1.82,0.0
2018,12,8,7,45,1.5,13.0,1.5,-0.4,13.0,11.43,2.22
2018,12,8,8,0,3.0,24.0,1.6,-0.2,24.0,21.15,13.38
2018,12,8,8,15,12.5,48.5,1.6,0.05,50.5,42.51,31.57
2018,12,8,8,30,22.0,73.0,1.6,0.3,77.0,65.71,51.97
2018,12,8,8,45,40.5,90.0,1.6,0.55,100.0,86.16,69.53
2018,12,8,9,0,59.0,107.0,1.6,0.8,123.0,109.08,89.4
2018,12,8,9,15,70.5,123.5,1.6,1.0,145.5,131.93,109.58
2018,12,8,9,30,82.0,140.0,1.6,1.2,168.0,156.31,131.04
2018,12,8,9,45,134.0,154.0,1.6,1.45,205.0,200.2,168.67
2018,12,8,10,0,186.0,168.0,1.6,1.7,242.0,245.92,207.88
2018,12,8,10,15,200.5,178.0,1.55,1.9,263.0,274.28,232.32
2018,12,8,10,30,215.0,188.0,1.5,2.1,284.0,303.78,257.44
2018,12,8,10,45,140.5,195.0,1.45,2.35,259.0,279.15,236.22
2018,12,8,11,0,66.0,202.0,1.4,2.6,234.0,238.63,201.18
2018,12,8,11,15,56.5,204.5,1.4,2.7,232.5,238.83,201.28
2018,12,8,11,30,47.0,207.0,1.4,2.8,231.0,238.25,200.48
2018,12,8,11,45,30.5,195.5,1.4,2.95,211.0,216.41,181.67
2018,12,8,12,0,14.0,184.0,1.4,3.1,191.0,182.81,152.87
2018,12,8,12,15,11.5,181.0,1.4,3.15,187.0,178.76,149.47
2018,12,8,12,30,9.0,178.0,1.4,3.2,183.0,174.61,145.9
2018,12,8,12,45,16.5,182.5,1.4,3.3,191.0,186.63,156.4
2018,12,8,13,0,24.0,187.0,1.4,3.4,199.0,199.19,167.32
2018,12,8,13,15,32.5,189.0,1.4,3.4,204.5,224.66,189.18
2018,12,8,13,30,41.0,191.0,1.4,3.4,210.0,237.34,200.25
2018,12,8,13,45,47.0,184.5,1.4,3.4,205.5,237.62,200.98
2018,12,8,14,0,53.0,178.0,1.4,3.4,201.0,238.01,201.87
2018,12,8,14,15,38.0,161.0,1.3,3.35,177.0,206.68,175.18
2018,12,8,14,30,23.0,144.0,1.2,3.3,153.0,162.0,136.9
2018,12,8,14,45,11.5,116.0,1.15,3.25,120.5,121.79,102.14
2018,12,8,15,0,0.0,88.0,1.1,3.2,88.0,82.27,67.37
2018,12,8,15,15,0.0,67.5,1.05,2.9,67.5,61.12,48.88
2018,12,8,15,30,0.0,47.0,1.0,2.6,47.0,41.47,31.46
2018,12,8,15,45,0.0,38.0,0.9,2.3,38.0,33.5,24.28
2018,12,8,16,0,0.0,29.0,0.8,2.0,29.0,25.54,17.01
2018,12,8,16,15,0.0,22.0,0.85,1.8,22.0,19.36,11.23
2018,12,8,16,30,0.0,15.0,0.9,1.6,15.0,13.19,4.97
2018,12,8,16,45,12.5,9.5,0.95,1.4,9.5,18.98,0.0
2018,12,8,17,0,25.0,4.0,1.0,1.2,4.0,17.53,0.0
2018,12,8,17,15,12.5,2.0,1.05,1.2,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.75,-0.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,-0.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.95,-1.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.1,-1.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.1,-1.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.0,-1.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.9,-1.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.85,-1.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.9,-2.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.9,-2.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.95,-2.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.0,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.05,-2.45,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.1,-2.4,4.0,3.64,0.0
2018,12,9,7,45,0.0,8.0,3.2,-2.35,8.0,7.02,0.0
2018,12,9,8,0,0.0,12.0,3.3,-2.3,12.0,10.54,3.85
2018,12,9,8,15,0.0,15.0,3.35,-2.1,15.0,13.18,6.09
2018,12,9,8,30,0.0,18.0,3.4,-1.9,18.0,15.82,8.62
2018,12,9,8,45,0.0,20.5,3.5,-1.75,20.5,18.02,10.71
2018,12,9,9,0,0.0,23.0,3.6,-1.6,23.0,20.23,12.75
2018,12,9,9,15,0.0,38.0,3.65,-1.35,38.0,33.49,24.77
2018,12,9,9,30,0.0,53.0,3.7,-1.1,53.0,46.78,36.72
2018,12,9,9,45,3.5,65.0,3.75,-0.85,66.5,58.81,47.39
2018,12,9,10,0,7.0,77.0,3.8,-0.6,80.0,71.25,58.41
2018,12,9,10,15,3.5,57.0,3.9,-0.4,58.5,52.06,41.17
2018,12,9,10,30,0.0,37.0,4.0,-0.2,37.0,32.63,23.67
2018,12,9,10,45,0.0,41.5,4.1,0.05,41.5,36.62,27.18
2018,12,9,11,0,0.0,46.0,4.2,0.3,46.0,40.61,30.67
2018,12,9,11,15,1.0,61.5,4.25,0.45,62.0,55.02,43.44
2018,12,9,11,30,2.0,77.0,4.3,0.6,78.0,69.53,56.25
2018,12,9,11,45,1.0,70.0,4.35,0.75,70.5,62.65,50.06
2018,12,9,12,0,0.0,63.0,4.4,0.9,63.0,55.7,43.85
2018,12,9,12,15,3.0,87.0,4.15,0.95,88.5,79.41,64.87
2018,12,9,12,30,6.0,111.0,3.9,1.0,114.0,104.76,87.21
2018,12,9,12,45,10.5,110.5,3.65,1.05,115.5,108.25,90.46
2018,12,9,13,0,15.0,110.0,3.4,1.1,117.0,111.9,93.88
2018,12,9,13,15,8.0,89.0,3.5,1.05,92.5,85.91,70.9
2018,12,9,13,30,1.0,68.0,3.6,1.0,68.0,60.98,48.7
2018,12,9,13,45,1.5,73.0,3.65,0.95,73.5,65.85,53.14
2018,12,9,14,0,2.0,78.0,3.7,0.9,79.0,70.72,57.57
2018,12,9,14,15,2.5,84.5,3.85,0.85,85.5,77.77,63.95
2018,12,9,14,30,3.0,91.0,4.0,0.8,92.0,85.46,70.92
2018,12,9,14,45,1.5,70.0,4.1,0.7,70.5,63.24,51.19
2018,12,9,15,0,0.0,49.0,4.2,0.6,49.0,43.23,33.29
2018,12,9,15,15,16.5,39.5,4.2,0.5,43.5,48.86,39.07
2018,12,9,15,30,33.0,30.0,4.2,0.4,38.0,58.47,48.26
2018,12,9,15,45,197.0,46.5,4.25,0.25,82.0,230.42,204.58
2018,12,9,16,0,361.0,63.0,4.3,0.1,126.0,370.4,324.71
2018,12,9,16,15,286.0,52.0,4.25,-0.05,93.0,296.57,254.59
2018,12,9,16,30,211.0,41.0,4.2,-0.2,60.0,229.03,180.36
2018,12,9,16,45,115.0,23.5,4.2,-0.3,33.0,121.58,0.0
2018,12,9,17,0,19.0,6.0,4.2,-0.4,6.0,16.03,0.0
2018,12,9,17,15,9.5,3.0,4.2,-0.45,3.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.15,-0.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,3.95,-0.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,3.8,-0.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.8,-0.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.8,-0.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.75,-0.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.65,-0.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.95,-1.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.85,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.55,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.45,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.3,-1.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.15,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,7,15,8.0,3.5,2.1,-1.5,3.5,0.0,0.0
2018,12,10,7,30,16.0,7.0,2.1,-1.4,7.0,6.37,0.0
2018,12,10,7,45,8.0,18.0,2.15,-1.25,18.0,15.92,3.97
2018,12,10,8,0,0.0,29.0,2.2,-1.1,29.0,25.43,17.11
2018,12,10,8,15,0.0,41.0,2.2,-0.9,41.0,35.85,26.11
2018,12,10,8,30,0.0,53.0,2.2,-0.7,53.0,46.44,35.96
2018,12,10,8,45,0.0,65.5,2.25,-0.5,65.5,57.57,46.18
2018,12,10,9,0,0.0,78.0,2.3,-0.3,78.0,68.83,56.36
2018,12,10,9,15,78.0,102.5,2.35,-0.15,128.5,117.2,96.96
2018,12,10,9,30,156.0,127.0,2.4,0.0,179.0,172.13,144.09
2018,12,10,9,45,280.5,132.5,2.4,0.15,238.5,240.39,202.65
2018,12,10,10,0,405.0,138.0,2.4,0.3,298.0,323.86,274.54
2018,12,10,10,15,455.0,139.0,2.4,0.5,330.5,372.82,317.34
2018,12,10,10,30,505.0,140.0,2.4,0.7,363.0,425.41,362.75
2018,12,10,10,45,544.0,138.0,2.4,0.85,388.5,471.67,402.35
2018,12,10,11,0,583.0,136.0,2.4,1.0,414.0,524.71,446.72
2018,12,10,11,15,674.0,114.5,2.35,1.15,445.0,588.41,499.62
2018,12,10,11,30,765.0,93.0,2.3,1.3,476.0,652.28,551.78
2018,12,10,11,45,794.0,87.5,2.3,1.45,490.0,694.19,584.11
2018,12,10,12,0,823.0,82.0,2.3,1.6,504.0,734.83,614.68
2018,12,10,12,15,813.0,84.0,2.25,1.7,500.0,752.28,627.07
2018,12,10,12,30,803.0,86.0,2.2,1.8,496.0,766.32,637.11
2018,12,10,12,45,802.5,85.0,2.2,1.9,489.0,781.17,648.29
2018,12,10,13,0,802.0,84.0,2.2,2.0,482.0,792.88,657.19
2018,12,10,13,15,795.0,84.0,2.2,2.1,468.5,797.12,660.61
2018,12,10,13,30,788.0,84.0,2.2,2.2,455.0,798.06,661.75
2018,12,10,13,45,804.0,82.5,2.15,2.25,445.0,813.61,673.77
2018,12,10,14,0,820.0,81.0,2.1,2.3,435.0,825.89,683.22
2018,12,10,14,15,703.0,91.5,2.0,2.25,380.5,742.24,619.88
2018,12,10,14,30,586.0,102.0,1.9,2.2,326.0,651.64,550.73
2018,12,10,14,45,410.5,114.0,1.8,2.2,264.0,508.85,436.34
2018,12,10,15,0,235.0,126.0,1.7,2.2,202.0,362.01,312.92
2018,12,10,15,15,177.0,113.0,1.5,1.95,166.0,282.91,245.94
2018,12,10,15,30,119.0,100.0,1.3,1.7,130.0,221.55,191.96
2018,12,10,15,45,106.0,82.0,1.1,1.45,105.0,188.13,162.35
2018,12,10,16,0,93.0,64.0,0.9,1.2,80.0,154.62,131.9
2018,12,10,16,15,54.0,48.0,0.85,0.8,56.5,107.17,88.28
