Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,16,30,15.0,32.0,0.8,0.4,33.0,50.74,35.56
2018,12,10,16,45,28.5,19.5,0.75,0.0,20.0,47.15,0.0
2018,12,10,17,0,42.0,7.0,0.7,-0.4,7.0,29.76,0.0
2018,12,10,17,15,21.0,3.5,0.7,-0.5,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.75,-2.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,12,11,7,15,79.5,6.5,0.85,-4.55,8.5,0.0,0.0
2018,12,11,7,30,159.0,13.0,0.9,-3.9,17.0,11.82,0.0
2018,12,11,7,45,258.5,22.5,0.95,-3.25,44.0,18.61,4.72
2018,12,11,8,0,358.0,32.0,1.0,-2.6,71.0,25.93,17.62
2018,12,11,8,15,431.5,45.0,1.05,-1.95,112.5,58.29,33.73
2018,12,11,8,30,505.0,58.0,1.1,-1.3,154.0,106.38,66.51
2018,12,11,8,45,661.0,56.0,1.1,-0.6,213.0,162.52,108.19
2018,12,11,9,0,817.0,54.0,1.1,0.1,272.0,237.15,170.07
2018,12,11,9,15,846.5,58.0,1.15,0.6,313.5,297.71,226.94
2018,12,11,9,30,876.0,62.0,1.2,1.1,355.0,360.38,285.29
2018,12,11,9,45,899.0,66.0,1.25,1.6,393.5,422.3,341.84
2018,12,11,10,0,922.0,70.0,1.3,2.1,432.0,484.97,397.26
2018,12,11,10,15,940.0,72.5,1.3,2.5,464.0,544.03,447.88
2018,12,11,10,30,958.0,75.0,1.3,2.9,496.0,600.16,494.52
2018,12,11,10,45,967.5,76.5,1.35,3.3,519.5,651.33,536.22
2018,12,11,11,0,977.0,78.0,1.4,3.7,543.0,700.67,575.33
2018,12,11,11,15,978.5,79.0,1.45,4.05,556.5,742.09,607.59
2018,12,11,11,30,980.0,80.0,1.5,4.4,570.0,780.61,636.14
2018,12,11,11,45,978.5,81.5,1.55,4.75,576.0,814.47,659.99
2018,12,11,12,0,977.0,83.0,1.6,5.1,582.0,844.97,681.34
2018,12,11,12,15,975.5,83.0,1.6,5.35,581.0,870.24,698.55
2018,12,11,12,30,974.0,83.0,1.6,5.6,580.0,891.92,713.25
2018,12,11,12,45,968.0,84.0,1.65,5.85,571.0,907.46,724.37
2018,12,11,13,0,962.0,85.0,1.7,6.1,562.0,926.9,738.46
2018,12,11,13,15,953.0,84.0,1.7,6.2,544.0,930.02,740.78
2018,12,11,13,30,944.0,83.0,1.7,6.3,526.0,929.18,740.67
2018,12,11,13,45,928.5,81.0,1.7,6.45,499.5,917.66,733.03
2018,12,11,14,0,913.0,79.0,1.7,6.6,473.0,902.34,722.88
2018,12,11,14,15,896.0,76.5,1.6,6.5,441.5,881.51,708.17
2018,12,11,14,30,879.0,74.0,1.5,6.4,410.0,857.27,690.96
2018,12,11,14,45,855.0,70.5,1.4,6.3,372.5,822.82,666.11
2018,12,11,15,0,831.0,67.0,1.3,6.2,335.0,785.61,638.87
2018,12,11,15,15,796.0,62.5,1.2,5.45,292.5,736.06,603.09
2018,12,11,15,30,761.0,58.0,1.1,4.7,250.0,684.84,564.73
2018,12,11,15,45,707.0,52.0,0.95,3.95,205.5,616.66,510.9
2018,12,11,16,0,653.0,46.0,0.8,3.2,161.0,548.64,454.69
2018,12,11,16,15,561.0,38.5,0.85,2.35,117.5,454.27,375.71
2018,12,11,16,30,469.0,31.0,0.9,1.5,74.0,376.6,290.72
2018,12,11,16,45,294.0,20.5,0.95,0.65,42.5,222.52,0.0
2018,12,11,17,0,119.0,10.0,1.0,-0.2,11.0,75.47,0.0
2018,12,11,17,15,59.5,5.0,1.05,-0.25,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.95,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,12,7,15,24.5,5.0,0.65,-1.05,5.5,0.0,0.0
2018,12,12,7,30,49.0,10.0,0.6,-0.6,11.0,9.1,0.0
2018,12,12,7,45,62.0,24.0,0.55,-0.1,28.5,19.41,3.86
2018,12,12,8,0,75.0,38.0,0.5,0.4,46.0,31.14,21.92
2018,12,12,8,15,95.0,54.0,0.5,0.8,69.0,49.48,35.26
2018,12,12,8,30,115.0,70.0,0.5,1.2,92.0,72.73,53.75
2018,12,12,8,45,111.0,86.0,0.5,1.65,111.0,94.71,73.33
2018,12,12,9,0,107.0,102.0,0.5,2.1,130.0,116.46,93.16
2018,12,12,9,15,191.5,111.5,0.5,2.4,171.5,159.19,128.25
2018,12,12,9,30,276.0,121.0,0.5,2.7,213.0,209.14,170.22
2018,12,12,9,45,483.0,100.5,0.5,3.0,281.0,291.2,237.55
2018,12,12,10,0,690.0,80.0,0.5,3.3,349.0,392.33,320.53
2018,12,12,10,15,711.0,81.5,0.5,3.5,376.5,440.81,361.54
2018,12,12,10,30,732.0,83.0,0.5,3.7,404.0,488.99,401.63
2018,12,12,10,45,704.5,95.5,0.5,3.9,416.5,522.64,428.96
2018,12,12,11,0,677.0,108.0,0.5,4.1,429.0,551.49,451.78
2018,12,12,11,15,632.5,124.5,0.55,4.25,431.5,569.26,465.88
2018,12,12,11,30,588.0,141.0,0.6,4.4,434.0,581.53,475.47
2018,12,12,11,45,641.0,128.0,0.65,4.55,451.5,628.79,512.89
2018,12,12,12,0,694.0,115.0,0.7,4.7,469.0,676.06,549.39
2018,12,12,12,15,714.0,109.5,0.75,4.95,473.0,705.85,570.87
2018,12,12,12,30,734.0,104.0,0.8,5.2,477.0,733.68,591.12
2018,12,12,12,45,709.5,108.5,0.85,5.4,464.5,734.93,592.17
2018,12,12,13,0,685.0,113.0,0.9,5.6,452.0,732.6,591.1
2018,12,12,13,15,599.0,131.5,0.85,5.55,421.5,690.78,560.27
2018,12,12,13,30,513.0,150.0,0.8,5.5,391.0,638.72,521.22
2018,12,12,13,45,476.0,149.5,0.75,5.5,364.5,610.54,500.25
2018,12,12,14,0,439.0,149.0,0.7,5.5,338.0,580.34,477.25
2018,12,12,14,15,384.0,146.0,0.7,5.25,303.5,530.23,439.36
2018,12,12,14,30,329.0,143.0,0.7,5.0,269.0,462.65,387.5
2018,12,12,14,45,311.5,131.0,0.65,4.75,241.5,431.61,363.9
2018,12,12,15,0,294.0,119.0,0.6,4.5,214.0,399.86,338.84
2018,12,12,15,15,274.5,106.0,0.65,4.1,185.5,364.66,311.06
2018,12,12,15,30,255.0,93.0,0.7,3.7,157.0,329.37,282.22
2018,12,12,15,45,218.5,78.5,0.7,3.3,126.5,279.39,239.52
2018,12,12,16,0,182.0,64.0,0.7,2.9,96.0,230.85,196.76
2018,12,12,16,15,154.0,48.5,0.7,2.65,70.5,188.1,157.43
2018,12,12,16,30,126.0,33.0,0.7,2.4,45.0,146.64,113.01
2018,12,12,16,45,81.5,20.0,0.75,2.1,26.0,87.24,0.0
2018,12,12,17,0,37.0,7.0,0.8,1.8,7.0,27.03,0.0
2018,12,12,17,15,18.5,3.5,0.8,1.75,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.75,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.75,1.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.6,-1.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,-0.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,7,15,23.5,5.0,0.55,-0.3,5.5,0.0,0.0
2018,12,13,7,30,47.0,10.0,0.5,0.0,11.0,9.1,0.0
2018,12,13,7,45,118.5,23.5,0.5,0.35,34.0,18.51,2.13
2018,12,13,8,0,190.0,37.0,0.5,0.7,57.0,28.79,19.7
2018,12,13,8,15,294.5,46.5,0.5,1.15,93.5,50.49,30.91
2018,12,13,8,30,399.0,56.0,0.5,1.6,130.0,91.61,57.74
2018,12,13,8,45,447.0,64.0,0.45,2.1,166.0,132.99,90.98
2018,12,13,9,0,495.0,72.0,0.4,2.6,202.0,179.71,131.52
2018,12,13,9,15,472.0,87.0,0.45,3.15,226.0,215.93,166.73
2018,12,13,9,30,449.0,102.0,0.5,3.7,250.0,251.66,200.84
2018,12,13,9,45,352.5,126.5,0.55,4.2,250.0,265.55,216.8
2018,12,13,10,0,256.0,151.0,0.6,4.7,250.0,263.18,217.48
2018,12,13,10,15,260.5,164.5,0.7,5.3,272.0,294.25,244.12
2018,12,13,10,30,265.0,178.0,0.8,5.9,294.0,325.52,270.11
2018,12,13,10,45,329.5,178.0,0.85,6.5,329.0,377.24,312.42
2018,12,13,11,0,394.0,178.0,0.9,7.1,364.0,443.4,365.19
2018,12,13,11,15,477.5,163.0,0.95,7.35,395.5,501.7,411.93
2018,12,13,11,30,561.0,148.0,1.0,7.6,427.0,563.77,460.99
2018,12,13,11,45,538.0,156.0,1.05,7.9,426.5,577.36,470.86
2018,12,13,12,0,515.0,164.0,1.1,8.2,426.0,587.84,478.67
2018,12,13,12,15,546.0,154.5,1.1,8.3,432.0,617.72,502.14
2018,12,13,12,30,577.0,145.0,1.1,8.4,438.0,653.23,529.24
2018,12,13,12,45,390.0,178.0,1.1,8.5,374.5,544.89,444.03
2018,12,13,13,0,203.0,211.0,1.1,8.6,311.0,405.75,333.41
2018,12,13,13,15,238.5,192.5,1.1,8.7,306.5,434.19,358.18
2018,12,13,13,30,274.0,174.0,1.1,8.8,302.0,446.32,369.06
2018,12,13,13,45,358.5,155.0,1.1,8.85,314.5,516.38,425.84
2018,12,13,14,0,443.0,136.0,1.1,8.9,327.0,567.59,467.11
2018,12,13,14,15,471.5,125.5,1.0,8.8,316.5,578.92,475.98
2018,12,13,14,30,500.0,115.0,0.9,8.7,306.0,587.73,483.04
2018,12,13,14,45,326.5,115.0,0.8,8.55,235.0,440.33,366.07
2018,12,13,15,0,153.0,115.0,0.7,8.4,164.0,264.23,222.19
2018,12,13,15,15,85.5,95.0,0.7,7.9,122.0,184.14,155.25
2018,12,13,15,30,18.0,75.0,0.7,7.4,80.0,93.61,76.46
2018,12,13,15,45,16.0,63.0,0.7,6.95,66.5,79.39,64.17
2018,12,13,16,0,14.0,51.0,0.7,6.5,53.0,65.24,51.44
2018,12,13,16,15,9.0,37.5,0.8,6.1,38.5,41.65,30.29
2018,12,13,16,30,4.0,24.0,0.9,5.7,24.0,23.84,13.5
2018,12,13,16,45,13.5,14.5,0.95,5.3,14.5,22.24,0.0
2018,12,13,17,0,23.0,5.0,1.0,4.9,5.0,17.41,0.0
2018,12,13,17,15,11.5,2.5,1.0,4.65,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.75,2.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.85,2.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,7,15,1.0,3.0,2.0,2.85,3.0,0.0,0.0
2018,12,14,7,30,2.0,6.0,2.0,2.9,6.0,5.46,0.0
2018,12,14,7,45,1.0,18.5,2.05,3.0,18.5,16.17,0.0
2018,12,14,8,0,0.0,31.0,2.1,3.1,31.0,26.79,17.56
2018,12,14,8,15,0.0,46.0,2.1,3.25,46.0,39.65,28.82
2018,12,14,8,30,0.0,61.0,2.1,3.4,61.0,52.97,41.01
2018,12,14,8,45,2.5,76.5,2.15,3.55,77.0,67.32,53.85
2018,12,14,9,0,5.0,92.0,2.2,3.7,93.0,82.15,66.98
2018,12,14,9,15,7.5,105.0,2.2,3.85,107.0,95.22,78.43
2018,12,14,9,30,10.0,118.0,2.2,4.0,121.0,108.66,90.1
2018,12,14,9,45,11.0,128.0,2.25,4.15,132.0,119.13,99.12
2018,12,14,10,0,12.0,138.0,2.3,4.3,143.0,129.76,108.2
2018,12,14,10,15,10.5,146.0,2.25,4.5,150.5,137.46,114.64
2018,12,14,10,30,9.0,154.0,2.2,4.7,158.0,145.08,120.94
2018,12,14,10,45,15.0,165.5,2.2,4.85,172.5,160.36,133.88
2018,12,14,11,0,21.0,177.0,2.2,5.0,187.0,176.36,147.38
2018,12,14,11,15,16.0,175.5,2.2,5.2,183.0,172.77,144.01
2018,12,14,11,30,11.0,174.0,2.2,5.4,179.0,168.78,140.33
2018,12,14,11,45,12.5,179.0,2.25,5.6,185.0,175.74,146.13
2018,12,14,12,0,14.0,184.0,2.3,5.8,191.0,182.93,152.11
2018,12,14,12,15,22.0,191.0,2.3,5.95,202.0,197.53,164.57
2018,12,14,12,30,30.0,198.0,2.3,6.1,213.0,225.73,188.36
2018,12,14,12,45,40.0,201.0,2.35,6.3,221.0,239.9,200.44
2018,12,14,13,0,50.0,204.0,2.4,6.5,229.0,254.69,213.1
2018,12,14,13,15,34.0,189.0,2.4,6.55,205.5,226.01,188.81
2018,12,14,13,30,18.0,174.0,2.4,6.6,182.0,183.29,152.64
2018,12,14,13,45,11.0,159.0,2.4,6.65,164.0,162.34,134.93
2018,12,14,14,0,4.0,144.0,2.4,6.7,146.0,141.33,116.98
2018,12,14,14,15,2.5,133.5,2.35,6.65,134.5,130.08,107.54
2018,12,14,14,30,1.0,123.0,2.3,6.6,123.0,118.9,98.08
2018,12,14,14,45,0.5,107.5,2.3,6.5,107.5,102.87,84.42
2018,12,14,15,0,0.0,92.0,2.3,6.4,92.0,86.83,70.62
2018,12,14,15,15,0.5,88.0,2.25,6.35,88.0,85.06,69.14
2018,12,14,15,30,1.0,84.0,2.2,6.3,84.0,84.14,68.27
2018,12,14,15,45,0.5,69.5,2.15,6.25,69.5,69.44,55.2
2018,12,14,16,0,0.0,55.0,2.1,6.2,55.0,54.62,41.88
2018,12,14,16,15,0.0,41.0,2.05,6.15,41.0,40.59,29.11
2018,12,14,16,30,0.0,27.0,2.0,6.1,27.0,25.88,15.03
2018,12,14,16,45,6.5,16.5,1.9,6.05,16.5,21.45,0.0
2018,12,14,17,0,13.0,6.0,1.8,6.0,6.0,12.74,0.0
2018,12,14,17,15,6.5,3.0,1.8,6.0,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,7,15,5.5,3.5,0.95,5.65,3.5,0.0,0.0
2018,12,15,7,30,11.0,7.0,1.1,5.7,7.0,6.37,0.0
2018,12,15,7,45,40.0,21.5,1.2,5.8,25.0,17.96,0.0
2018,12,15,8,0,69.0,36.0,1.3,5.9,43.0,29.54,19.57
2018,12,15,8,15,128.5,51.0,1.35,6.1,71.5,46.98,31.68
2018,12,15,8,30,188.0,66.0,1.4,6.3,100.0,75.76,52.22
2018,12,15,8,45,193.5,81.0,1.5,6.45,124.0,103.37,75.73
2018,12,15,9,0,199.0,96.0,1.6,6.6,148.0,131.76,101.16
2018,12,15,9,15,148.0,103.5,1.65,6.9,145.5,136.01,108.07
2018,12,15,9,30,97.0,111.0,1.7,7.2,143.0,136.18,110.62
2018,12,15,9,45,133.5,130.5,1.75,7.5,179.0,175.31,144.04
2018,12,15,10,0,170.0,150.0,1.8,7.8,215.0,218.59,180.82
2018,12,15,10,15,200.0,156.5,1.75,8.1,239.0,249.6,207.16
2018,12,15,10,30,230.0,163.0,1.7,8.4,263.0,290.58,241.49
2018,12,15,10,45,246.5,173.0,1.65,8.65,285.0,323.34,268.57
2018,12,15,11,0,263.0,183.0,1.6,8.9,307.0,357.14,296.11
2018,12,15,11,15,273.5,186.0,1.5,8.95,318.0,380.3,314.86
2018,12,15,11,30,284.0,189.0,1.4,9.0,329.0,403.48,333.4
2018,12,15,11,45,272.5,187.0,1.3,9.1,323.0,405.09,334.32
2018,12,15,12,0,261.0,185.0,1.2,9.2,317.0,405.0,333.94
2018,12,15,12,15,306.0,193.5,1.1,9.2,348.5,459.25,377.02
2018,12,15,12,30,351.0,202.0,1.0,9.2,380.0,514.9,419.84
2018,12,15,12,45,334.5,199.0,0.9,9.2,366.5,507.53,413.13
2018,12,15,13,0,318.0,196.0,0.8,9.2,353.0,498.32,405.61
2018,12,15,13,15,382.5,179.5,0.75,9.25,362.5,539.18,438.5
2018,12,15,13,30,447.0,163.0,0.7,9.3,372.0,596.79,482.47
2018,12,15,13,45,356.0,162.0,0.6,9.35,323.5,504.71,410.81
2018,12,15,14,0,265.0,161.0,0.5,9.4,275.0,428.75,351.22
2018,12,15,14,15,198.0,126.5,0.5,9.4,208.5,329.02,273.21
2018,12,15,14,30,131.0,92.0,0.5,9.4,142.0,228.39,191.6
2018,12,15,14,45,198.0,100.5,0.45,9.4,168.0,295.97,249.27
2018,12,15,15,0,265.0,109.0,0.4,9.4,194.0,362.18,302.99
2018,12,15,15,15,351.0,95.5,0.35,9.25,193.5,427.38,354.95
2018,12,15,15,30,437.0,82.0,0.3,9.1,193.0,469.69,387.56
2018,12,15,15,45,349.5,72.5,0.3,8.95,151.0,383.17,316.85
2018,12,15,16,0,262.0,63.0,0.3,8.8,109.0,300.85,248.45
2018,12,15,16,15,270.5,51.0,0.3,8.55,87.0,285.19,232.4
2018,12,15,16,30,279.0,39.0,0.3,8.3,65.0,269.6,205.1
2018,12,15,16,45,164.5,24.0,0.35,8.05,37.5,153.76,0.0
2018,12,15,17,0,50.0,9.0,0.4,7.8,10.0,36.23,0.0
2018,12,15,17,15,25.0,4.5,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,7,15,30.0,4.5,1.75,5.75,5.0,0.0,0.0
2018,12,16,7,30,60.0,9.0,1.9,5.9,10.0,8.19,0.0
2018,12,16,7,45,148.0,21.5,2.0,6.05,33.5,17.0,0.0
2018,12,16,8,0,236.0,34.0,2.1,6.2,57.0,26.59,16.88
2018,12,16,8,15,298.0,45.5,2.2,6.55,89.5,47.61,28.42
2018,12,16,8,30,360.0,57.0,2.3,6.9,122.0,84.28,52.22
2018,12,16,8,45,473.0,61.0,2.4,7.25,169.0,131.15,86.72
2018,12,16,9,0,586.0,65.0,2.5,7.6,216.0,188.95,133.97
2018,12,16,9,15,610.0,70.5,2.55,8.15,249.0,236.7,178.05
2018,12,16,9,30,634.0,76.0,2.6,8.7,282.0,286.37,223.88
2018,12,16,9,45,685.5,76.0,2.65,9.25,320.5,342.48,273.94
2018,12,16,10,0,737.0,76.0,2.7,9.8,359.0,402.6,326.46
2018,12,16,10,15,481.0,115.0,2.75,10.25,305.0,355.32,292.24
2018,12,16,10,30,225.0,154.0,2.8,10.7,251.0,278.21,230.1
2018,12,16,10,45,255.0,166.0,2.85,11.2,281.5,320.36,265.41
2018,12,16,11,0,285.0,178.0,2.9,11.7,312.0,364.77,301.68
2018,12,16,11,15,519.0,140.0,2.95,11.95,393.0,501.61,414.19
2018,12,16,11,30,753.0,102.0,3.0,12.2,474.0,648.81,531.21
2018,12,16,11,45,749.5,104.5,3.0,12.5,479.5,676.65,551.7
2018,12,16,12,0,746.0,107.0,3.0,12.8,485.0,701.76,570.04
2018,12,16,12,15,527.5,153.0,3.0,12.85,420.0,599.45,489.57
2018,12,16,12,30,309.0,199.0,3.0,12.9,355.0,477.47,391.43
2018,12,16,12,45,293.0,201.5,2.95,13.0,348.0,476.27,390.87
2018,12,16,13,0,277.0,204.0,2.9,13.1,341.0,473.6,388.52
2018,12,16,13,15,208.0,194.5,2.9,13.05,295.5,394.39,325.19
2018,12,16,13,30,139.0,185.0,2.9,13.0,250.0,328.51,271.31
2018,12,16,13,45,139.5,168.0,2.85,13.0,230.5,311.07,258.03
2018,12,16,14,0,140.0,151.0,2.8,13.0,211.0,292.83,243.84
2018,12,16,14,15,227.5,144.5,2.75,12.85,234.5,377.47,315.43
2018,12,16,14,30,315.0,138.0,2.7,12.7,258.0,443.81,370.98
2018,12,16,14,45,389.5,117.5,2.65,12.55,252.5,495.51,413.85
2018,12,16,15,0,464.0,97.0,2.6,12.4,247.0,525.36,439.26
2018,12,16,15,15,539.5,79.5,2.5,12.05,233.0,561.35,467.87
2018,12,16,15,30,615.0,62.0,2.4,11.7,219.0,585.93,486.39
2018,12,16,15,45,555.5,57.0,2.3,11.3,179.5,519.81,432.66
2018,12,16,16,0,496.0,52.0,2.2,10.9,140.0,454.71,377.96
2018,12,16,16,15,409.0,43.0,2.05,10.45,102.5,368.31,302.53
2018,12,16,16,30,322.0,34.0,1.9,10.0,65.0,286.55,220.84
2018,12,16,16,45,196.0,21.5,1.8,9.55,37.5,167.35,0.0
2018,12,16,17,0,70.0,9.0,1.7,9.1,10.0,47.52,0.0
2018,12,16,17,15,35.0,4.5,1.65,8.8,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,17,7,15,27.0,4.0,0.95,2.15,4.5,0.0,0.0
2018,12,17,7,30,54.0,8.0,1.0,2.9,9.0,7.28,0.0
2018,12,17,7,45,113.5,21.0,1.0,3.65,30.0,16.58,0.0
2018,12,17,8,0,173.0,34.0,1.0,4.4,51.0,26.5,16.84
2018,12,17,8,15,277.0,45.0,1.2,5.15,87.5,45.78,27.79
2018,12,17,8,30,381.0,56.0,1.4,5.9,124.0,84.51,51.84
2018,12,17,8,45,527.0,57.5,1.6,6.6,177.5,134.98,87.63
2018,12,17,9,0,673.0,59.0,1.8,7.3,231.0,200.11,139.64
2018,12,17,9,15,750.0,58.0,1.9,7.9,278.0,261.27,193.58
2018,12,17,9,30,827.0,57.0,2.0,8.5,325.0,328.54,253.35
2018,12,17,9,45,853.0,58.5,2.15,9.05,360.5,386.18,305.98
2018,12,17,10,0,879.0,60.0,2.3,9.6,396.0,443.86,357.41
2018,12,17,10,15,896.0,61.0,2.3,10.05,425.5,497.97,404.39
2018,12,17,10,30,913.0,62.0,2.3,10.5,455.0,551.62,449.46
2018,12,17,10,45,924.5,62.5,2.35,10.9,478.0,600.84,489.99
2018,12,17,11,0,936.0,63.0,2.4,11.3,501.0,648.54,528.21
2018,12,17,11,15,943.0,64.0,2.4,11.65,517.0,692.12,562.14
2018,12,17,11,30,950.0,65.0,2.4,12.0,533.0,733.38,592.66
2018,12,17,11,45,953.5,64.5,2.4,12.35,540.5,767.79,616.63
2018,12,17,12,0,957.0,64.0,2.4,12.7,548.0,799.22,638.3
2018,12,17,12,15,957.5,64.0,2.35,12.85,548.0,825.81,656.47
2018,12,17,12,30,958.0,64.0,2.3,13.0,548.0,849.0,672.2
2018,12,17,12,45,953.0,63.5,2.25,13.2,539.0,863.6,681.69
2018,12,17,13,0,948.0,63.0,2.2,13.4,530.0,874.45,688.69
2018,12,17,13,15,940.0,62.5,2.15,13.45,514.0,879.05,691.78
2018,12,17,13,30,932.0,62.0,2.1,13.5,498.0,879.89,692.41
2018,12,17,13,45,909.5,63.0,2.05,13.55,472.0,866.69,683.25
2018,12,17,14,0,887.0,64.0,2.0,13.6,446.0,849.97,671.8
2018,12,17,14,15,848.0,66.0,1.85,13.45,411.5,825.56,654.37
2018,12,17,14,30,809.0,68.0,1.7,13.3,377.0,789.88,628.76
2018,12,17,14,45,823.0,59.5,1.55,13.1,349.5,781.87,623.12
2018,12,17,15,0,837.0,51.0,1.4,12.9,322.0,761.98,608.23
2018,12,17,15,15,801.5,48.5,1.3,12.15,282.0,715.87,575.43
2018,12,17,15,30,766.0,46.0,1.2,11.4,242.0,675.35,545.75
2018,12,17,15,45,608.0,49.0,1.1,10.7,187.5,548.43,448.84
2018,12,17,16,0,450.0,52.0,1.0,10.0,133.0,422.39,348.46
2018,12,17,16,15,430.0,40.0,1.0,9.35,100.0,379.83,310.52
2018,12,17,16,30,410.0,28.0,1.0,8.7,67.0,338.1,260.68
2018,12,17,16,45,272.5,19.0,1.05,8.0,39.5,212.59,4.33
2018,12,17,17,0,135.0,10.0,1.1,7.3,12.0,85.1,0.0
2018,12,17,17,15,67.5,5.0,1.1,7.2,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.85,0.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,18,7,15,65.5,5.5,0.85,0.0,6.0,0.0,0.0
2018,12,18,7,30,131.0,11.0,0.9,0.7,12.0,10.01,0.0
2018,12,18,7,45,308.0,19.5,0.95,1.4,43.0,16.34,0.0
2018,12,18,8,0,485.0,28.0,1.0,2.1,74.0,25.13,15.71
2018,12,18,8,15,572.0,33.5,1.2,2.8,115.0,47.37,23.65
2018,12,18,8,30,659.0,39.0,1.4,3.5,156.0,96.53,51.26
2018,12,18,8,45,711.0,42.5,1.6,4.15,198.0,148.49,91.61
2018,12,18,9,0,763.0,46.0,1.8,4.8,240.0,205.87,141.94
2018,12,18,9,15,796.5,49.0,1.9,5.25,279.5,262.96,195.11
2018,12,18,9,30,830.0,52.0,2.0,5.7,319.0,322.72,250.8
2018,12,18,9,45,853.0,53.5,2.05,6.2,354.0,378.77,302.76
2018,12,18,10,0,876.0,55.0,2.1,6.7,389.0,435.58,353.97
2018,12,18,10,15,890.0,57.0,2.05,7.0,418.0,489.14,401.06
2018,12,18,10,30,904.0,59.0,2.0,7.3,447.0,542.01,445.98
2018,12,18,10,45,913.0,60.0,1.95,7.65,469.0,589.97,485.5
2018,12,18,11,0,922.0,61.0,1.9,8.0,491.0,636.24,522.44
2018,12,18,11,15,878.0,72.5,1.8,8.25,492.5,658.42,539.29
2018,12,18,11,30,834.0,84.0,1.7,8.5,494.0,679.5,554.55
2018,12,18,11,45,780.0,98.0,1.6,8.75,486.5,686.13,558.24
2018,12,18,12,0,726.0,112.0,1.5,9.0,479.0,690.65,559.98
2018,12,18,12,15,698.5,119.0,1.4,9.15,472.0,699.23,565.02
2018,12,18,12,30,671.0,126.0,1.3,9.3,465.0,703.88,567.13
2018,12,18,12,45,669.5,125.0,1.25,9.5,459.0,716.98,575.98
2018,12,18,13,0,668.0,124.0,1.2,9.7,453.0,727.34,582.76
2018,12,18,13,15,743.5,103.5,1.15,9.75,459.5,776.57,618.06
2018,12,18,13,30,819.0,83.0,1.1,9.8,466.0,818.52,647.2
2018,12,18,13,45,855.0,71.5,1.05,9.85,455.0,839.34,661.26
2018,12,18,14,0,891.0,60.0,1.0,9.9,444.0,847.75,666.86
2018,12,18,14,15,818.5,67.5,0.95,9.8,402.5,802.45,635.15
2018,12,18,14,30,746.0,75.0,0.9,9.7,361.0,745.76,595.55
2018,12,18,14,45,781.5,64.0,0.9,9.6,339.5,753.59,603.0
2018,12,18,15,0,817.0,53.0,0.9,9.5,318.0,756.69,605.93
2018,12,18,15,15,783.5,50.0,0.85,9.0,278.5,711.5,573.42
2018,12,18,15,30,750.0,47.0,0.8,8.5,239.0,664.82,539.15
2018,12,18,15,45,698.0,43.5,0.75,8.0,197.5,602.62,491.46
2018,12,18,16,0,646.0,40.0,0.7,7.5,156.0,540.66,441.59
2018,12,18,16,15,560.0,34.5,0.8,6.85,115.5,453.94,370.49
2018,12,18,16,30,474.0,29.0,0.9,6.2,75.0,370.21,287.99
2018,12,18,16,45,300.5,19.5,0.95,5.55,43.5,230.83,20.38
2018,12,18,17,0,127.0,10.0,1.0,4.9,12.0,80.74,0.0
2018,12,18,17,15,63.5,5.0,1.0,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,-0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,-0.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,19,7,15,18.5,3.5,0.65,-0.6,3.5,0.0,0.0
2018,12,19,7,30,37.0,7.0,0.6,-0.1,7.0,6.37,0.0
2018,12,19,7,45,64.0,19.5,0.55,0.35,23.5,15.89,0.0
2018,12,19,8,0,91.0,32.0,0.5,0.8,40.0,25.72,16.19
2018,12,19,8,15,143.5,46.5,0.55,1.3,67.5,42.4,28.52
2018,12,19,8,30,196.0,61.0,0.6,1.8,95.0,70.4,48.28
2018,12,19,8,45,258.5,73.5,0.6,2.3,131.0,105.75,75.78
2018,12,19,9,0,321.0,86.0,0.6,2.8,167.0,148.02,110.99
2018,12,19,9,15,372.0,94.5,0.6,3.35,203.0,190.62,148.04
2018,12,19,9,30,423.0,103.0,0.6,3.9,239.0,238.53,189.95
2018,12,19,9,45,442.0,113.0,0.6,4.5,268.5,281.07,227.67
2018,12,19,10,0,461.0,123.0,0.6,5.1,298.0,325.02,265.67
2018,12,19,10,15,465.0,133.0,0.75,5.7,321.0,363.08,298.66
2018,12,19,10,30,469.0,143.0,0.9,6.3,344.0,400.68,330.49
2018,12,19,10,45,456.5,154.0,1.05,6.9,358.0,429.4,354.44
2018,12,19,11,0,444.0,165.0,1.2,7.5,372.0,456.02,376.14
2018,12,19,11,15,425.5,175.5,1.25,7.8,379.0,476.15,392.12
2018,12,19,11,30,407.0,186.0,1.3,8.1,386.0,493.72,405.78
2018,12,19,11,45,358.0,198.5,1.35,8.4,376.5,477.47,392.65
2018,12,19,12,0,309.0,211.0,1.4,8.7,367.0,468.79,385.19
2018,12,19,12,15,304.5,212.5,1.4,8.8,366.0,478.41,392.89
2018,12,19,12,30,300.0,214.0,1.4,8.9,365.0,486.81,399.44
2018,12,19,12,45,308.0,209.0,1.35,9.0,362.5,496.46,407.14
2018,12,19,13,0,316.0,204.0,1.3,9.1,360.0,505.13,414.06
2018,12,19,13,15,310.0,198.0,1.3,9.1,347.0,499.75,410.32
2018,12,19,13,30,304.0,192.0,1.3,9.1,334.0,492.99,405.64
2018,12,19,13,45,350.5,175.0,1.25,9.1,331.5,515.73,425.01
2018,12,19,14,0,397.0,158.0,1.2,9.1,329.0,553.94,455.48
2018,12,19,14,15,401.0,146.0,1.1,8.95,309.0,543.75,447.83
2018,12,19,14,30,405.0,134.0,1.0,8.8,289.0,531.57,439.03
2018,12,19,14,45,347.5,127.0,0.9,8.65,251.5,472.8,392.59
2018,12,19,15,0,290.0,120.0,0.8,8.5,214.0,397.91,333.18
2018,12,19,15,15,346.0,100.5,0.75,8.0,199.0,430.4,361.07
2018,12,19,15,30,402.0,81.0,0.7,7.5,184.0,442.04,370.93
2018,12,19,15,45,491.5,63.5,0.65,7.05,167.5,481.01,401.18
2018,12,19,16,0,581.0,46.0,0.6,6.6,151.0,509.33,419.58
2018,12,19,16,15,445.5,38.5,0.65,6.25,106.5,389.42,319.68
2018,12,19,16,30,310.0,31.0,0.7,5.9,62.0,277.84,217.55
2018,12,19,16,45,182.5,19.5,0.75,5.6,35.5,160.38,22.65
2018,12,19,17,0,55.0,8.0,0.8,5.3,9.0,38.37,0.0
2018,12,19,17,15,27.5,4.0,0.8,5.25,4.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,0.9,4.35,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.0,4.5,3.0,2.73,0.0
2018,12,20,7,45,5.0,4.5,1.05,4.7,4.5,4.13,0.0
2018,12,20,8,0,0.0,6.0,1.1,4.9,6.0,5.26,0.0
2018,12,20,8,15,0.0,7.5,1.15,5.05,7.5,6.58,0.02
2018,12,20,8,30,0.0,9.0,1.2,5.2,9.0,7.9,1.28
2018,12,20,8,45,0.0,13.5,1.3,5.4,13.5,11.86,4.85
2018,12,20,9,0,0.0,18.0,1.4,5.6,18.0,15.82,8.41
2018,12,20,9,15,0.0,22.0,1.45,5.8,22.0,19.35,11.55
2018,12,20,9,30,0.0,26.0,1.5,6.0,26.0,22.88,14.67
2018,12,20,9,45,0.0,31.5,1.6,6.15,31.5,27.75,18.94
2018,12,20,10,0,0.0,37.0,1.7,6.3,37.0,32.61,23.17
2018,12,20,10,15,0.0,35.0,1.75,6.5,35.0,30.85,21.56
2018,12,20,10,30,0.0,33.0,1.8,6.7,33.0,29.09,19.95
2018,12,20,10,45,0.0,37.0,1.85,6.95,37.0,32.63,23.0
2018,12,20,11,0,0.0,41.0,1.9,7.2,41.0,36.18,26.02
2018,12,20,11,15,0.0,37.5,1.95,7.3,37.5,33.09,23.28
2018,12,20,11,30,0.0,34.0,2.0,7.4,34.0,29.99,20.56
2018,12,20,11,45,0.0,38.0,2.1,7.55,38.0,33.54,23.61
2018,12,20,12,0,0.0,42.0,2.2,7.7,42.0,37.08,26.65
2018,12,20,12,15,0.0,44.5,2.25,7.85,44.5,39.29,28.55
2018,12,20,12,30,0.0,47.0,2.3,8.0,47.0,41.51,30.45
2018,12,20,12,45,0.0,41.5,2.35,8.15,41.5,36.63,26.22
2018,12,20,13,0,0.0,36.0,2.4,8.3,36.0,31.76,22.0
2018,12,20,13,15,0.0,37.0,2.45,8.4,37.0,32.65,22.78
2018,12,20,13,30,0.0,38.0,2.5,8.5,38.0,33.52,23.56
2018,12,20,13,45,0.0,37.0,2.5,8.65,37.0,32.63,22.8
2018,12,20,14,0,0.0,36.0,2.5,8.8,36.0,31.74,22.05
2018,12,20,14,15,0.0,31.5,2.7,9.5,31.5,27.76,18.56
2018,12,20,14,30,0.0,27.0,2.9,10.2,27.0,23.78,15.07
2018,12,20,14,45,0.0,22.0,3.05,10.85,22.0,19.36,11.21
2018,12,20,15,0,0.0,17.0,3.2,11.5,17.0,14.95,7.35
2018,12,20,15,15,0.0,13.5,3.3,12.05,13.5,11.86,4.65
2018,12,20,15,30,0.0,10.0,3.4,12.6,10.0,8.78,1.95
2018,12,20,15,45,0.0,8.5,3.5,13.15,8.5,7.46,0.76
2018,12,20,16,0,0.0,7.0,3.6,13.7,7.0,6.14,0.0
2018,12,20,16,15,0.0,6.0,3.8,14.1,6.0,5.26,0.0
2018,12,20,16,30,0.0,5.0,4.0,14.5,5.0,4.38,0.0
2018,12,20,16,45,0.0,3.0,4.25,14.85,3.0,2.63,0.0
2018,12,20,17,0,0.0,1.0,4.5,15.2,1.0,0.91,0.0
2018,12,20,17,15,0.0,0.5,4.6,15.55,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
